Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.7912380652,2.07935932179,0.0,0.0,2.55330491699,7.80157382632,53.2046569855,51.1666548978,2.03800208772
 01/01  02:00:00,17.0757756973,1.95262156983,0.0,0.0,2.55330491699,7.21284921042,47.8201717106,46.6586706668,1.16150104386
 01/01  03:00:00,16.8419276445,2.01313582504,0.0,0.0,2.55330491699,6.91848690247,48.6809727577,48.1768474968,0.504125260965
 01/01  04:00:00,16.724111217,2.04250055146,0.0,0.0,2.55330491699,6.7713057485,49.4330199725,48.9288947115,0.504125260965
 01/01  05:00:00,18.7897271539,2.03162304068,0.0,0.0,3.82705111198,7.57405300124,49.8302385868,48.668737543,1.16150104386
 01/01  06:00:00,23.2399663323,1.94324975704,0.0,0.0,6.02426329834,9.91545327661,52.6278704358,46.4264883898,6.20138204605
 01/01  07:00:00,28.3909833917,1.77601573632,0.0,0.0,6.51253267309,14.7454349813,63.0638795171,42.1811049864,20.8827745307
 01/01  08:00:00,29.2622630388,1.70735877719,0.0,0.0,6.01364874671,17.9699221805,62.7302930627,40.5327669663,22.1975260965
 01/01  09:00:00,23.3713060879,1.58636991485,0.0,0.0,3.66783283761,18.1171033345,58.8942151611,37.5731901085,21.3210250526
 01/01  10:00:00,20.3646893417,1.40338500914,0.0,0.0,3.10526160149,15.8560427302,51.7805821823,33.0890602612,18.691521921
 01/01  11:00:00,17.3239320174,1.279254388,0.0,0.0,3.10526160149,12.9394160272,47.0466093205,30.1080894872,16.9385198333
 01/01  12:00:00,17.653253121,1.46139433777,0.0,0.0,3.10526160149,13.0865971812,48.3059975092,34.6543565904,13.6516409189
 01/01  13:00:00,17.6717322747,1.62705464551,0.0,0.0,3.10526160149,12.9394160272,50.7586355834,38.8599967522,11.8986388311
 01/01  14:00:00,16.8017476004,1.19861343313,0.0,0.0,3.10526160149,12.4978725653,38.8577912953,28.2739040299,10.5838872653
 01/01  15:00:00,16.5549789241,1.09902591088,0.0,0.0,3.10526160149,12.3506914113,34.9545641761,25.6854284765,9.26913569956
 01/01  16:00:00,17.7418095358,0.920847069273,0.0,0.0,4.02872759285,12.7922348732,31.7643599911,21.1804727257,10.5838872653
 01/01  17:00:00,26.3623074535,1.19815826621,0.0,0.0,6.50191812146,17.7693977319,40.4892596569,28.1523703039,12.3368893531
 01/01  18:00:00,38.1514795078,1.29252317838,0.0,0.0,8.38069375907,23.1212625696,47.4325618368,31.1514177863,16.2811440504
 01/01  19:00:00,40.2700177552,1.15016192953,0.0,0.0,10.6415932552,23.1212625696,46.8233660177,27.6935935747,19.129772443
 01/01  20:00:00,39.3944810611,1.24390321365,0.0,0.0,12.3080778603,20.4854999863,48.3725670326,30.1192956335,18.2532713991
 01/01  21:00:00,39.1160486383,1.40559168413,0.0,0.0,12.456681583,19.8967753704,51.0863919761,34.3669974037,16.7193945724
 01/01  22:00:00,33.8613970216,1.61444108936,0.0,0.0,9.18739968257,17.702556249,53.7031664168,40.051525498,13.6516409189
 01/01  23:00:00,27.187104451,1.87546108046,0.0,0.0,5.91811778209,14.0365255879,58.9560501415,47.0574113104,11.8986388311
 01/01  24:00:00,21.5696633056,2.15452900642,0.0,0.0,3.54045821811,10.5176760807,61.3192024592,54.6795698912,6.63963256798
 01/02  01:00:00,18.0958610458,2.38398230238,0.0,0.0,2.55330491699,7.80157382632,62.8208613622,60.7812968555,2.03956450669
 01/02  02:00:00,17.4999676513,2.37681352381,0.0,0.0,2.55330491699,7.21284921042,60.7310566451,59.5684747327,1.16258191248
 01/02  03:00:00,17.2940810569,2.46528923742,0.0,0.0,2.55330491699,6.91848690247,62.3182698507,61.8138511991,0.504418651619
 01/02  04:00:00,17.2265246436,2.54491397814,0.0,0.0,2.55330491699,6.7713057485,64.4853057796,63.9808790251,0.504426754426
 01/02  05:00:00,19.6109663467,2.85286223344,0.0,0.0,3.82705111198,7.57405300124,73.7855610726,72.622782914,1.16277815855
 01/02  06:00:00,24.0989819722,2.802265397,0.0,0.0,6.02426329834,9.91545327661,77.5068802909,71.2952656356,6.21161465529
 01/02  07:00:00,29.0748753063,2.45990765092,0.0,0.0,6.51253267309,14.7454349813,82.9976080804,62.0755774235,20.922030657
 01/02  08:00:00,30.1801270746,2.43169345062,0.0,0.0,6.01364874671,18.163451543,83.3826894828,61.1431652845,22.2395241983
 01/02  09:00:00,25.7936554533,2.56230571157,0.0,0.0,4.35151303671,18.8798367041,78.0516570277,56.6903133718,21.3613436559
 01/02  10:00:00,22.6110635681,2.2033456668,0.0,0.0,3.78894180059,16.6187760998,64.1857217717,45.4589210723,18.7268006994
 01/02  11:00:00,19.4120737939,1.92098259579,0.0,0.0,3.78894180059,13.7021493968,54.2780689829,37.3076302548,16.9704387281
 01/02  12:00:00,19.4164235964,1.77815124441,0.0,0.0,3.78894180059,13.8493305508,47.1935675065,33.5163074747,13.6772600317
 01/02  13:00:00,18.9069081677,1.57907703384,0.0,0.0,3.69398621738,13.6338449159,40.5384199586,28.6175218982,11.9208980604
 01/02  14:00:00,18.6683305429,1.61878280702,0.0,0.0,3.78894180059,13.2606059349,40.1699126002,29.5662860183,10.6036265818
 01/02  15:00:00,18.273471983,1.37110540112,0.0,0.0,3.78894180059,13.1134247809,33.047217459,23.7608623557,9.28635510329
 01/02  16:00:00,19.5213956543,1.25401961909,0.0,0.0,4.71240779196,13.5549682428,31.6599210496,21.0562944678,10.6036265818
 01/02  17:00:00,27.9212495446,1.31068678866,0.0,0.0,7.18559832057,18.5321311015,34.7549264582,22.394937905,12.3599885532
 01/02  18:00:00,37.958723045,0.906237353106,0.0,0.0,8.38069375907,23.3147919321,37.6929666875,21.3811636987,16.3118029888
 01/02  19:00:00,39.9824849527,0.862629127015,0.0,0.0,10.6415932552,23.1212625696,39.4487199422,20.28282875,19.1658911923
 01/02  20:00:00,39.1097543872,0.959176539812,0.0,0.0,12.3080778603,20.4854999863,41.0020242284,22.7143140218,18.2877102066
 01/02  21:00:00,38.7391666182,1.02870966395,0.0,0.0,12.456681583,19.8967753704,41.0970097184,24.3461162368,16.7508934816
 01/02  22:00:00,33.4691982057,1.22224227354,0.0,0.0,9.18739968257,17.702556249,43.0608002118,29.3835401801,13.6772600317
 01/02  23:00:00,26.7865545766,1.47491120606,0.0,0.0,5.91811778209,14.0365255879,47.8231892962,35.9022912358,11.9208980604
 01/02  24:00:00,21.0680482576,1.65291395843,0.0,0.0,3.54045821811,10.5176760807,46.9441510351,40.2923388888,6.65181214623
 01/03  01:00:00,17.6558313042,1.94395256082,0.0,0.0,2.55330491699,7.80157382632,50.2960405556,48.2531416843,2.04289887129
 01/03  02:00:00,17.304437863,2.18128373556,0.0,0.0,2.55330491699,7.21284921042,56.1637509999,54.9995063752,1.16424462468
 01/03  03:00:00,17.1842706114,2.35547879189,0.0,0.0,2.55330491699,6.91848690247,60.485086349,59.9802523692,0.504833979853
 01/03  04:00:00,17.205335275,2.52372460955,0.0,0.0,2.55330491699,6.7713057485,65.3727053068,64.8678633471,0.504841959707
 01/03  05:00:00,19.3770836831,2.61897956983,0.0,0.0,3.82705111198,7.57405300124,68.7205699794,67.5561320845,1.16443789492
 01/03  06:00:00,23.9523039573,2.65558738206,0.0,0.0,6.02426329834,9.91545327661,74.9278622717,68.7050694696,6.22279280209
 01/03  07:00:00,29.1621059697,2.54713831434,0.0,0.0,6.51253267309,14.7454349813,86.4468926147,65.4860044,20.9608882148
 01/03  08:00:00,30.2323913201,2.48395769613,0.0,0.0,6.01364874671,18.163451543,85.5045460491,63.2236881648,22.2808578843
 01/03  09:00:00,25.8909177447,2.65956800295,0.0,0.0,4.35151303671,18.8798367041,80.4770075476,59.0759835621,21.4010239855
 01/03  10:00:00,22.8318568907,2.42413898942,0.0,0.0,3.78894180059,16.6187760998,69.8762086013,51.1146876135,18.7615209878
 01/03  11:00:00,19.71380662,2.22271542181,0.0,0.0,3.78894180059,13.7021493968,62.1197592644,45.1179069421,17.0018523223
 01/03  12:00:00,19.5930686713,1.95479631931,0.0,0.0,3.78894180059,13.8493305508,51.9117973959,38.2093238214,13.7024735745
 01/03  13:00:00,19.1127944255,1.78496329167,0.0,0.0,3.69398621738,13.6338449159,45.8405160762,33.8977111672,11.942804909
 01/03  14:00:00,18.6887459289,1.63919819295,0.0,0.0,3.78894180059,13.2606059349,41.0420968227,30.4190434128,10.6230534099
 01/03  15:00:00,18.3942910492,1.49192446728,0.0,0.0,3.78894180059,13.1134247809,36.1424476691,26.8391457584,9.30330191072
 01/03  16:00:00,19.8344943909,1.56711835564,0.0,0.0,4.71240779196,13.5549682428,39.3378674234,28.7148140135,10.6230534099
 01/03  17:00:00,28.2022426474,1.59167989147,0.0,0.0,7.18559832057,18.5321311015,41.8825915395,29.4998694642,12.3827220754
 01/03  18:00:00,38.2553375255,1.20285183366,0.0,0.0,8.38069375907,23.3147919321,45.4110884318,29.069111859,16.3419765728
 01/03  19:00:00,40.3555388671,1.23568304138,0.0,0.0,10.6415932552,23.1212625696,49.2966695071,30.0952313529,19.2014381542
 01/03  20:00:00,39.588783057,1.43820520961,0.0,0.0,12.3080778603,20.4854999863,54.0559448915,35.7343410701,18.3216038214
 01/03  21:00:00,39.3546699133,1.64421295908,0.0,0.0,12.456681583,19.8967753704,58.2851700628,41.5032763237,16.7818937391
 01/03  22:00:00,34.0090911179,1.76213518566,0.0,0.0,9.18739968257,17.702556249,58.1464561599,44.4439825854,13.7024735745
 01/03  23:00:00,27.3599196149,2.04827624438,0.0,0.0,5.91811778209,14.0365255879,64.1822777114,52.2394728024,11.942804909
 01/03  24:00:00,21.8013159691,2.38618167001,0.0,0.0,3.54045821811,10.5176760807,68.4751453704,61.811346458,6.66379891246
 01/04  01:00:00,18.3190675606,2.60718881725,0.0,0.0,2.55330491699,7.80157382632,69.8789701257,67.8327904941,2.04617963152
 01/04  02:00:00,17.7992553323,2.6761012048,0.0,0.0,2.55330491699,7.21284921042,70.3353135644,69.169433131,1.16588043336
 01/04  03:00:00,17.5555327064,2.7267408869,0.0,0.0,2.55330491699,6.91848690247,70.4811551152,69.9759125406,0.505242574576
 01/04  04:00:00,17.5283475676,2.84673690213,0.0,0.0,2.55330491699,6.7713057485,73.7664859048,73.261235476,0.505250428839
 01/04  05:00:00,19.6791426839,2.9210385706,0.0,0.0,3.82705111198,7.57405300124,76.6214487024,75.4553780386,1.16607066381
 01/04  06:00:00,24.2093022512,2.91258567602,0.0,0.0,6.02426329834,9.91545327661,81.7145197562,75.4807313314,6.23378842476
 01/04  07:00:00,29.4307453897,2.81577773434,0.0,0.0,6.51253267309,14.7454349813,93.9482381631,72.9491288288,20.9991093343
 01/04  08:00:00,30.5406165708,2.79218294682,0.0,0.0,6.01364874671,18.163451543,94.5371878157,72.215673355,22.3215144607
 01/04  09:00:00,26.1014093373,2.87005959556,0.0,0.0,4.35151303671,18.8798367041,86.5456620489,65.105607759,21.4400542899
 01/04  10:00:00,22.8708052056,2.46308730435,0.0,0.0,3.78894180059,16.6187760998,70.9713046907,52.1756321865,18.7956725041
 01/04  11:00:00,19.7138366998,2.22274550165,0.0,0.0,3.78894180059,13.7021493968,62.4769223655,45.4441710523,17.0327513133
 01/04  12:00:00,19.6631984862,2.02492613422,0.0,0.0,3.78894180059,13.8493305508,54.2300898432,40.5028157628,13.7272740804
 01/04  13:00:00,19.1180991902,1.79026805639,0.0,0.0,3.69398621738,13.6338449159,46.4214853504,34.4571324609,11.9643528895
 01/04  14:00:00,18.6257318043,1.5761840684,0.0,0.0,3.78894180059,13.2606059349,39.5862412168,28.9440792204,10.6421619964
 01/04  15:00:00,18.3472802188,1.4449136369,0.0,0.0,3.78894180059,13.1134247809,34.9606475262,25.640676423,9.31997110321
 01/04  16:00:00,19.5722907977,1.30491476245,0.0,0.0,4.71240779196,13.5549682428,32.9272171991,22.2850552027,10.6421619964
 01/04  17:00:00,27.9110392489,1.30047649295,0.0,0.0,7.18559832057,18.5321311015,34.4911536208,22.0860704335,12.4050831872
 01/04  18:00:00,37.8938488476,0.841363155721,0.0,0.0,8.38069375907,23.3147919321,36.004473023,19.6328171563,16.3716558667
 01/04  19:00:00,39.9740781035,0.854222277857,0.0,0.0,10.6415932552,23.1212625696,39.3438458788,20.107443077,19.2364028019
 01/04  20:00:00,39.173244934,1.02266708659,0.0,0.0,12.3080778603,20.4854999863,42.9282509483,24.5733087418,18.3549422064
 01/04  21:00:00,38.9112607483,1.2008037941,0.0,0.0,12.456681583,19.8967753704,46.0857962038,29.2734100394,16.8123861644
 01/04  22:00:00,33.5947230406,1.34776710844,0.0,0.0,9.18739968257,17.702556249,46.7380970583,33.0108229779,13.7272740804
 01/04  23:00:00,26.8376350434,1.52599167289,0.0,0.0,5.91811778209,14.0365255879,49.3573019382,37.3929490487,11.9643528895
 01/04  24:00:00,21.1083519136,1.69321761449,0.0,0.0,3.54045821811,10.5176760807,48.0172789273,41.3416896104,6.67558931691
 01/05  01:00:00,17.5734343368,1.86155559343,0.0,0.0,2.55330491699,7.80157382632,47.4882683677,45.438862552,2.04940581565
 01/05  02:00:00,17.0573507923,1.93419666482,0.0,0.0,2.55330491699,7.21284921042,48.1647787454,46.9972898914,1.16748885404
 01/05  03:00:00,16.8893665164,2.06057469696,0.0,0.0,2.55330491699,6.91848690247,50.9113707264,50.4057264116,0.505644314778
 01/05  04:00:00,16.9243704387,2.24275977323,0.0,0.0,2.55330491699,6.7713057485,56.316004161,55.8103521202,0.505652040852
 01/05  05:00:00,19.1665282271,2.40842411379,0.0,0.0,3.82705111198,7.57405300124,62.1533199415,60.9856439598,1.16767598168
 01/05  06:00:00,23.7156318041,2.41891522888,0.0,0.0,6.02426329834,9.91545327661,67.7767866212,61.532188354,6.24459826716
 01/05  07:00:00,28.8254001205,2.21043246517,0.0,0.0,6.51253267309,14.7454349813,76.1598983698,55.123215673,21.0366826969
 01/05  08:00:00,29.9381635551,2.18972993107,0.0,0.0,6.01364874671,18.163451543,76.6597860986,54.2983042112,22.3614818874
 01/05  09:00:00,25.8850811206,2.65373137879,0.0,0.0,4.35151303671,18.8798367041,79.4537029515,57.975279941,21.4784230106
 01/05  10:00:00,22.8954423717,2.48772447044,0.0,0.0,3.78894180059,16.6187760998,70.8205204958,51.9912753611,18.8292451347
 01/05  11:00:00,19.5103075119,2.01921631377,0.0,0.0,3.78894180059,13.7021493968,56.3453458834,39.2822193329,17.0631265505
 01/05  12:00:00,19.333407693,1.69513534099,0.0,0.0,3.78894180059,13.8493305508,44.6652101455,30.9135559405,13.751654205
 01/05  13:00:00,18.8047153887,1.47688425488,0.0,0.0,3.69398621738,13.6338449159,37.4829113894,25.4973757687,11.9855356207
 01/05  14:00:00,18.4362747736,1.3867270377,0.0,0.0,3.78894180059,13.2606059349,33.9444332741,23.2834865915,10.6609466825
 01/05  15:00:00,18.0707791207,1.1684125388,0.0,0.0,3.78894180059,13.1134247809,27.6909412746,18.3545835302,9.33635774433
 01/05  16:00:00,19.3129757884,1.04559975315,0.0,0.0,4.71240779196,13.5549682428,26.2719972088,15.6110505263,10.6609466825
 01/05  17:00:00,27.7062035206,1.09564076468,0.0,0.0,7.18559832057,18.5321311015,29.2367295823,16.8096643155,12.4270652668
 01/05  18:00:00,37.7836803881,0.731194696258,0.0,0.0,8.38069375907,23.3147919321,33.2623044733,16.8614723919,16.4008320814
 01/05  19:00:00,39.7984966519,0.678640826205,0.0,0.0,10.6415932552,23.1212625696,34.8296246389,15.5588498581,19.2707747808
 01/05  20:00:00,38.9302287795,0.779650932084,0.0,0.0,12.3080778603,20.4854999863,36.4633169299,18.0756014413,18.3877154887
 01/05  21:00:00,38.6847844239,0.974327469709,0.0,0.0,12.456681583,19.8967753704,39.9713673206,23.1290055931,16.8423617274
 01/05  22:00:00,33.4589259953,1.21197006311,0.0,0.0,9.18739968257,17.702556249,43.1549291585,29.4032749535,13.751654205
 01/05  23:00:00,26.7551735453,1.44353017474,0.0,0.0,5.91811778209,14.0365255879,47.3173677353,35.3318321146,11.9855356207
 01/05  24:00:00,21.1355040049,1.72036970577,0.0,0.0,3.54045821811,10.5176760807,49.3013561391,42.6141762711,6.68717986794
 01/06  01:00:00,17.6594744988,1.94759575546,0.0,0.0,2.55330491699,7.80157382632,50.5311591083,48.4785826402,2.05257646805
 01/06  02:00:00,17.1798175002,2.05666337277,0.0,0.0,2.55330491699,7.21284921042,52.1875403854,51.018470975,1.16906941036
 01/06  03:00:00,16.9998286094,2.1710367899,0.0,0.0,2.55330491699,6.91848690247,54.3536321386,53.8475930571,0.506039081481
 01/06  04:00:00,17.0095612495,2.32795058405,0.0,0.0,2.55330491699,6.7713057485,58.7962705571,58.2902238802,0.506046676808
 01/06  05:00:00,19.149146807,2.39104269372,0.0,0.0,3.82705111198,7.57405300124,61.1394191605,59.9701657874,1.16925337312
 01/06  06:00:00,23.6310432837,2.33432670845,0.0,0.0,6.02426329834,9.91545327661,64.4777158629,58.2224967347,6.25521912819
 01/06  07:00:00,28.8158893699,2.20092171458,0.0,0.0,6.51253267309,14.7454349813,75.4858701688,54.4122729931,21.0735971756
 01/06  08:00:00,29.8533150668,2.10488144277,0.0,0.0,6.01364874671,18.163451543,74.0001327648,51.5993844363,22.4007483285
 01/06  09:00:00,25.4626834601,2.2313337183,0.0,0.0,4.35151303671,18.8798367041,67.2797136512,45.7635948662,21.516118785
 01/06  10:00:00,22.2777387275,1.87002082624,0.0,0.0,3.78894180059,16.6187760998,54.3850319682,35.5228030308,18.8622289374
 01/06  11:00:00,19.0686265663,1.57753536818,0.0,0.0,3.78894180059,13.7021493968,45.0028815968,27.9099125582,17.0929690386
 01/06  12:00:00,19.0323609026,1.39408855067,0.0,0.0,3.78894180059,13.8493305508,37.1837260592,23.4081193309,13.7756067283
 01/06  13:00:00,18.5577726889,1.22994155506,0.0,0.0,3.69398621738,13.6338449159,31.7094603626,19.7031135331,12.0063468295
 01/06  14:00:00,18.1455479668,1.0960002309,0.0,0.0,3.78894180059,13.2606059349,27.3073264276,16.6279245222,10.6794019054
 01/06  15:00:00,17.9742064096,1.07183982766,0.0,0.0,3.78894180059,13.1134247809,25.3036419534,15.951184972,9.35245698134
 01/06  16:00:00,19.1874009795,0.920024944215,0.0,0.0,4.71240779196,13.5549682428,23.263085931,12.5836840255,10.6794019054
 01/06  17:00:00,26.6942162457,0.976486823086,0.0,0.0,7.18559832057,18.5321311015,26.4137908814,13.9651290772,12.4486618042
 01/06  18:00:00,37.701762789,0.64927709714,0.0,0.0,8.38069375907,23.3147919321,31.3267684521,14.8972718756,16.4294965765
 01/06  19:00:00,39.8009575699,0.681101744211,0.0,0.0,10.6415932552,23.1212625696,35.0676361022,15.7630921901,19.3045439121
 01/06  20:00:00,38.9210248013,0.770446953885,0.0,0.0,12.3080778603,20.4854999863,36.3676607366,17.947746774,18.4199139627
 01/06  21:00:00,38.5707575287,0.860300574496,0.0,0.0,12.456681583,19.8967753704,36.9924753759,20.1206638247,16.8718115512
 01/06  22:00:00,33.2146120402,0.967656107949,0.0,0.0,9.18739968257,17.702556249,36.4563606269,22.6807538986,13.7756067283
 01/06  23:00:00,26.4802145656,1.16857119512,0.0,0.0,5.91811778209,14.0365255879,39.6378850734,27.6315382439,12.0063468295
 01/06  24:00:00,20.8369372875,1.42180298839,0.0,0.0,3.54045821811,10.5176760807,40.7492855404,34.0507184072,6.69856713314
 01/07  01:00:00,17.3209948164,1.60911607298,0.0,0.0,2.55330491699,7.80157382632,40.7072761425,38.651585493,2.05569064949
 01/07  02:00:00,16.8138490096,1.69069488213,0.0,0.0,2.55330491699,7.21284921042,41.6617398721,40.4911182379,1.17062163421
 01/07  03:00:00,16.6995965099,1.87080469046,0.0,0.0,2.55330491699,6.91848690247,46.0081527944,45.5017260367,0.506426757771
 01/07  04:00:00,16.6552673233,1.97365665777,0.0,0.0,2.55330491699,6.7713057485,48.769183211,48.2627489911,0.506434219832
 01/07  05:00:00,18.7024162984,1.94431218518,0.0,0.0,3.82705111198,7.57405300124,48.281048739,47.110246368,1.17080237099
 01/07  06:00:00,23.1822778505,1.88556127533,0.0,0.0,6.02426329834,9.91545327661,51.6738888273,45.4082409645,6.26564786274
 01/07  07:00:00,28.3970758002,1.78210814487,0.0,0.0,6.51253267309,14.7454349813,63.8272301707,42.7173883318,21.1098418389
 01/07  08:00:00,29.2656691017,1.71076484007,0.0,0.0,6.01364874671,17.9699221805,63.2258619708,40.7865598152,22.4393021556
 01/07  09:00:00,23.4959948186,1.71105864549,0.0,0.0,3.66783283761,18.1171033345,62.7563049372,41.2031744872,21.55313045
 01/07  10:00:00,20.5451476016,1.58384326907,0.0,0.0,3.10526160149,15.8560427302,56.7563186848,37.8617045405,18.8946141442
 01/07  11:00:00,17.4307331824,1.38605555298,0.0,0.0,3.10526160149,12.9394160272,49.5361441422,32.4138742022,17.12226994
 01/07  12:00:00,17.3027196728,1.11086088948,0.0,0.0,3.10526160149,13.0865971812,39.3325205252,25.533395968,13.7991245571
 01/07  13:00:00,16.9909326888,0.946255059624,0.0,0.0,3.10526160149,12.9394160272,33.5770145218,21.5502341689,12.0267803529
 01/07  14:00:00,16.3906024486,0.787468281334,0.0,0.0,3.10526160149,12.4978725653,28.449305189,17.7517829892,10.6975221998
 01/07  15:00:00,16.1146729043,0.658719891076,0.0,0.0,3.10526160149,12.3506914113,24.1414756029,14.7732115563,9.3682640466
 01/07  16:00:00,17.4057109928,0.584748526212,0.0,0.0,4.02872759285,12.7922348732,23.8077200146,13.1101978148,10.6975221998
 01/07  17:00:00,24.8868191807,0.615503326783,0.0,0.0,6.50191812146,17.7693977319,26.343043247,13.873176843,12.469866404
 01/07  18:00:00,37.4769808153,0.618024485859,0.0,0.0,8.38069375907,23.1212625696,30.5220456099,14.0644047464,16.4576408635
 01/07  19:00:00,39.8091867331,0.6893309074,0.0,0.0,10.6415932552,23.1212625696,35.2983049928,15.9606047975,19.3377001953
 01/07  20:00:00,38.9433938415,0.79281599402,0.0,0.0,12.3080778603,20.4854999863,36.9575801637,18.5060520705,18.4515280932
 01/07  21:00:00,38.633513985,0.92305703075,0.0,0.0,12.456681583,19.8967753704,38.6952151169,21.7944882024,16.9007269145
 01/07  22:00:00,33.3524191318,1.10546319956,0.0,0.0,9.18739968257,17.702556249,40.3088018946,26.5096773375,13.7991245571
 01/07  23:00:00,26.5893877519,1.27774438137,0.0,0.0,5.91811778209,14.0365255879,42.7215252254,30.6947448725,12.0267803529
 01/07  24:00:00,20.8621065629,1.44697226373,0.0,0.0,3.54045821811,10.5176760807,41.4566923163,34.746944576,6.70974774028
 01/08  01:00:00,17.3241859444,1.61230720102,0.0,0.0,2.55330491699,7.80157382632,40.7543339917,38.6955865543,2.05874743744
 01/08  02:00:00,16.8283050011,1.70515087363,0.0,0.0,2.55330491699,7.21284921042,41.9801050076,40.8079599417,1.17214506584
 01/08  03:00:00,16.6884105732,1.85961875376,0.0,0.0,2.55330491699,6.91848690247,45.4703337054,44.9635264765,0.506807228832
 01/08  04:00:00,16.5803177135,1.89870704799,0.0,0.0,2.55330491699,6.7713057485,46.2774031959,45.7705886407,0.506814555151
 01/08  05:00:00,18.5781777415,1.82007362821,0.0,0.0,3.82705111198,7.57405300124,44.4865777486,43.3142552321,1.17232251656
 01/08  06:00:00,23.0843290678,1.78761249255,0.0,0.0,6.02426329834,9.91545327661,48.7885671713,42.5126857887,6.27588138263
 01/08  07:00:00,28.3277788701,1.71281121479,0.0,0.0,6.51253267309,14.7454349813,61.8588054893,40.713399536,21.1454059533
 01/08  08:00:00,29.3078618265,1.7529575649,0.0,0.0,6.01364874671,17.9699221805,64.5750588728,42.0979269215,22.4771319512
 01/08  09:00:00,23.4610061582,1.6760699851,0.0,0.0,3.66783283761,18.1171033345,61.5332905383,39.9438434934,21.5894470449
 01/08  10:00:00,20.2467299808,1.28542564825,0.0,0.0,3.10526160149,15.8560427302,48.5920373764,29.6656462116,18.9263911648
 01/08  11:00:00,17.1240867765,1.07940914706,0.0,0.0,3.10526160149,12.9394160272,41.6378140705,24.4867934928,17.1510205776
 01/08  12:00:00,17.1532354838,0.961376700578,0.0,0.0,3.10526160149,13.0865971812,35.4822422415,21.6600415147,13.8222007268
 01/08  13:00:00,16.9523849162,0.907707286959,0.0,0.0,3.10526160149,12.9394160272,32.5415938795,20.4947637398,12.0468301397
 01/08  14:00:00,16.4887393848,0.885605217602,0.0,0.0,3.10526160149,12.4978725653,30.8074776494,20.0921754501,10.7153021993
 01/08  15:00:00,16.2418751502,0.785922136986,0.0,0.0,3.10526160149,12.3506914113,27.1556143209,17.7718400619,9.38377425899
 01/08  16:00:00,17.5171331522,0.696170685601,0.0,0.0,4.02872759285,12.7922348732,26.4676230155,15.7523208162,10.7153021993
 01/08  17:00:00,24.994778423,0.723462569093,0.0,0.0,6.50191812146,17.7693977319,28.9914301335,16.5007573471,12.4906727865
 01/08  18:00:00,37.7121830495,0.853226720054,0.0,0.0,8.38069375907,23.1212625696,36.5160270582,20.0307704507,16.4852566075
 01/08  19:00:00,40.0224703954,0.902614569729,0.0,0.0,10.6415932552,23.1212625696,40.7758630347,21.4056292232,19.3702338115
 01/08  20:00:00,39.1461017231,0.995523875635,0.0,0.0,12.3080778603,20.4854999863,42.2666732285,23.7841247105,18.482548518
 01/08  21:00:00,38.783670903,1.07321394875,0.0,0.0,12.456681583,19.8967753704,42.5534616535,25.6243623993,16.9290992543
 01/08  22:00:00,33.5031373122,1.25618138001,0.0,0.0,9.18739968257,17.702556249,44.1343711628,30.312170436,13.8222007268
 01/08  23:00:00,26.88197735,1.57033397948,0.0,0.0,5.91811778209,14.0365255879,50.6987602416,38.6519301019,12.0468301397
 01/08  24:00:00,21.2322847713,1.8171504722,0.0,0.0,3.54045821811,10.5176760807,51.8464836655,45.1257652872,6.72071837831
 01/09  01:00:00,17.7398182483,2.02793950489,0.0,0.0,2.55330491699,7.80157382632,52.602672816,50.5409268897,2.06174592631
 01/09  02:00:00,17.3227130314,2.19955890392,0.0,0.0,2.55330491699,7.21284921042,56.2856040171,55.1119647631,1.17363925404
 01/09  03:00:00,17.1191394911,2.29034767158,0.0,0.0,2.55330491699,6.91848690247,57.8189241316,57.3117437496,0.507180381983
 01/09  04:00:00,17.0620195834,2.38040891793,0.0,0.0,2.55330491699,6.7713057485,60.1669428335,59.6597552634,0.507187570126
 01/09  05:00:00,19.23308216,2.47497804677,0.0,0.0,3.82705111198,7.57405300124,63.6832705979,62.5094572382,1.17381335964
 01/09  06:00:00,23.7732667249,2.47655014972,0.0,0.0,6.02426329834,9.91545327661,68.9196452445,62.633728587,6.28591665751
 01/09  07:00:00,29.0124284052,2.39746074986,0.0,0.0,6.51253267309,14.7454349813,81.6013082655,60.4210292784,21.1802789872
 01/09  08:00:00,30.048447363,2.30001373899,0.0,0.0,6.01364874671,18.163451543,79.5989848115,57.0847582989,22.5142265126
 01/09  09:00:00,25.6974430491,2.46609330731,0.0,0.0,4.35151303671,18.8798367041,74.6628887439,53.037830929,21.6250578149
 01/09  10:00:00,22.5991188415,2.1914009402,0.0,0.0,3.78894180059,16.6187760998,63.4587816487,44.5012310602,18.9575505885
 01/09  11:00:00,19.5330920657,2.04200086757,0.0,0.0,3.78894180059,13.7021493968,57.1703202365,39.9911077993,17.1792124372
 01/09  12:00:00,19.4646647821,1.82639243018,0.0,0.0,3.78894180059,13.8493305508,48.3101863548,34.4653579513,13.8448284035
 01/09  13:00:00,19.0109621855,1.68313105161,0.0,0.0,3.69398621738,13.6338449159,42.7935231554,30.7270329031,12.0664902522
 01/09  14:00:00,18.5405726764,1.49102494052,0.0,0.0,3.78894180059,13.2606059349,36.7038480586,25.9711114198,10.7327366388
 01/09  15:00:00,18.2698101011,1.36744351923,0.0,0.0,3.78894180059,13.1134247809,32.6256500594,23.226667034,9.39898302532
 01/09  16:00:00,19.4971367973,1.22976076209,0.0,0.0,4.71240779196,13.5549682428,30.767191545,20.0344549063,10.7327366388
 01/09  17:00:00,26.9389054625,1.22117603989,0.0,0.0,7.18559832057,18.5321311015,32.3873148475,19.8762400574,12.5110747901
 01/09  18:00:00,37.8814781405,0.828992448657,0.0,0.0,8.38069375907,23.3147919321,35.6507856783,19.1384500479,16.5123356304
 01/09  19:00:00,39.8810376157,0.761181790057,0.0,0.0,10.6415932552,23.1212625696,36.8771844233,17.475049297,19.4021351263
 01/09  20:00:00,38.9783519132,0.82777406577,0.0,0.0,12.3080778603,20.4854999863,37.6096969382,19.0967308876,18.5129660506
 01/09  21:00:00,38.6318494877,0.921392533497,0.0,0.0,12.456681583,19.8967753704,38.3399295971,21.3830094289,16.9569201683
 01/09  22:00:00,33.2826335245,1.03567759233,0.0,0.0,9.18739968257,17.702556249,37.9638873334,24.1190589298,13.8448284035
 01/09  23:00:00,26.5601056472,1.24846227672,0.0,0.0,5.91811778209,14.0365255879,41.4083928414,29.3419025892,12.0664902522
 01/09  24:00:00,20.8801689013,1.46503460213,0.0,0.0,3.54045821811,10.5176760807,41.4151021463,34.6836263479,6.7314757984
 01/10  01:00:00,17.3667432951,1.6548645517,0.0,0.0,2.55330491699,7.80157382632,41.4186935015,39.3540082738,2.06468522775
 01/10  02:00:00,16.8842632669,1.76110913944,0.0,0.0,2.55330491699,7.21284921042,43.101012024,41.9259082678,1.17510375626
 01/10  03:00:00,16.6654249621,1.83663314264,0.0,0.0,2.55330491699,6.91848690247,44.2564626775,43.7489165708,0.507546106708
 01/10  04:00:00,16.5945795488,1.91296888329,0.0,0.0,2.55330491699,6.7713057485,46.2008192065,45.6932660522,0.507553154285
 01/10  05:00:00,18.7235640818,1.96545996854,0.0,0.0,3.82705111198,7.57405300124,48.2938817375,47.1186072788,1.17527445874
 01/10  06:00:00,23.2699384213,1.97322184605,0.0,0.0,6.02426329834,9.91545327661,53.87433958,47.5785888642,6.29575071576
 01/10  07:00:00,28.5084838439,1.89351618854,0.0,0.0,6.51253267309,14.7454349813,66.9155400591,45.7010894457,21.2144506134
 01/10  08:00:00,29.6053791817,1.85694555771,0.0,0.0,6.01364874671,18.163451543,67.392923166,44.8423483116,22.5505748544
 01/10  09:00:00,25.4121746201,2.18082487834,0.0,0.0,4.35151303671,18.8798367041,66.4909751683,44.8310229542,21.6599522141
 01/10  10:00:00,22.4880383399,2.08032043864,0.0,0.0,3.78894180059,16.6187760998,60.5346881705,41.5466049828,18.9880831878
 01/10  11:00:00,19.478208057,1.98711685887,0.0,0.0,3.78894180059,13.7021493968,56.1285348999,38.92169773,17.2068371699
 01/10  12:00:00,19.585343531,1.94707117898,0.0,0.0,3.78894180059,13.8493305508,51.5017259202,37.6347250338,13.8670008864
 01/10  13:00:00,19.0268420225,1.69901088862,0.0,0.0,3.69398621738,13.6338449159,43.460325504,31.3745706355,12.0857548685
 01/10  14:00:00,18.5279936785,1.47844594252,0.0,0.0,3.78894180059,13.2606059349,36.8097104624,26.0598901074,10.7498203551
 01/10  15:00:00,18.2339666623,1.33160008038,0.0,0.0,3.78894180059,13.1134247809,31.8706321325,22.4567462909,9.41388584165
 01/10  16:00:00,19.4469155244,1.17953948915,0.0,0.0,4.71240779196,13.5549682428,29.5549332867,18.8051129316,10.7498203551
 01/10  17:00:00,26.7708503691,1.05312094648,0.0,0.0,7.18559832057,18.5321311015,28.5604536155,16.0293872426,12.5310663729
 01/10  18:00:00,37.8535431282,0.80105743633,0.0,0.0,8.38069375907,23.3147919321,35.2499909737,18.7111210605,16.5388699132
 01/10  19:00:00,39.9356678008,0.815811975146,0.0,0.0,10.6415932552,23.1212625696,38.5813198881,19.1479251959,19.4333946922
 01/10  20:00:00,39.0897765054,0.939198657948,0.0,0.0,12.3080778603,20.4854999863,40.9197875162,22.3770158329,18.5427716833
 01/10  21:00:00,38.7779975345,1.06754058031,0.0,0.0,12.456681583,19.8967753704,42.6642610104,25.6800795928,16.9841814176
 01/10  22:00:00,33.4454620831,1.19850615091,0.0,0.0,9.18739968257,17.702556249,42.7735826528,28.9065817665,13.8670008864
 01/10  23:00:00,26.7479601727,1.43631680223,0.0,0.0,5.91811778209,14.0365255879,46.99998129,34.9142264216,12.0857548685
 01/10  24:00:00,21.1578246593,1.74269036015,0.0,0.0,3.54045821811,10.5176760807,49.7853447287,43.0433279139,6.74201681482
 01/11  01:00:00,17.6823397123,1.97046096895,0.0,0.0,2.55330491699,7.80157382632,50.9967842884,48.9292198175,2.0675644709
 01/11  02:00:00,17.232372037,2.10921790952,0.0,0.0,2.55330491699,7.21284921042,53.6521017625,52.4755636238,1.17653813872
 01/11  03:00:00,17.0630425485,2.23425072902,0.0,0.0,2.55330491699,6.91848690247,56.2893536104,55.7814493157,0.507904294693
 01/11  04:00:00,16.9981225878,2.31651192235,0.0,0.0,2.55330491699,6.7713057485,58.3472641719,57.8393529725,0.507911199357
 01/11  05:00:00,19.1057911806,2.34768706736,0.0,0.0,3.82705111198,7.57405300124,59.7548801935,58.5781748123,1.17670538116
 01/11  06:00:00,23.674409214,2.3776926388,0.0,0.0,6.02426329834,9.91545327661,66.0745140593,59.7691334139,6.30538064538
 01/11  07:00:00,28.95551328,2.3405456247,0.0,0.0,6.51253267309,14.7454349813,80.2674998713,59.0195891588,21.2479107125
 01/11  08:00:00,30.0782663031,2.32983267906,0.0,0.0,6.01364874671,18.163451543,81.3006773803,58.7145111678,22.5861662125
 01/11  09:00:00,25.7031571473,2.47180740551,0.0,0.0,4.35151303671,18.8798367041,74.9313041353,53.2371842264,21.694119909
 01/11  10:00:00,22.5634398356,2.15572193429,0.0,0.0,3.78894180059,16.6187760998,62.3240234824,43.3060435616,19.0179799207
 01/11  11:00:00,19.4570655255,1.96597432738,0.0,0.0,3.78894180059,13.7021493968,55.3055021786,38.0716155837,17.233886595
 01/11  12:00:00,19.4267136753,1.78844132334,0.0,0.0,3.78894180059,13.8493305508,47.3041307098,33.4154191007,13.8887116091
 01/11  13:00:00,18.8661968901,1.53836575627,0.0,0.0,3.69398621738,13.6338449159,39.3690684722,27.2644501889,12.1046182833
 01/11  14:00:00,18.5245871031,1.47503936719,0.0,0.0,3.78894180059,13.2606059349,36.4093776028,25.6428293138,10.766548289
 01/11  15:00:00,18.1848337185,1.2824671366,0.0,0.0,3.78894180059,13.1134247809,30.515724646,21.0872463513,9.42847829465
 01/11  16:00:00,19.5145850643,1.24720902907,0.0,0.0,4.71240779196,13.5549682428,31.0710075813,20.3044592923,10.766548289
 01/11  17:00:00,26.9744628083,1.25673338572,0.0,0.0,7.18559832057,18.5321311015,33.2866392763,20.7359976615,12.5506416148
 01/11  18:00:00,37.8895864001,0.837100708253,0.0,0.0,8.38069375907,23.3147919321,35.9098533626,19.3450017648,16.5648515978
 01/11  19:00:00,39.9406252813,0.820769455654,0.0,0.0,10.6415932552,23.1212625696,38.4905262945,19.0265230424,19.4640032522
 01/11  20:00:00,39.0611962024,0.91061835493,0.0,0.0,12.3080778603,20.4854999863,39.8782136534,21.3062570641,18.5719565893
 01/11  21:00:00,38.7050805246,0.994623570357,0.0,0.0,12.456681583,19.8967753704,40.3405030329,23.3296281037,17.0108749292
 01/11  22:00:00,33.3118656994,1.06490976717,0.0,0.0,9.18739968257,17.702556249,38.7937352553,24.9050236462,13.8887116091
 01/11  23:00:00,26.5785154835,1.26687211294,0.0,0.0,5.91811778209,14.0365255879,42.0353305028,29.9307122195,12.1046182833
 01/11  24:00:00,20.9065564716,1.49142217249,0.0,0.0,3.54045821811,10.5176760807,42.3481433915,35.5958050855,6.75233830597
 01/12  01:00:00,17.4159675904,1.70408884699,0.0,0.0,2.55330491699,7.80157382632,43.1176362664,41.0472534638,2.07038280264
 01/12  02:00:00,16.9203250982,1.79717097071,0.0,0.0,2.55330491699,7.21284921042,44.4254877426,43.2475457661,1.17794197656
 01/12  03:00:00,16.6772022656,1.84841044612,0.0,0.0,2.55330491699,6.91848690247,44.8332192836,44.3249644438,0.508254839852
 01/12  04:00:00,16.586365081,1.90475441548,0.0,0.0,2.55330491699,6.7713057485,46.187605314,45.6793437147,0.508261599303
 01/12  05:00:00,18.6691845597,1.91108044644,0.0,0.0,3.82705111198,7.57405300124,46.970878266,45.7927725628,1.17810570314
 01/12  06:00:00,23.2222703131,1.92555373784,0.0,0.0,6.02426329834,9.91545327661,52.8165535252,46.5017499303,6.31480359487
 01/12  07:00:00,28.4750638093,1.86009615395,0.0,0.0,6.51253267309,14.7454349813,66.3288295302,45.0481801542,21.2806493761
 01/12  08:00:00,29.6064957373,1.85806211326,0.0,0.0,6.01364874671,18.163451543,67.8375147823,45.2165247354,22.6209900469
 01/12  09:00:00,25.3819993728,2.15064963102,0.0,0.0,4.35151303671,18.8798367041,65.737041099,44.0094903181,21.727550781
 01/12  10:00:00,22.3820883452,1.97437044393,0.0,0.0,3.78894180059,16.6187760998,57.7840344844,38.7368025507,19.0472319338
 01/12  11:00:00,19.2391995721,1.748108374,0.0,0.0,3.78894180059,13.7021493968,50.0358584621,32.7755057601,17.260352702
 01/12  12:00:00,19.1500965083,1.51182415631,0.0,0.0,3.78894180059,13.8493305508,40.7449081986,26.8349540562,13.9099541424
 01/12  13:00:00,18.6611346113,1.33330347742,0.0,0.0,3.69398621738,13.6338449159,34.6222804325,22.4992055219,12.1230749106
 01/12  14:00:00,18.2489209075,1.19937317153,0.0,0.0,3.78894180059,13.2606059349,30.062463775,19.2795482883,10.7829154867
 01/12  15:00:00,17.9788797556,1.07651317368,0.0,0.0,3.78894180059,13.1134247809,25.785116924,16.342360861,9.44275606291
 01/12  16:00:00,19.2481496138,0.980773578602,0.0,0.0,4.71240779196,13.5549682428,24.9747411519,14.1918256651,10.7829154867
 01/12  17:00:00,26.6822096275,0.964480204927,0.0,0.0,7.18559832057,18.5321311015,26.4105407686,13.8407460501,12.5697947185
 01/12  18:00:00,37.7185586776,0.66607298569,0.0,0.0,8.38069375907,23.3147919321,32.0039658418,15.4136928518,16.5902729901
 01/12  19:00:00,39.8464659058,0.72661008011,0.0,0.0,10.6415932552,23.1212625696,36.5163094174,17.0223576757,19.4939517417
 01/12  20:00:00,38.9755953516,0.825017504154,0.0,0.0,12.3080778603,20.4854999863,38.0741508152,19.4736386894,18.6005121258
 01/12  21:00:00,38.6401657728,0.929708818601,0.0,0.0,12.456681583,19.8967753704,39.0973920538,22.0603992558,17.036992798
 01/12  22:00:00,33.3402699564,1.09331402419,0.0,0.0,9.18739968257,17.702556249,40.1456732169,26.2357190746,13.9099541424
 01/12  23:00:00,26.6876337151,1.37599034454,0.0,0.0,5.91811778209,14.0365255879,45.7165375988,33.5934626882,12.1230749106
 01/12  24:00:00,21.0636002806,1.64846598147,0.0,0.0,3.54045821811,10.5176760807,47.4044116815,40.6419744663,6.76243721523
 01/13  01:00:00,17.588288824,1.87641008059,0.0,0.0,2.55330491699,7.80157382632,48.5037932528,46.4306538649,2.07313938787
 01/13  02:00:00,17.0512016768,1.92804754933,0.0,0.0,2.55330491699,7.21284921042,48.4255006589,47.2461858049,1.17931485396
 01/13  03:00:00,16.717150358,1.88835853856,0.0,0.0,2.55330491699,6.91848690247,46.0101764767,45.5015788383,0.508597638364
 01/13  04:00:00,16.5307863044,1.84917563893,0.0,0.0,2.55330491699,6.7713057485,44.4633176096,43.9547133592,0.508604250348
 01/13  05:00:00,18.5316221064,1.77351799309,0.0,0.0,3.82705111198,7.57405300124,42.7876724779,41.608197468,1.17947500997
 01/13  06:00:00,22.9561754113,1.65945883605,0.0,0.0,6.02426329834,9.91545327661,44.9499079339,38.6258911599,6.324016774
 01/13  07:00:00,28.1569270235,1.54195936811,0.0,0.0,6.51253267309,14.7454349813,57.226981958,35.914325049,21.312656909
 01/13  08:00:00,29.3074785487,1.55904492471,0.0,0.0,6.01364874671,18.163451543,59.3126011238,36.6575650791,22.6550360447
 01/13  09:00:00,25.2226674119,1.99131767012,0.0,0.0,4.35151303671,18.8798367041,60.6307360836,38.8705011537,21.76023493
 01/13  10:00:00,22.2955663747,1.88784847345,0.0,0.0,3.78894180059,16.6187760998,54.6278886505,35.5520580864,19.0758305641
 01/13  11:00:00,19.0763313828,1.58524018461,0.0,0.0,3.78894180059,13.7021493968,45.2847929731,27.9985653198,17.2862276532
 01/13  12:00:00,18.9960523128,1.35777996082,0.0,0.0,3.78894180059,13.8493305508,36.4195284232,22.4888062279,13.9307221954
 01/13  13:00:00,18.6172026935,1.2893715597,0.0,0.0,3.69398621738,13.6338449159,33.0177696411,20.8766503566,12.1411192845
 01/13  14:00:00,18.2051360523,1.15558831638,0.0,0.0,3.78894180059,13.2606059349,28.6506079545,17.8516908531,10.7989171013
 01/13  15:00:00,17.9418454704,1.03947888855,0.0,0.0,3.78894180059,13.1134247809,24.6959633025,15.2392483843,9.4567149182
 01/13  16:00:00,19.2467439298,0.97936789454,0.0,0.0,4.71240779196,13.5549682428,24.7649622361,13.9660451347,10.7989171013
 01/13  17:00:00,26.7434856311,1.02575620845,0.0,0.0,7.18559832057,18.5321311015,27.7146255706,15.1261055584,12.5885200122
 01/13  18:00:00,37.7415262516,0.689040559714,0.0,0.0,8.38069375907,23.3147919321,32.4119996006,15.7968730389,16.6151265617
 01/13  19:00:00,39.8587749595,0.738919133866,0.0,0.0,10.6415932552,23.1212625696,36.6666459317,17.1434146399,19.5232312918
 01/13  20:00:00,39.0389103554,0.888332508002,0.0,0.0,12.3080778603,20.4854999863,39.5906801001,20.9622502638,18.6284298364
 01/13  21:00:00,38.734900611,1.02444365682,0.0,0.0,12.456681583,19.8967753704,41.4777074307,24.4151801413,17.0625272894
 01/13  22:00:00,33.3623309203,1.11537498809,0.0,0.0,9.18739968257,17.702556249,40.4417675576,26.5110453622,13.9307221954
 01/13  23:00:00,26.6540678878,1.34242451726,0.0,0.0,5.91811778209,14.0365255879,44.3728290798,32.2317097953,12.1411192845
 01/13  24:00:00,21.0393985647,1.62426426553,0.0,0.0,3.54045821811,10.5176760807,46.3567779316,39.5844673797,6.7723105519
 01/14  01:00:00,17.5994182169,1.88753947348,0.0,0.0,2.55330491699,7.80157382632,48.6425705686,46.5667371589,2.07583340972
 01/14  02:00:00,17.161226624,2.03807249659,0.0,0.0,2.55330491699,7.21284921042,51.6512999842,50.4706436199,1.18065636427
 01/14  03:00:00,16.9610958245,2.13230400502,0.0,0.0,2.55330491699,6.91848690247,53.3102101202,52.8012775315,0.508932588703
 01/14  04:00:00,16.9268753899,2.2452647244,0.0,0.0,2.55330491699,6.7713057485,56.3730766311,55.8641375801,0.508939051011
 01/14  05:00:00,19.1516784265,2.39357431324,0.0,0.0,3.82705111198,7.57405300124,61.4848219462,60.30400905,1.18081289617
 01/14  06:00:00,23.6520985679,2.35538199272,0.0,0.0,6.02426329834,9.91545327661,65.3750511937,59.042033739,6.33301745474
 01/14  07:00:00,28.862960754,2.24799309869,0.0,0.0,6.51253267309,14.7454349813,77.359393465,56.0154696322,21.3439238328
 01/14  08:00:00,29.748988214,2.19408395239,0.0,0.0,6.01364874671,17.9699221805,77.0379540129,54.3496598893,22.6882941236
 01/14  09:00:00,24.013640653,2.22870447996,0.0,0.0,3.66783283761,18.1171033345,76.4132998762,54.6211371994,21.7921626768
 01/14  10:00:00,21.1251657331,2.16386140049,0.0,0.0,3.10526160149,15.8560427302,71.5924196072,52.4886522646,19.1037673426
 01/14  11:00:00,18.1461834811,2.10150585166,0.0,0.0,3.10526160149,12.9394160272,68.0985220778,50.7870182916,17.3115037861
 01/14  12:00:00,17.9745027275,1.78264394426,0.0,0.0,3.10526160149,13.0865971812,56.4864975534,42.5354879356,13.9510096178
 01/14  13:00:00,17.4332628574,1.38858522815,0.0,0.0,3.10526160149,12.9394160272,44.6420643285,32.4833182671,12.1587460614
 01/14  14:00:00,16.7505808788,1.14744671152,0.0,0.0,3.10526160149,12.4978725653,37.3119367842,26.4973883902,10.8145483941
 01/14  15:00:00,16.3794332808,0.923480267639,0.0,0.0,3.10526160149,12.3506914113,30.6244707907,21.154120064,9.47035072674
 01/14  16:00:00,17.5826646708,0.76170220426,0.0,0.0,4.02872759285,12.7922348732,28.2273329595,17.4127845655,10.8145483941
 01/14  17:00:00,25.0149287443,0.743612890344,0.0,0.0,6.50191812146,17.7693977319,29.7803945096,17.1735825591,12.6068119505
 01/14  18:00:00,37.6376447208,0.778688391333,0.0,0.0,8.38069375907,23.1212625696,34.8138436651,18.1744387126,16.6394049525
 01/14  19:00:00,39.873990367,0.754134541274,0.0,0.0,10.6415932552,23.1212625696,37.1608930692,17.6090598375,19.5518332317
 01/14  20:00:00,38.9938148083,0.843236960881,0.0,0.0,12.3080778603,20.4854999863,38.5263421244,19.8706406709,18.6557014535
 01/14  21:00:00,38.6851148072,0.974657852968,0.0,0.0,12.456681583,19.8967753704,40.3062288608,23.2187580192,17.0874708416
 01/14  22:00:00,33.3648414877,1.1178855555,0.0,0.0,9.18739968257,17.702556249,40.745071386,26.7940617682,13.9510096178
 01/14  23:00:00,26.6918997664,1.38025639587,0.0,0.0,5.91811778209,14.0365255879,45.6787943178,33.5200482564,12.1587460614
 01/14  24:00:00,21.0233535401,1.60821924097,0.0,0.0,3.54045821811,10.5176760807,46.0155984167,39.2336430246,6.78195539208
 01/15  01:00:00,17.461894094,1.75001535065,0.0,0.0,2.55330491699,7.80157382632,44.5532784341,42.4748143642,2.07846406982
 01/15  02:00:00,17.0001259121,1.87697178465,0.0,0.0,2.55330491699,7.21284921042,46.8119352087,45.6299690986,1.18196611012
 01/15  03:00:00,16.8965937981,2.06780197866,0.0,0.0,2.55330491699,6.91848690247,51.4582694077,50.9490098161,0.509259591663
 01/15  04:00:00,16.8562873318,2.17467666633,0.0,0.0,2.55330491699,6.7713057485,54.3381620567,53.8288961545,0.509265902138
 01/15  05:00:00,18.9224647686,2.16436065534,0.0,0.0,3.82705111198,7.57405300124,54.480075608,53.2979566425,1.18211896551
 01/15  06:00:00,23.3566387114,2.05992213616,0.0,0.0,6.02426329834,9.91545327661,56.591234642,50.24943167,6.34180297197
 01/15  07:00:00,28.4983310612,1.88336340586,0.0,0.0,6.51253267309,14.7454349813,66.7368239548,45.3623830663,21.3744408885
 01/15  08:00:00,29.4187603913,1.86385612969,0.0,0.0,6.01364874671,17.9699221805,67.6968606354,44.9761062009,22.7207544345
 01/15  09:00:00,23.695943815,1.91100764191,0.0,0.0,3.66783283761,18.1171033345,68.3292674983,46.5059429319,21.8233245664
 01/15  10:00:00,20.7385987211,1.77729438856,0.0,0.0,3.10526160149,15.8560427302,61.7959458909,42.6649118949,19.131033996
 01/15  11:00:00,17.4547988082,1.41012117877,0.0,0.0,3.10526160149,12.9394160272,50.4939975613,33.1578239459,17.3361736154
 01/15  12:00:00,17.387891905,1.19603312173,0.0,0.0,3.10526160149,13.0865971812,41.569146149,27.5983357472,13.9708104018
 01/15  13:00:00,17.0779857623,1.03330813313,0.0,0.0,3.10526160149,12.9394160272,35.6746726324,23.4987226112,12.1759500213
 01/15  14:00:00,16.5814753128,0.978341145555,0.0,0.0,3.10526160149,12.4978725653,32.8660811055,22.0362763696,10.8298047358
 01/15  15:00:00,16.2992975943,0.843344581106,0.0,0.0,3.10526160149,12.3506914113,28.3491072399,18.8654477895,9.48365945041
 01/15  16:00:00,17.5086634793,0.687701012712,0.0,0.0,4.02872759285,12.7922348732,26.1807226491,15.3509179132,10.8298047358
 01/15  17:00:00,24.9386814507,0.667365596819,0.0,0.0,6.50191812146,17.7693977319,27.676511792,15.0518466756,12.6246651164
 01/15  18:00:00,37.5435032455,0.684546916078,0.0,0.0,8.38069375907,23.1212625696,32.1724906263,15.5093896537,16.6631009727
 01/15  19:00:00,39.7705828253,0.650726999594,0.0,0.0,10.6415932552,23.1212625696,34.3589635528,14.7792144617,19.5797490911
 01/15  20:00:00,38.8715494406,0.720971593184,0.0,0.0,12.3080778603,20.4854999863,35.1952947534,16.5129758526,18.6823189008
 01/15  21:00:00,38.5678696339,0.857412679682,0.0,0.0,12.456681583,19.8967753704,37.0427504925,19.9309344247,17.1118160678
 01/15  22:00:00,33.294193253,1.04723732084,0.0,0.0,9.18739968257,17.702556249,38.7367587375,24.7659483356,13.9708104018
 01/15  23:00:00,26.6594593887,1.34781601816,0.0,0.0,5.91811778209,14.0365255879,44.7929922678,32.6170422466,12.1759500213
 01/15  24:00:00,21.062629017,1.64749471786,0.0,0.0,3.54045821811,10.5176760807,47.3764510688,40.5850821893,6.79136887956
 01/16  01:00:00,17.6246484429,1.9127696995,0.0,0.0,2.55330491699,7.80157382632,49.7575451469,47.6765145583,2.08103058854
 01/16  02:00:00,17.169566404,2.04641227657,0.0,0.0,2.55330491699,7.21284921042,52.125241668,50.9419979644,1.18324370354
 01/16  03:00:00,16.9665331144,2.13774129493,0.0,0.0,2.55330491699,6.91848690247,53.5346880561,53.0251095057,0.509578550394
 01/16  04:00:00,16.8668795426,2.18526887714,0.0,0.0,2.55330491699,6.7713057485,54.4349704153,53.9253857084,0.509584706926
 01/16  05:00:00,19.0195766468,2.26147253354,0.0,0.0,3.82705111198,7.57405300124,57.2972926839,56.1138998527,1.18339283123
 01/16  06:00:00,23.5630860064,2.26636943123,0.0,0.0,6.02426329834,9.91545327661,62.8342703131,56.4838995887,6.35037072434
 01/16  07:00:00,28.7402195946,2.12525193927,0.0,0.0,6.51253267309,14.7454349813,73.9131420805,52.5089430415,21.404199039
 01/16  08:00:00,29.6100174821,2.05511322048,0.0,0.0,6.01364874671,17.9699221805,73.1282254448,50.3758180801,22.7524073647
 01/16  09:00:00,23.9014443426,2.1165081695,0.0,0.0,3.66783283761,18.1171033345,73.3585471647,51.5048357943,21.8537113704
 01/16  10:00:00,21.0004946447,2.03919031218,0.0,0.0,3.10526160149,15.8560427302,68.0423365305,48.8847140811,19.1576224495
 01/16  11:00:00,17.9541050384,1.90942740895,0.0,0.0,3.10526160149,12.9394160272,62.3597791264,44.9995492911,17.3602298352
 01/16  12:00:00,17.8872851823,1.69542639906,0.0,0.0,3.10526160149,13.0865971812,53.3966532818,39.4065345982,13.9901186835
 01/16  13:00:00,17.642870539,1.59819290981,0.0,0.0,3.10526160149,12.9394160272,49.378267463,37.1855413937,12.1927260693
 01/16  14:00:00,16.8521517723,1.24901760503,0.0,0.0,3.10526160149,12.4978725653,39.7632160788,28.9185344702,10.8446816086
 01/16  15:00:00,16.4752764281,1.01932341492,0.0,0.0,3.10526160149,12.3506914113,32.9465027526,23.4498656047,9.49663714796
 01/16  16:00:00,17.6863025136,0.865340047042,0.0,0.0,4.02872759285,12.7922348732,30.7006237129,19.8559421043,10.8446816086
 01/16  17:00:00,25.1006743026,0.829358448717,0.0,0.0,6.50191812146,17.7693977319,31.6119984233,18.9699242004,12.6420742229
 01/16  18:00:00,36.7921009628,0.825977966723,0.0,0.0,8.38069375907,23.1212625696,35.8099245588,19.1237169539,16.6862076049
 01/16  19:00:00,39.9263151272,0.806459301505,0.0,0.0,10.6415932552,23.1212625696,38.3360763076,18.7291057046,19.606970603
 01/16  20:00:00,38.9383113154,0.78773346792,0.0,0.0,12.3080778603,20.4854999863,36.8423552278,18.1340809318,18.7082742959
 01/16  21:00:00,38.5562341874,0.845777233135,0.0,0.0,12.456681583,19.8967753704,36.6025535804,19.466997822,17.1355557585
 01/16  22:00:00,33.1723312215,0.925375289335,0.0,0.0,9.18739968257,17.702556249,35.2939615603,21.3038428767,13.9901186835
 01/16  23:00:00,26.3607280719,1.04908470136,0.0,0.0,5.91811778209,14.0365255879,36.3447531084,24.1520270391,12.1927260693
 01/16  24:00:00,20.6609314838,1.2457971847,0.0,0.0,3.54045821811,10.5176760807,35.750971858,28.9504236314,6.8005482266
 01/17  01:00:00,17.1299532963,1.41807455292,0.0,0.0,2.55330491699,7.80157382632,35.2975400815,33.2140078763,2.0835322052
 01/17  02:00:00,16.612511925,1.48935779753,0.0,0.0,2.55330491699,7.21284921042,36.0821372371,34.897648471,1.18448876609
 01/17  03:00:00,16.3968528341,1.56806101468,0.0,0.0,2.55330491699,6.91848690247,37.4442435554,36.934354185,0.509889370428
 01/17  04:00:00,16.3084496502,1.62683898475,0.0,0.0,2.55330491699,6.7713057485,38.9758115207,38.4659161497,0.509895370956
