Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,18.4386294428,1.68052532954,0.0,0.0,3.82705111198,7.57405300124,41.1036360177,39.9190019016,1.18463411608
 01/17  06:00:00,22.9525044684,1.65578789319,0.0,0.0,6.02426329834,9.91545327661,45.7130986432,39.3543804682,6.35871817501
 01/17  07:00:00,28.2061740225,1.59120636716,0.0,0.0,6.51253267309,14.7454349813,59.2684790364,37.8352895643,21.4331894721
 01/17  08:00:00,29.3867494792,1.63831585515,0.0,0.0,6.01364874671,18.163451543,62.0349351336,39.2516915933,22.7832435403
 01/17  09:00:00,25.1122860953,1.88093635353,0.0,0.0,4.35151303671,18.8798367041,59.1536077909,37.2702937008,21.8833140902
 01/17  10:00:00,22.0632550715,1.65553717023,0.0,0.0,3.78894180059,16.6187760998,49.4347392591,30.2512144299,19.1835248292
 01/17  11:00:00,18.8574178459,1.36632664772,0.0,0.0,3.78894180059,13.7021493968,40.2476969745,22.8640316528,17.3836653217
 01/17  12:00:00,18.8701725561,1.23190020414,0.0,0.0,3.78894180059,13.8493305508,33.7365611604,19.7276324154,14.008928745
 01/17  13:00:00,18.4073747195,1.0795435856,0.0,0.0,3.69398621738,13.6338449159,28.421200121,16.2121308835,12.2090692375
 01/17  14:00:00,18.0248735708,0.975325834915,0.0,0.0,3.78894180059,13.2606059349,24.7457305508,13.886555944,10.8591746068
 01/17  15:00:00,17.7895730856,0.887206503723,0.0,0.0,3.78894180059,13.1134247809,21.466036765,11.9567567888,9.50927997617
 01/17  16:00:00,19.0668572891,0.799481253868,0.0,0.0,4.71240779196,13.5549682428,20.8265457694,9.96737116259,10.8591746068
 01/17  17:00:00,26.5610703839,0.84334096128,0.0,0.0,7.18559832057,18.5321311015,23.6307484858,10.9717143714,12.6590341144
 01/17  18:00:00,36.7006935996,0.541041241015,0.0,0.0,8.38069375907,23.3147919321,29.1301273461,12.4214093398,16.7087180063
 01/17  19:00:00,39.7086532999,0.588797474197,0.0,0.0,10.6415932552,23.1212625696,33.2780601763,13.6445704702,19.6334897061
 01/17  20:00:00,38.7588364913,0.60825864384,0.0,0.0,12.3080778603,20.4854999863,32.7187316108,13.9851716584,18.7335599523
 01/17  21:00:00,38.3451401354,0.634683181152,0.0,0.0,12.456681583,19.8967753704,31.6328104079,14.4741275247,17.1586828832
 01/17  22:00:00,32.9601532227,0.713197290491,0.0,0.0,9.18739968257,17.702556249,30.2722103334,16.2632815884,14.008928745
 01/17  23:00:00,26.1648355517,0.853192181153,0.0,0.0,5.91811778209,14.0365255879,31.7533904105,19.544321173,12.2090692375
 01/17  24:00:00,20.434902421,1.01976812187,0.0,0.0,3.54045821811,10.5176760807,30.390076168,23.5805854532,6.80949071485
 01/18  01:00:00,16.8962066949,1.18432795151,0.0,0.0,2.55330491699,7.80157382632,29.6424612419,27.5564930636,2.0859681783
 01/18  02:00:00,16.4098181457,1.28666401822,0.0,0.0,2.55330491699,7.21284921042,31.1738606044,29.9881596755,1.18570092894
 01/18  03:00:00,16.3054396868,1.47664786731,0.0,0.0,2.55330491699,6.91848690247,35.5146183248,35.0044263651,0.510191959705
 01/18  04:00:00,16.272740991,1.59113032548,0.0,0.0,2.55330491699,6.7713057485,38.4385381222,37.92834032,0.51019780222
 01/18  05:00:00,18.4278967156,1.6697926023,0.0,0.0,3.82705111198,7.57405300124,40.9048237187,39.7189812662,1.18584245247
 01/18  06:00:00,22.9578313138,1.66111473861,0.0,0.0,6.02426329834,9.91545327661,45.9337052269,39.5668623746,6.36684285238
 01/18  07:00:00,28.1986356494,1.58366799408,0.0,0.0,6.51253267309,14.7454349813,59.2721864281,37.8107828252,21.4614036028
 01/18  08:00:00,29.3722662239,1.62383259984,0.0,0.0,6.01364874671,18.163451543,61.9165832058,39.1033293763,22.8132538296
 01/18  09:00:00,25.2049940917,1.97364434989,0.0,0.0,4.35151303671,18.8798367041,61.1199976577,39.2078736987,21.912123959
 01/18  10:00:00,21.9936401097,1.5859222084,0.0,0.0,3.78894180059,16.6187760998,47.6132941018,28.4045606374,19.2087334644
 01/18  11:00:00,18.8716647282,1.38057353001,0.0,0.0,3.78894180059,13.7021493968,40.5545785494,23.1481054149,17.4064731345
 01/18  12:00:00,18.9427166143,1.30444426232,0.0,0.0,3.78894180059,13.8493305508,35.3887109601,21.3614759442,14.0272350159
 01/18  13:00:00,18.512216787,1.18438565318,0.0,0.0,3.69398621738,13.6338449159,30.7014070522,18.4764323663,12.2249746859
 01/18  14:00:00,18.159695635,1.11014789908,0.0,0.0,3.78894180059,13.2606059349,27.5871293501,16.7138499116,10.8732794384
 01/18  15:00:00,18.0317289764,1.12936239452,0.0,0.0,3.78894180059,13.1134247809,26.7230429114,17.2014587204,9.52158419098
 01/18  16:00:00,19.3482472987,1.08087126343,0.0,0.0,4.71240779196,13.5549682428,26.9673986368,16.0941191984,10.8732794384
 01/18  17:00:00,26.7688504934,1.0511210708,0.0,0.0,7.18559832057,18.5321311015,28.1690635448,15.4935237764,12.6755397684
 01/18  18:00:00,36.8372874699,0.677635111389,0.0,0.0,8.38069375907,23.3147919321,32.0132296561,15.2826041453,16.7306255108
 01/18  19:00:00,39.8182994908,0.698443665072,0.0,0.0,10.6415932552,23.1212625696,35.5715063393,15.9122077924,19.6592985469
 01/18  20:00:00,38.9458017188,0.795223871316,0.0,0.0,12.3080778603,20.4854999863,37.0957626804,18.3375942984,18.758168382
 01/18  21:00:00,38.5578338413,0.847376887101,0.0,0.0,12.456681583,19.8967753704,36.7165811994,19.5353906062,17.1811905933
 01/18  22:00:00,33.1286600661,0.881704133848,0.0,0.0,9.18739968257,17.702556249,34.2158278116,20.1885927958,14.0272350159
 01/18  23:00:00,26.2604743611,0.948830990595,0.0,0.0,5.91811778209,14.0365255879,33.7892023141,21.5642276282,12.2249746859
 01/18  24:00:00,20.4589060935,1.04377179439,0.0,0.0,3.54045821811,10.5176760807,30.4369582016,23.6187645056,6.81819369606
 01/19  01:00:00,16.8872282921,1.1753495487,0.0,0.0,2.55330491699,7.80157382632,28.7762216789,26.6878838931,2.08833778576
 01/19  02:00:00,16.3985669673,1.27541283984,0.0,0.0,2.55330491699,7.21284921042,30.3620180166,29.1751381836,1.18687983301
 01/19  03:00:00,16.1931753955,1.36438357598,0.0,0.0,2.55330491699,6.91848690247,32.0176305989,31.5071443703,0.510486228603
 01/19  04:00:00,16.0998514421,1.4182407766,0.0,0.0,2.55330491699,6.7713057485,33.3902310024,32.8797390912,0.510491911147
 01/19  05:00:00,18.2727334172,1.5146293039,0.0,0.0,3.82705111198,7.57405300124,36.5439695576,35.356952075,1.18701748257
 01/19  06:00:00,22.803229975,1.50651339981,0.0,0.0,6.02426329834,9.91545327661,41.7152550955,35.3405127446,6.37474235086
 01/19  07:00:00,27.9947515249,1.37978386955,0.0,0.0,6.51253267309,14.7454349813,53.7461351809,32.2573021047,21.4888330763
 01/19  08:00:00,29.0854847872,1.3370511632,0.0,0.0,6.01364874671,18.163451543,54.0791758341,31.2367464888,22.8424293453
 01/19  09:00:00,24.9203076923,1.68895795055,0.0,0.0,4.35151303671,18.8798367041,53.3427357176,31.4026032724,21.9401324452
 01/19  10:00:00,22.0185096191,1.61079171779,0.0,0.0,3.78894180059,16.6187760998,48.2344347663,29.0011938765,19.2332408899
 01/19  11:00:00,18.7988552695,1.30776407131,0.0,0.0,3.78894180059,13.7021493968,38.9293684501,21.5007219307,17.4286465194
 01/19  12:00:00,18.8448206712,1.20654831924,0.0,0.0,3.78894180059,13.8493305508,33.0934058411,19.0483737664,14.0450320748
 01/19  13:00:00,18.3694187414,1.04158760759,0.0,0.0,3.69398621738,13.6338449159,27.5657740605,15.3253363562,12.2404377043
 01/19  14:00:00,18.028292854,0.978745118063,0.0,0.0,3.78894180059,13.2606059349,24.7534332454,13.8664413189,10.8869919265
 01/19  15:00:00,17.807966889,0.905600307128,0.0,0.0,3.78894180059,13.1134247809,21.735351418,12.2018052694,9.53354614862
 01/19  16:00:00,19.0472622535,0.779886218284,0.0,0.0,4.71240779196,13.5549682428,20.270611075,9.38361914854,10.8869919265
 01/19  17:00:00,26.5090892469,0.791359824293,0.0,0.0,7.18559832057,18.5321311015,22.3517859089,9.66019961192,12.6915862969
 01/19  18:00:00,36.5263718156,0.36671945704,0.0,0.0,8.38069375907,23.3147919321,24.9105745497,8.15865091925,16.7519236305
 01/19  19:00:00,39.446153911,0.32629808527,0.0,0.0,10.6415932552,23.1212625696,26.9122637122,7.22787422969,19.6843894825
 01/19  20:00:00,38.5527125748,0.402134727399,0.0,0.0,12.3080778603,20.4854999863,27.7775231111,8.99543081384,18.7820922972
 01/19  21:00:00,38.2332364621,0.522779507873,0.0,0.0,12.456681583,19.8967753704,29.0629162042,11.8598439811,17.2030722231
 01/19  22:00:00,32.8497187201,0.602762787932,0.0,0.0,9.18739968257,17.702556249,27.7420224942,13.6969904194,14.0450320748
 01/19  23:00:00,26.0329308881,0.721287517568,0.0,0.0,5.91811778209,14.0365255879,28.6546224926,16.4141847883,12.2404377043
 01/19  24:00:00,20.3201447534,0.905010454296,0.0,0.0,3.54045821811,10.5176760807,27.6392166688,20.8125620758,6.82665459293
 01/20  01:00:00,16.8521423579,1.14026361448,0.0,0.0,2.55330491699,7.80157382632,28.7609209212,26.6702805961,2.09064032514
 01/20  02:00:00,16.437040686,1.31388655856,0.0,0.0,2.55330491699,7.21284921042,32.2452277061,31.057202577,1.18802512906
 01/20  03:00:00,16.2279525064,1.3991606869,0.0,0.0,2.55330491699,6.91848690247,33.5431432434,33.0323711534,0.510772089964
 01/20  04:00:00,16.1305794848,1.4489688193,0.0,0.0,2.55330491699,6.7713057485,34.594387054,34.0836094434,0.510777610632
 01/20  05:00:00,18.2774044723,1.51930035904,0.0,0.0,3.82705111198,7.57405300124,37.0707196436,35.8825607852,1.1881588584
 01/20  06:00:00,22.8225654349,1.52584885964,0.0,0.0,6.02426329834,9.91545327661,42.432991489,36.0505771574,6.38241433159
 01/20  07:00:00,28.0480492555,1.4330816002,0.0,0.0,6.51253267309,14.7454349813,55.1736858608,33.658216091,21.5154697698
 01/20  08:00:00,29.1274950065,1.37906138251,0.0,0.0,6.01364874671,18.163451543,55.0752809653,32.204519518,22.8707614473
 01/20  09:00:00,25.0970440803,1.86569433857,0.0,0.0,4.35151303671,18.8798367041,57.5939069372,35.6265756829,21.9673312543
 01/20  10:00:00,22.3385435252,1.93082562392,0.0,0.0,3.78894180059,16.6187760998,56.2280510606,36.9710112128,19.2570398478
 01/20  11:00:00,19.3789766985,1.88788550035,0.0,0.0,3.78894180059,13.7021493968,53.2194627639,35.7692838539,17.4501789099
 01/20  12:00:00,19.4721538209,1.83388146892,0.0,0.0,3.78894180059,13.8493305508,48.2895534082,34.2272387568,14.0623146514
 01/20  13:00:00,19.0703054642,1.74247433032,0.0,0.0,3.69398621738,13.6338449159,44.0819932139,31.8265395004,12.2554537135
 01/20  14:00:00,18.5581420553,1.50859431932,0.0,0.0,3.78894180059,13.2606059349,37.0244725078,26.1241644977,10.9003080101
 01/20  15:00:00,18.4446000284,1.54223344654,0.0,0.0,3.78894180059,13.1134247809,36.6798902724,27.1347279657,9.54516230667
 01/20  16:00:00,19.7275345347,1.46015849945,0.0,0.0,4.71240779196,13.5549682428,36.2966069265,25.3962989164,10.9003080101
 01/20  17:00:00,26.9264208464,1.20869142374,0.0,0.0,7.18559832057,18.5321311015,32.1998900151,19.4927210671,12.707168948
 01/20  18:00:00,36.9744577946,0.81480543608,0.0,0.0,8.38069375907,23.3147919321,35.416261678,18.6436556198,16.7726060582
 01/20  19:00:00,39.8498187903,0.729962964637,0.0,0.0,10.6415932552,23.1212625696,36.3144045363,16.605649454,19.7087550823
 01/20  20:00:00,38.892869898,0.74229205058,0.0,0.0,12.3080778603,20.4854999863,35.7168576678,16.9115330544,18.8053246133
 01/20  21:00:00,38.4694876075,0.759030653285,0.0,0.0,12.456681583,19.8967753704,34.4613589901,17.2370376974,17.2243212927
 01/20  22:00:00,33.0583288707,0.811372938485,0.0,0.0,9.18739968257,17.702556249,32.4704124846,18.4080978333,14.0623146514
 01/20  23:00:00,26.2661596159,0.954516245365,0.0,0.0,5.91811778209,14.0365255879,34.0601455206,21.8046918071,12.2554537135
 01/20  24:00:00,20.5308387405,1.11570444135,0.0,0.0,3.54045821811,10.5176760807,32.4985771714,25.6637062716,6.83487089984
 01/21  01:00:00,16.9831927787,1.27131403529,0.0,0.0,2.55330491699,7.80157382632,31.5254808853,29.4326057715,2.09287511379
 01/21  02:00:00,16.4665461399,1.34339201245,0.0,0.0,2.55330491699,7.21284921042,32.3295780207,31.1404415429,1.18913647781
 01/21  03:00:00,16.2221515071,1.3933596876,0.0,0.0,2.55330491699,6.91848690247,32.8284613621,32.317411903,0.511049459119
 01/21  04:00:00,16.1403012416,1.45869057612,0.0,0.0,2.55330491699,6.7713057485,34.5230016899,34.0119468738,0.511054816059
 01/21  05:00:00,18.2547279697,1.49662385648,0.0,0.0,3.82705111198,7.57405300124,36.1915370317,35.0022707897,1.18926624196
 01/21  06:00:00,22.7350461356,1.4383295604,0.0,0.0,6.02426329834,9.91545327661,39.9264008301,33.536544307,6.38985652306
 01/21  07:00:00,27.9349821532,1.32001449787,0.0,0.0,6.51253267309,14.7454349813,52.1425306875,30.6012248919,21.5413057956
 01/21  08:00:00,28.8609176627,1.30601340111,0.0,0.0,6.01364874671,17.9699221805,53.1811598906,30.2829181452,22.8982417454
 01/21  09:00:00,23.1870278053,1.40209163223,0.0,0.0,3.66783283761,18.1171033345,54.7310605888,32.7373482572,21.9937123316
 01/21  10:00:00,20.1830203117,1.22171597913,0.0,0.0,3.10526160149,15.8560427302,47.7340311143,28.4539078239,19.2801232905
 01/21  11:00:00,17.3649823674,1.32030473794,0.0,0.0,3.10526160149,12.9394160272,48.0702371387,30.5991732093,17.4710639295
 01/21  12:00:00,17.5605760836,1.36871730035,0.0,0.0,3.10526160149,13.0865971812,45.7368812331,31.6578036055,14.0790776276
 01/21  13:00:00,17.298110788,1.2534331588,0.0,0.0,3.10526160149,12.9394160272,41.0588905444,28.7888722777,12.2700182666
 01/21  14:00:00,16.9143987011,1.3112645339,0.0,0.0,3.10526160149,12.4978725653,41.009277326,30.0960535802,10.9132237459
 01/21  15:00:00,16.6346431705,1.17869015732,0.0,0.0,3.10526160149,12.3506914113,36.4220422491,26.865613024,9.55642922511
 01/21  16:00:00,17.6648746117,0.843912145126,0.0,0.0,4.02872759285,12.7922348732,29.8427009259,18.9294771801,10.9132237459
 01/21  17:00:00,25.3117574958,1.04044164192,0.0,0.0,6.50191812146,17.7693977319,36.3604835651,23.6382004582,12.7222831069
 01/21  18:00:00,36.9797274409,1.01360444483,0.0,0.0,8.38069375907,23.1212625696,40.001181433,23.2085147638,16.7926666691
 01/21  19:00:00,39.9927830815,0.872927255771,0.0,0.0,10.6415932552,23.1212625696,39.724502699,19.9921145682,19.7323881307
 01/21  20:00:00,39.089755792,0.939177944532,0.0,0.0,12.3080778603,20.4854999863,40.5084270712,21.680568621,18.8278584502
 01/21  21:00:00,38.741971203,1.03151424878,0.0,0.0,12.456681583,19.8967753704,41.2333297801,23.9883982707,17.2449315094
 01/21  22:00:00,33.3973413642,1.15038543197,0.0,0.0,9.18739968257,17.702556249,41.0321235925,26.9530459649,14.0790776276
 01/21  23:00:00,26.6702999724,1.35865660193,0.0,0.0,5.91811778209,14.0365255879,44.4971595668,32.2271413002,12.2700182666
 01/21  24:00:00,20.9653451742,1.55021087503,0.0,0.0,3.54045821811,10.5176760807,43.8699984596,37.027158276,6.84284018362
 01/22  01:00:00,17.5426505003,1.83077175687,0.0,0.0,2.55330491699,7.80157382632,46.6670014783,44.5719599891,2.09504148913
 01/22  02:00:00,17.1746284964,2.05147436896,0.0,0.0,2.55330491699,7.21284921042,51.9213681676,50.7311546176,1.19021355001
 01/22  03:00:00,16.9605427578,2.13175093832,0.0,0.0,2.55330491699,6.91848690247,53.2225681384,52.7112498845,0.511318253914
 01/22  04:00:00,16.8745815526,2.19297088708,0.0,0.0,2.55330491699,6.7713057485,54.6190756436,54.1077521983,0.511323445326
 01/22  05:00:00,19.2378442204,2.4797401071,0.0,0.0,3.82705111198,7.57405300124,62.8172322984,61.626892993,1.19033930533
 01/22  06:00:00,23.7642316248,2.46751504961,0.0,0.0,6.02426329834,9.91545327661,67.8470032657,61.4499365439,6.39706672187
 01/22  07:00:00,28.8368097177,2.22184206235,0.0,0.0,6.51253267309,14.7454349813,76.8085878246,55.2422543217,21.5663335029
 01/22  08:00:00,29.7457198645,2.19081560293,0.0,0.0,6.01364874671,17.9699221805,77.4087857755,54.4839236739,22.9248621016
 01/22  09:00:00,23.9165238213,2.1315876482,0.0,0.0,3.66783283761,18.1171033345,74.5231338489,52.5038659842,22.0192678647
 01/22  10:00:00,20.9026015011,1.9412971685,0.0,0.0,3.10526160149,15.8560427302,66.0008629329,46.698378551,19.3024843819
 01/22  11:00:00,17.601978671,1.5573010415,0.0,0.0,3.10526160149,12.9394160272,54.0045333604,36.5132379673,17.4912953931
 01/22  12:00:00,17.4676772708,1.27581848753,0.0,0.0,3.10526160149,13.0865971812,43.5729440759,29.4776280367,14.0953160392
 01/22  13:00:00,17.1642275324,1.11954990322,0.0,0.0,3.10526160149,12.9394160272,38.1338425272,25.8497154767,12.2841270505
 01/22  14:00:00,16.5618681154,0.95873394815,0.0,0.0,3.10526160149,12.4978725653,33.0271690175,22.1014337086,10.9257353089
 01/22  15:00:00,16.3262343237,0.870281310465,0.0,0.0,3.10526160149,12.3506914113,29.5938438025,20.0265002352,9.56734356735
 01/22  16:00:00,17.5603793272,0.739416860611,0.0,0.0,4.02872759285,12.7922348732,28.0640174195,17.1382821105,10.9257353089
 01/22  17:00:00,24.9174087709,0.64609291695,0.0,0.0,6.50191812146,17.7693977319,27.7830231152,15.0460988176,12.7369242977
 01/22  18:00:00,36.6509040639,0.684781067745,0.0,0.0,8.38069375907,23.1212625696,32.7649012423,15.95280172,16.8120995224
 01/22  19:00:00,39.7688334689,0.648977643228,0.0,0.0,10.6415932552,23.1212625696,34.7892346374,15.0339530083,19.7552816291
 01/22  20:00:00,38.8176352276,0.667057380161,0.0,0.0,12.3080778603,20.4854999863,34.2288492765,15.3791621418,18.8496871347
 01/22  21:00:00,38.5247892165,0.814332262268,0.0,0.0,12.456681583,19.8967753704,36.305430164,19.0405333945,17.2648967696
 01/22  22:00:00,33.2584929694,1.01153703717,0.0,0.0,9.18739968257,17.702556249,38.1780634016,24.0827473623,14.0953160392
 01/22  23:00:00,26.5547964696,1.2431530991,0.0,0.0,5.91811778209,14.0365255879,42.2583855728,29.9742585223,12.2841270505
 01/22  24:00:00,20.8947929719,1.47965867273,0.0,0.0,3.54045821811,10.5176760807,42.8099275921,35.9593675078,6.85056008423
 01/23  01:00:00,17.4829626084,1.77108386503,0.0,0.0,2.55330491699,7.80157382632,45.7569625679,43.6598237591,2.09713880879
 01/23  02:00:00,17.092988624,1.96983449654,0.0,0.0,2.55330491699,7.21284921042,50.0947233061,48.9034672796,1.19125602657
 01/23  03:00:00,16.9014268058,2.07263498632,0.0,0.0,2.55330491699,6.91848690247,51.9437419505,51.4321635558,0.511578394734
 01/23  04:00:00,16.8724828082,2.19087214273,0.0,0.0,2.55330491699,6.7713057485,55.1276182412,54.6160348223,0.511583418874
 01/23  05:00:00,19.0260775663,2.26797345303,0.0,0.0,3.82705111198,7.57405300124,57.8840034451,56.6926257144,1.19137773073
 01/23  06:00:00,23.5084523064,2.2117357312,0.0,0.0,6.02426329834,9.91545327661,61.297769384,54.8937265907,6.40404279332
 01/23  07:00:00,28.7112105877,2.09624293232,0.0,0.0,6.51253267309,14.7454349813,73.2330173009,51.6424718203,21.5905454806
 01/23  08:00:00,29.8697607696,2.12132714562,0.0,0.0,6.01364874671,18.163451543,75.3909383111,52.4403236788,22.9506146324
 01/23  09:00:00,25.5522129228,2.32086318107,0.0,0.0,4.35151303671,18.8798367041,71.4950452989,49.4510550135,22.0439902855
 01/23  10:00:00,22.4910719827,2.08335408138,0.0,0.0,3.78894180059,16.6187760998,61.0321822007,41.7080657007,19.3241165001
 01/23  11:00:00,19.3169679063,1.82587670813,0.0,0.0,3.78894180059,13.7021493968,51.8779540436,34.367086734,17.5108673096
 01/23  12:00:00,19.1621333019,1.52386094989,0.0,0.0,3.78894180059,13.8493305508,40.9079958424,26.796970765,14.1110250774
 01/23  13:00:00,18.6249888045,1.29715767065,0.0,0.0,3.69398621738,13.6338449159,33.623598227,21.3258223401,12.2977758869
 01/23  14:00:00,18.1664431146,1.11689537866,0.0,0.0,3.78894180059,13.2606059349,28.0514213326,17.1135823385,10.9378389941
 01/23  15:00:00,17.8604562065,0.958089624617,0.0,0.0,3.78894180059,13.1134247809,23.1371583043,13.5592562031,9.57790210122
 01/23  16:00:00,19.1312148193,0.863838784096,0.0,0.0,4.71240779196,13.5549682428,22.4539905089,11.5161515149,10.9378389941
 01/23  17:00:00,26.5294504697,0.811721047044,0.0,0.0,7.18559832057,18.5321311015,23.1669866638,10.4158984793,12.7510881846
 01/23  18:00:00,36.6349705068,0.475318148215,0.0,0.0,8.38069375907,23.3147919321,27.7438838665,10.9129850033,16.8308988631
 01/23  19:00:00,39.5825737414,0.462717915761,0.0,0.0,10.6415932552,23.1212625696,30.3846603638,10.6072315661,19.7774287977
 01/23  20:00:00,38.6874602188,0.536882371401,0.0,0.0,12.3080778603,20.4854999863,31.2221434394,12.351339237,18.8708042024
 01/23  21:00:00,38.3075591942,0.597102239998,0.0,0.0,12.456681583,19.8967753704,30.9840738724,13.6998627116,17.2842111608
 01/23  22:00:00,32.9340247379,0.687068805688,0.0,0.0,9.18739968257,17.702556249,29.887993345,15.7769682675,14.1110250774
 01/23  23:00:00,26.1362303812,0.824587010665,0.0,0.0,5.91811778209,14.0365255879,31.2805483072,18.9827724202,12.2977758869
 01/23  24:00:00,20.3638574084,0.948723109224,0.0,0.0,3.54045821811,10.5176760807,28.7022525517,21.8442242362,6.8580283155
 01/24  01:00:00,16.7679139008,1.0560351574,0.0,0.0,2.55330491699,7.80157382632,26.3318738571,24.2327074062,2.09916645084
 01/24  02:00:00,16.2445240453,1.12136991787,0.0,0.0,2.55330491699,7.21284921042,26.8551694692,25.6629058706,1.19226359865
 01/24  03:00:00,16.0065215096,1.1777296901,0.0,0.0,2.55330491699,6.91848690247,27.4816036686,26.9697738641,0.511829804526
 01/24  04:00:00,15.8784875993,1.19687693379,0.0,0.0,2.55330491699,6.7713057485,27.7926836975,27.2808490378,0.511834659705
 01/24  05:00:00,17.9495719929,1.19146787965,0.0,0.0,3.82705111198,7.57405300124,28.2351039613,27.0427227507,1.19238121065
 01/24  06:00:00,22.4774434666,1.18072689141,0.0,0.0,6.02426329834,9.91545327661,33.2806673121,26.86988464,6.41078267209
 01/24  07:00:00,27.702756641,1.08778898561,0.0,0.0,6.51253267309,14.7454349813,46.3004466089,24.6865120502,21.6139345587
 01/24  08:00:00,27.8996150059,1.04401471526,0.0,0.0,6.01364874671,18.163451543,46.6474378523,23.6719461408,22.9754917115
 01/24  09:00:00,24.7756768061,1.5443270643,0.0,0.0,4.35151303671,18.8798367041,49.5062965835,27.4384243109,22.0678722726
 01/24  10:00:00,22.0657929617,1.65807506042,0.0,0.0,3.78894180059,16.6187760998,49.4640772152,30.1190639764,19.3450132388
 01/24  11:00:00,19.1618865596,1.67079536145,0.0,0.0,3.78894180059,13.7021493968,47.9459992659,30.4162253832,17.5297738827
 01/24  12:00:00,19.317913445,1.67964109299,0.0,0.0,3.78894180059,13.8493305508,44.760062843,30.6338627529,14.1262000901
 01/24  13:00:00,19.0205242952,1.69269316132,0.0,0.0,3.69398621738,13.6338449159,43.2647789443,30.9538182103,12.310960734
 01/24  14:00:00,18.7554412792,1.70589354323,0.0,0.0,3.78894180059,13.2606059349,42.2320440471,31.2825128302,10.949531217
 01/24  15:00:00,18.6434549316,1.74108834968,0.0,0.0,3.78894180059,13.1134247809,41.7502875658,32.1621858659,9.58810169989
 01/24  16:00:00,19.8708248885,1.60344885327,0.0,0.0,4.71240779196,13.5549682428,39.7995491522,28.8500179352,10.949531217
 01/24  17:00:00,27.0889252802,1.37119585755,0.0,0.0,7.18559832057,18.5321311015,36.0134182403,23.2486476673,12.764770573
 01/24  18:00:00,36.2310917807,0.964272755464,0.0,0.0,8.38069375907,23.3147919321,38.9097647366,22.0607056124,16.8490591242
 01/24  19:00:00,40.0055465232,0.885690697475,0.0,0.0,10.6415932552,23.1212625696,40.0121975419,20.2133744641,19.7988230778
 01/24  20:00:00,39.0366202531,0.886042405658,0.0,0.0,12.3080778603,20.4854999863,39.1333525811,20.2421491813,18.8912033998
 01/24  21:00:00,38.6217341812,0.911277226959,0.0,0.0,12.456681583,19.8967753704,38.1501296903,20.847260727,17.3028689632
 01/24  22:00:00,33.2171774846,0.970221552359,0.0,0.0,9.18739968257,17.702556249,36.3714633425,22.2452632524,14.1262000901
 01/24  23:00:00,26.4239818209,1.11233845038,0.0,0.0,5.91811778209,14.0365255879,37.9804885325,25.6695277985,12.310960734
 01/24  24:00:00,20.6913691571,1.27623485799,0.0,0.0,3.54045821811,10.5176760807,36.5506341626,29.6853914968,6.86524266578
 01/25  01:00:00,17.1313475421,1.41946879871,0.0,0.0,2.55330491699,7.80157382632,35.2738962917,33.1727724777,2.10112381394
 01/25  02:00:00,16.6124794852,1.48932535778,0.0,0.0,2.55330491699,7.21284921042,36.0301919697,34.8369560019,1.19323596773
 01/25  03:00:00,16.3682829787,1.5394911592,0.0,0.0,2.55330491699,6.91848690247,36.5370823995,36.0250099906,0.512072408822
 01/25  04:00:00,16.2651893188,1.58357865328,0.0,0.0,2.55330491699,6.7713057485,37.5806488017,37.0685717083,0.512077093407
 01/25  05:00:00,18.5127223753,1.75461826208,0.0,0.0,3.82705111198,7.57405300124,42.4389169231,41.2455674751,1.19334944792
 01/25  06:00:00,22.9806270474,1.6839104722,0.0,0.0,6.02426329834,9.91545327661,45.8882083291,39.4709239663,6.41728436278
 01/25  07:00:00,28.037232644,1.42226498865,0.0,0.0,6.51253267309,14.7454349813,54.6728649625,33.0363711512,21.6364938113
 01/25  08:00:00,28.2187671218,1.36316683114,0.0,0.0,6.01364874671,18.163451543,54.6479577513,31.6484717794,22.9994859719
 01/25  09:00:00,24.9765064982,1.74515675639,0.0,0.0,4.35151303671,18.8798367041,54.7843492732,32.6934425194,22.0909067537
 01/25  10:00:00,22.1776233217,1.76990542039,0.0,0.0,3.78894180059,16.6187760998,52.2153860256,32.8502176159,19.3651684098
 01/25  11:00:00,19.1291823058,1.63809110768,0.0,0.0,3.78894180059,13.7021493968,47.1456265562,29.5976170426,17.5480095136
 01/25  12:00:00,19.3859176883,1.74764533635,0.0,0.0,3.78894180059,13.8493305508,46.4465817169,32.3057451336,14.1408365833
 01/25  13:00:00,19.1391077014,1.81127656753,0.0,0.0,3.69398621738,13.6338449159,46.1109379245,33.7872602373,12.3236776871
 01/25  14:00:00,18.7780633844,1.72851564842,0.0,0.0,3.78894180059,13.2606059349,42.7160194492,31.7552109342,10.960808515
 01/25  15:00:00,18.7158297215,1.81346313959,0.0,0.0,3.78894180059,13.1134247809,43.5421389323,33.9441995894,9.59793934287
 01/25  16:00:00,20.00796077,1.74058473474,0.0,0.0,4.71240779196,13.5549682428,43.1623137502,32.2015052352,10.960808515
 01/25  17:00:00,27.3099913349,1.59226191227,0.0,0.0,7.18559832057,18.5321311015,41.4654862203,28.6875188091,12.7779674112
 01/25  18:00:00,36.4654496499,1.19863062472,0.0,0.0,8.38069375907,23.3147919321,44.8859938213,28.0194188937,16.8665749275
 01/25  19:00:00,40.2732884038,1.15343257812,0.0,0.0,10.6415932552,23.1212625696,46.8498736849,27.0304155511,19.8194581338
 01/25  20:00:00,39.4186042723,1.26802642484,0.0,0.0,12.3080778603,20.4854999863,49.1061591589,30.1952804732,18.9108786857
 01/25  21:00:00,39.1157720003,1.40531504607,0.0,0.0,12.456681583,19.8967753704,51.2583687519,33.9375041003,17.3208646516
 01/25  22:00:00,33.7240967479,1.47714081566,0.0,0.0,9.18739968257,17.702556249,49.8147540837,35.6739175004,14.1408365833
 01/25  23:00:00,26.8602379755,1.54859460498,0.0,0.0,5.91811778209,14.0365255879,49.4258078683,37.1021301811,12.3236776871
 01/25  24:00:00,21.1560656883,1.74093138917,0.0,0.0,3.54045821811,10.5176760807,48.9253800501,42.0531790515,6.87220099861
 01/26  01:00:00,17.6054855674,1.89360682404,0.0,0.0,2.55330491699,7.80157382632,47.9567124141,45.8537020965,2.10301031754
 01/26  02:00:00,17.0177878407,1.89463371321,0.0,0.0,2.55330491699,7.21284921042,46.5846385763,45.3904657306,1.1941728457
 01/26  03:00:00,16.7611504848,1.93235866532,0.0,0.0,2.55330491699,6.91848690247,46.7030338547,46.1907277189,0.512306135763
 01/26  04:00:00,16.6288109337,1.94720026823,0.0,0.0,2.55330491699,6.7713057485,46.8769395236,46.3646288754,0.512310648177
 01/26  05:00:00,18.8883040324,2.13019991916,0.0,0.0,3.82705111198,7.57405300124,52.0616434293,50.8673612734,1.19428215584
 01/26  06:00:00,23.3637809106,2.06706433538,0.0,0.0,6.02426329834,9.91545327661,55.9044642764,49.4809183358,6.4235459406
 01/26  07:00:00,28.3203456143,1.70537795893,0.0,0.0,6.51253267309,14.7454349813,61.9496971451,40.2914805869,21.6582165582
 01/26  08:00:00,28.4680531015,1.61245281084,0.0,0.0,6.01364874671,18.163451543,60.9618696086,37.9392793009,23.0225903077
 01/26  09:00:00,25.1777855038,1.94643576204,0.0,0.0,4.35151303671,18.8798367041,60.2040310581,38.0909441507,22.1130869074
 01/26  10:00:00,22.3929863072,1.98526840594,0.0,0.0,3.78894180059,16.6187760998,57.942718343,38.5581422988,19.3845760442
 01/26  11:00:00,19.4998876722,2.00879647408,0.0,0.0,3.78894180059,13.7021493968,56.5523252569,38.986756455,17.5655688019
 01/26  12:00:00,19.5736759699,1.93540361791,0.0,0.0,3.78894180059,13.8493305508,51.1215049552,36.9665747326,14.1549302226
 01/26  13:00:00,19.1728134481,1.84498231429,0.0,0.0,3.69398621738,13.6338449159,46.8621026992,34.5261797189,12.3359229803
 01/26  14:00:00,18.8525351898,1.80298745385,0.0,0.0,3.78894180059,13.2606059349,44.4272825337,33.4556149851,10.9716675485
 01/26  15:00:00,18.5156587808,1.6132921989,0.0,0.0,3.78894180059,13.1134247809,38.372962814,28.7655506972,9.60741211681
 01/26  16:00:00,19.6442986838,1.37692264851,0.0,0.0,4.71240779196,13.5549682428,34.1223244134,23.1506568648,10.9716675485
 01/26  17:00:00,27.1638167335,1.44608731092,0.0,0.0,7.18559832057,18.5321311015,37.6020579428,24.8113831519,12.7906747908
 01/26  18:00:00,36.2115144257,0.944695400513,0.0,0.0,8.38069375907,23.3147919321,38.2433584354,21.3599173494,16.883441086
 01/26  19:00:00,39.9470712941,0.827215468399,0.0,0.0,10.6415932552,23.1212625696,38.6002918084,18.7609639536,19.8393278548
 01/26  20:00:00,39.0302776388,0.879699791323,0.0,0.0,12.3080778603,20.4854999863,39.0083668445,20.0785426109,18.9298242336
 01/26  21:00:00,38.6933111043,0.982854150092,0.0,0.0,12.456681583,19.8967753704,40.0495851727,22.7113922761,17.3381928966
 01/26  22:00:00,33.3386428693,1.09168693712,0.0,0.0,9.18739968257,17.702556249,39.5749428786,25.420012656,14.1549302226
 01/26  23:00:00,26.5439902339,1.23234686338,0.0,0.0,5.91811778209,14.0365255879,41.1531124993,28.817189519,12.3359229803
 01/26  24:00:00,20.8227143378,1.40758003865,0.0,0.0,3.54045821811,10.5176760807,40.0107439643,33.1318427109,6.87890125335
 01/27  01:00:00,17.280837422,1.5689586786,0.0,0.0,2.55330491699,7.80157382632,39.2634632994,37.1586378973,2.10482540207
 01/27  02:00:00,16.7745280337,1.65137390621,0.0,0.0,2.55330491699,7.21284921042,40.4001942713,39.2051203164,1.19507395499
 01/27  03:00:00,16.5397332859,1.71094146641,0.0,0.0,2.55330491699,6.91848690247,41.1832250169,40.6706941008,0.512530916116
 01/27  04:00:00,16.4416419549,1.76003128942,0.0,0.0,2.55330491699,6.7713057485,42.3838214604,41.8712862055,0.512535254841
 01/27  05:00:00,18.5272197113,1.76911559804,0.0,0.0,3.82705111198,7.57405300124,43.2625939971,42.0674149389,1.19517905819
 01/27  06:00:00,23.0323302554,1.73561368019,0.0,0.0,6.02426329834,9.91545327661,47.7813048546,41.3517393028,6.42956555185
 01/27  07:00:00,28.2438314071,1.62886375169,0.0,0.0,6.51253267309,14.7454349813,60.3764625372,38.6973661704,21.6790963668
 01/27  08:00:00,28.4572747579,1.60167446719,0.0,0.0,6.01364874671,18.163451543,61.0805322874,38.0357344104,23.044797877
 01/27  09:00:00,25.3188589816,2.08750923981,0.0,0.0,4.35151303671,18.8798367041,64.1545181937,42.0201120286,22.1344061651
 01/27  10:00:00,22.4790987865,2.07138088519,0.0,0.0,3.78894180059,16.6187760998,60.2131943753,40.8099639806,19.4032303947
 01/27  11:00:00,19.5655898481,2.07449864991,0.0,0.0,3.78894180059,13.7021493968,58.2297745103,40.6473279627,17.5824465476
 01/27  12:00:00,19.3470819219,1.7088095699,0.0,0.0,3.78894180059,13.8493305508,45.4614927527,31.2930159184,14.1684768342
 01/27  13:00:00,18.9927635562,1.66493242234,0.0,0.0,3.69398621738,13.6338449159,42.3767095424,30.0290165552,12.3476929871
 01/27  14:00:00,18.6224362563,1.5728885204,0.0,0.0,3.78894180059,13.2606059349,38.7688420613,27.7867369595,10.9821051018
 01/27  15:00:00,18.4387870026,1.53642042072,0.0,0.0,3.78894180059,13.1134247809,36.5363418761,26.9198246596,9.61651721646
 01/27  16:00:00,19.5439894124,1.2766133771,0.0,0.0,4.71240779196,13.5549682428,31.963818276,20.9817131742,10.9821051018
 01/27  17:00:00,26.8804446967,1.16271527404,0.0,0.0,7.18559832057,18.5321311015,31.2253638879,18.422474939,12.8028889489
 01/27  18:00:00,36.0962583216,0.829439296424,0.0,0.0,8.38069375907,23.3147919321,36.0250704989,19.125417894,16.8996526049
 01/27  19:00:00,39.8755221831,0.755666357416,0.0,0.0,10.6415932552,23.1212625696,37.165013534,17.3065871775,19.8584263565
 01/27  20:00:00,38.9479762375,0.797398390094,0.0,0.0,12.3080778603,20.4854999863,37.2594801711,18.3114457382,18.9480344329
 01/27  21:00:00,38.6235551848,0.913098230556,0.0,0.0,12.456681583,19.8967753704,38.5402325159,21.1853839492,17.3548485667
 01/27  22:00:00,33.3508843375,1.10392840528,0.0,0.0,9.18739968257,17.702556249,40.249925498,26.0814486638,14.1684768342
 01/27  23:00:00,26.7163677403,1.40472436977,0.0,0.0,5.91811778209,14.0365255879,46.3847299028,34.0370369157,12.3476929871
 01/27  24:00:00,21.0705215768,1.65538727769,0.0,0.0,3.54045821811,10.5176760807,47.5195054091,40.6341639633,6.88534144579
 01/28  01:00:00,17.6785767882,1.96669804482,0.0,0.0,2.55330491699,7.80157382632,51.2818981612,49.1753296321,2.10656852905
 01/28  02:00:00,17.3810738625,2.25791973509,0.0,0.0,2.55330491699,7.21284921042,58.7794303543,57.5834913257,1.19593902859
 01/28  03:00:00,17.2647242082,2.43593238873,0.0,0.0,2.55330491699,6.91848690247,63.1196576064,62.6069109231,0.5127466833
 01/28  04:00:00,17.2141854716,2.53257480608,0.0,0.0,2.55330491699,6.7713057485,65.6019312607,65.0891804138,0.512750846873
 01/28  05:00:00,19.5043517667,2.74624765345,0.0,0.0,3.82705111198,7.57405300124,72.2940462639,71.0980063745,1.19603988938
 01/28  06:00:00,24.0313270545,2.73461047927,0.0,0.0,6.02426329834,9.91545327661,77.2112276911,70.7758862766,6.4353414145
 01/28  07:00:00,29.1889479372,2.57398028186,0.0,0.0,6.51253267309,14.7454349813,87.908626352,66.2094992978,21.6991270542
 01/28  08:00:00,29.2150795495,2.55300862124,0.0,0.0,6.01364874671,17.9699221805,88.7202229797,65.6541208766,23.0661021031
 01/28  09:00:00,24.1975211164,2.41258494329,0.0,0.0,3.66783283761,18.1171033345,82.9476572975,60.7927990841,22.1548582134
 01/28  10:00:00,20.9505493259,1.9892449933,0.0,0.0,3.10526160149,15.8560427302,67.8668207308,48.4456947938,19.4211259369
 01/28  11:00:00,18.0417808518,1.99710322235,0.0,0.0,3.10526160149,12.9394160272,65.8173415408,48.2187037884,17.5986377525
 01/28  12:00:00,17.8566256577,1.66476687438,0.0,0.0,3.10526160149,13.0865971812,53.7947059604,39.6132335538,14.1814724066
 01/28  13:00:00,17.6744690655,1.62979143632,0.0,0.0,3.10526160149,12.9394160272,50.9410458209,38.5820615988,12.3589842221
 01/28  14:00:00,17.1669507067,1.56381653948,0.0,0.0,3.10526160149,12.4978725653,47.8291445302,36.8370264464,10.9921180838
 01/28  15:00:00,16.9547890029,1.49883598969,0.0,0.0,3.10526160149,12.3506914113,44.8712868253,35.2460348799,9.62525194541
 01/28  16:00:00,17.9732598188,1.15229735228,0.0,0.0,4.02872759285,12.7922348732,37.8045826495,26.8124645657,10.9921180838
 01/28  17:00:00,25.3127508909,1.04143503695,0.0,0.0,6.50191812146,17.7693977319,37.0989394753,24.284333207,12.8146062682
 01/28  18:00:00,36.2550077205,1.18171805772,0.0,0.0,8.38069375907,23.1212625696,45.1081235424,28.1929188591,16.9152046833
 01/28  19:00:00,40.343898353,1.22404252727,0.0,0.0,10.6415932552,23.1212625696,49.4366196934,29.5598717104,19.8767479831
 01/28  20:00:00,39.5214659834,1.37088813599,0.0,0.0,12.3080778603,20.4854999863,52.5817190679,33.616215177,18.9655038908
 01/28  21:00:00,39.2550845763,1.54462762209,0.0,0.0,12.456681583,19.8967753704,55.7361163918,38.3652896624,17.3708267294
 01/28  22:00:00,33.9784553834,1.73149945123,0.0,0.0,9.18739968257,17.702556249,57.6059825639,43.4245101573,14.1814724066
 01/28  23:00:00,27.318524282,2.00688091149,0.0,0.0,5.91811778209,14.0365255879,63.3151234708,50.9561392486,12.3589842221
 01/28  24:00:00,21.7203133873,2.30517908814,0.0,0.0,3.54045821811,10.5176760807,66.1459480693,59.2544284006,6.89151966871
 01/29  01:00:00,18.2821989121,2.57032016874,0.0,0.0,2.55330491699,7.80157382632,68.7173213597,66.6090821784,2.10823918132
 01/29  02:00:00,17.8320648975,2.70891077008,0.0,0.0,2.55330491699,7.21284921042,71.4634966245,70.2667288144,1.19676781017
 01/29  03:00:00,17.6355875074,2.80679568796,0.0,0.0,2.55330491699,6.91848690247,73.3460065319,72.8330531585,0.512953373402
 01/29  04:00:00,17.6472636797,2.96565301425,0.0,0.0,2.55330491699,6.7713057485,78.2638642979,77.7509069375,0.51295736042
 01/29  05:00:00,19.7882794649,3.03017535166,0.0,0.0,3.82705111198,7.57405300124,80.7699397748,79.5730753803,1.19686439449
 01/29  06:00:00,24.2689811616,2.97226458639,0.0,0.0,6.02426329834,9.91545327661,84.0520827381,77.6112109193,6.44087181874
 01/29  07:00:00,29.5088958606,2.89392820519,0.0,0.0,6.51253267309,14.7454349813,97.340369994,75.622067305,21.718302689
 01/29  08:00:00,29.5372315211,2.87516059279,0.0,0.0,6.01364874671,17.9699221805,98.4544448758,75.3679481988,23.0864966771
 01/29  09:00:00,24.3276788094,2.54274263633,0.0,0.0,3.66783283761,18.1171033345,87.2703226089,65.0958856133,22.1744369956
 01/29  10:00:00,21.1006080158,2.13930368318,0.0,0.0,3.10526160149,15.8560427302,72.4126698563,52.974412485,19.4382573714
 01/29  11:00:00,17.9602189265,1.91554129704,0.0,0.0,3.10526160149,12.9394160272,64.1522036057,46.538065984,17.6141376217
 01/29  12:00:00,17.8313410673,1.63948228403,0.0,0.0,3.10526160149,13.0865971812,53.5338024258,39.3398893347,14.1939130911
 01/29  13:00:00,17.5532544332,1.50857680399,0.0,0.0,3.10526160149,12.9394160272,48.199780184,35.8299868426,12.3697933415
 01/29  14:00:00,16.8610140766,1.25787990941,0.0,0.0,3.10526160149,12.4978725653,40.6905682245,29.6888646952,11.0017035292
 01/29  15:00:00,16.5063222455,1.05036923229,0.0,0.0,3.10526160149,12.3506914113,34.3996958414,24.7660821244,9.63361371698
 01/29  16:00:00,17.6905208635,0.869558396931,0.0,0.0,4.02872759285,12.7922348732,31.3724280162,20.3707244869,11.0017035292
 01/29  17:00:00,25.0749976838,0.80368182983,0.0,0.0,6.50191812146,17.7693977319,31.5796483249,18.753825046,12.8258232789
 01/29  18:00:00,35.9250169078,0.851727245019,0.0,0.0,8.38069375907,23.1212625696,37.1226893326,20.192596617,16.9300927156
 01/29  19:00:00,40.044524156,0.924668330355,0.0,0.0,10.6415932552,23.1212625696,42.1637925167,22.2695052079,19.8942873088
 01/29  20:00:00,39.2766894529,1.12611160543,0.0,0.0,12.3080778603,20.4854999863,46.6632604563,27.6810330224,18.982227434
 01/29  21:00:00,38.9606264991,1.2501695449,0.0,0.0,12.456681583,19.8967753704,48.1878008349,30.8016781819,17.386122653
 01/29  22:00:00,33.6855218464,1.4385659142,0.0,0.0,9.18739968257,17.702556249,49.906208723,35.7122956319,14.1939130911
 01/29  23:00:00,27.0441500897,1.73250671919,0.0,0.0,5.91811778209,14.0365255879,55.8833313814,43.51353804,12.3697933415
 01/29  24:00:00,21.4309983594,2.01586406029,0.0,0.0,3.54045821811,10.5176760807,57.9730687674,51.0756346749,6.89743409249
 01/30  01:00:00,18.0447825981,2.33290385472,0.0,0.0,2.55330491699,7.80157382632,62.0646050866,59.9547682235,2.10983686314
 01/30  02:00:00,17.6402156491,2.51706152166,0.0,0.0,2.55330491699,7.21284921042,66.239680577,65.0421205228,1.19756005416
 01/30  03:00:00,17.5114616242,2.68266980473,0.0,0.0,2.55330491699,6.91848690247,70.2646784647,69.7515275395,0.513150925195
 01/30  04:00:00,17.4397052929,2.75809462743,0.0,0.0,2.55330491699,6.7713057485,72.1466880229,71.6335332885,0.513154734315
 01/30  05:00:00,19.5910734638,2.83296935053,0.0,0.0,3.82705111198,7.57405300124,74.8804641178,73.6828117884,1.19765232938
 01/30  06:00:00,24.1888134077,2.89209683253,0.0,0.0,6.02426329834,9.91545327661,82.1429937032,75.6968385757,6.44615512746
 01/30  07:00:00,29.4172938917,2.8023262363,0.0,0.0,6.51253267309,14.7454349813,94.9892045902,73.2525869973,21.7366175929
 01/30  08:00:00,29.6868971846,2.8312968939,0.0,0.0,6.01364874671,18.163451543,96.9132724903,73.8072969312,23.1059755591
 01/30  09:00:00,26.0680937647,2.83674402294,0.0,0.0,4.35151303671,18.8798367041,87.158230674,64.9650939604,22.1931367136
 01/30  10:00:00,22.7695900736,2.3618721723,0.0,0.0,3.78894180059,16.6187760998,69.0419185067,49.5872988821,19.4546196246
 01/30  11:00:00,19.5740345804,2.0829433822,0.0,0.0,3.78894180059,13.7021493968,58.911245803,41.2823042379,17.6289415651
 01/30  12:00:00,19.6080748782,1.96980252625,0.0,0.0,3.78894180059,13.8493305508,52.468685695,38.2628904914,14.2057952036
 01/30  13:00:00,19.1757987515,1.84796761769,0.0,0.0,3.69398621738,13.6338449159,47.6567159382,35.2765987941,12.3801171441
 01/30  14:00:00,18.6319059789,1.58235824293,0.0,0.0,3.78894180059,13.2606059349,39.7021632196,28.6913046201,11.0108585995
 01/30  15:00:00,18.3546987135,1.45233213158,0.0,0.0,3.78894180059,13.1134247809,35.2415138276,25.5999137727,9.64160005488
 01/30  16:00:00,19.5845289947,1.31715295941,0.0,0.0,4.71240779196,13.5549682428,33.5217371577,22.5108785582,11.0108585995
 01/30  17:00:00,27.002694875,1.28496545242,0.0,0.0,7.18559832057,18.5321311015,34.6113296675,21.7747930085,12.836536659
 01/30  18:00:00,36.2019655117,0.935146486469,0.0,0.0,8.38069375907,23.3147919321,39.1338022442,22.1894899514,16.9443122928
 01/30  19:00:00,40.1035173691,0.983661543407,0.0,0.0,10.6415932552,23.1212625696,43.5485631527,23.6375240132,19.9110391395
 01/30  20:00:00,39.2879658738,1.13738802632,0.0,0.0,12.3080778603,20.4854999863,46.7244744065,27.7262742968,18.9982001098
 01/30  21:00:00,38.9850803292,1.274623375,0.0,0.0,12.456681583,19.8967753704,48.6144177526,31.2136859449,17.4007318077
 01/30  22:00:00,33.7005817955,1.45362586333,0.0,0.0,9.18739968257,17.702556249,50.0355701034,35.8297748998,14.2057952036
 01/30  23:00:00,27.0622397599,1.75059638937,0.0,0.0,5.91811778209,14.0365255879,56.1287611113,43.7486439672,12.3801171441
 01/30  24:00:00,21.419223404,2.00408910488,0.0,0.0,3.54045821811,10.5176760807,57.3528584643,50.4497754987,6.90308296565
 01/31  01:00:00,17.9672592958,2.25538055246,0.0,0.0,2.55330491699,7.80157382632,59.4157557073,57.3043946069,2.11136110037
 01/31  02:00:00,17.5817884977,2.45863437024,0.0,0.0,2.55330491699,7.21284921042,64.367581645,63.1692661192,1.19831552577
 01/31  03:00:00,17.43867526,2.6098834405,0.0,0.0,2.55330491699,6.91848690247,67.9148336028,67.4014943226,0.513339280162
 01/31  04:00:00,17.4335219412,2.75191127572,0.0,0.0,2.55330491699,6.7713057485,72.0011235619,71.4877806518,0.513342910099
 01/31  05:00:00,19.5631892501,2.80508513687,0.0,0.0,3.82705111198,7.57405300124,73.9547956395,72.7563921788,1.19840346071
 01/31  06:00:00,24.0499006043,2.75318402911,0.0,0.0,6.02426329834,9.91545327661,77.4495098042,70.9983200275,6.45118977673
 01/31  07:00:00,29.2514786953,2.63651103992,0.0,0.0,6.51253267309,14.7454349813,89.4319394503,67.6778731076,21.7540663428
 01/31  08:00:00,29.4784497839,2.6228494932,0.0,0.0,6.01364874671,18.163451543,90.0489969052,66.9244639243,23.1245329809
 01/31  09:00:00,26.2420423931,3.01069265127,0.0,0.0,4.35151303671,18.8798367041,91.2239190688,69.012967239,22.2109518298
 01/31  10:00:00,23.2910740095,2.88335610819,0.0,0.0,3.78894180059,16.6187760998,83.5032964166,64.0330885654,19.4702078512
 01/31  11:00:00,20.0787517186,2.5876605204,0.0,0.0,3.78894180059,13.7021493968,72.8568293097,55.213784111,17.6430451987
 01/31  12:00:00,19.9235105463,2.28523819436,0.0,0.0,3.78894180059,13.8493305508,60.5926212572,46.3755060319,14.2171152253
 01/31  13:00:00,19.5940255391,2.26619440522,0.0,0.0,3.69398621738,13.6338449159,58.0286736283,45.6387210555,12.3899525728
 01/31  14:00:00,19.236586794,2.18703905805,0.0,0.0,3.78894180059,13.2606059349,54.4639258412,43.4443452578,11.0195805834
 01/31  15:00:00,18.8995815216,1.99721493969,0.0,0.0,3.78894180059,13.1134247809,47.9521620729,38.3029534789,9.64920859405
 01/31  16:00:00,19.9938477778,1.72647174256,0.0,0.0,4.71240779196,13.5549682428,42.8011009914,31.781520408,11.0195805834
 01/31  17:00:00,27.2409179018,1.52318847921,0.0,0.0,7.18559832057,18.5321311015,39.9570335429,27.110290307,12.8467432359
 01/31  18:00:00,36.4170788673,1.15025984207,0.0,0.0,8.38069375907,23.3147919321,43.8642362839,26.9063770798,16.957859204
 01/31  19:00:00,40.2067715191,1.08691569346,0.0,0.0,10.6415932552,23.1212625696,45.3429303513,25.415931837,19.9269985144
 01/31  20:00:00,39.3799910632,1.22941321579,0.0,0.0,12.3080778603,20.4854999863,48.4428800712,29.4294628831,19.0134171881
 01/31  21:00:00,39.1372588987,1.42680194447,0.0,0.0,12.456681583,19.8967753704,52.2940915928,34.8794417256,17.4146498672
 01/31  22:00:00,33.8167011658,1.56974523363,0.0,0.0,9.18739968257,17.702556249,52.8374111437,38.6202959184,14.2171152253
 01/31  23:00:00,27.1240342363,1.81239086579,0.0,0.0,5.91811778209,14.0365255879,57.4584800594,45.0685274866,12.3899525728
 01/31  24:00:00,21.4999105423,2.08477624319,0.0,0.0,3.54045821811,10.5176760807,59.3621960759,52.4537314606,6.90846461531
 02/01  01:00:00,18.0427992205,2.33092047708,0.0,0.0,2.55330491699,7.80157382632,61.2397911621,59.1269797215,2.1128114406
 02/01  02:00:00,17.6097684153,2.48661428788,0.0,0.0,2.55330491699,7.21284921042,64.5527241481,63.3536901469,1.19903400113
 02/01  03:00:00,17.4361739641,2.60738214467,0.0,0.0,2.55330491699,6.91848690247,67.2320450328,66.7185266503,0.513518382505
 02/01  04:00:00,17.388885252,2.70727458652,0.0,0.0,2.55330491699,6.7713057485,70.1062282869,69.5927064548,0.513521832034
 02/01  05:00:00,19.4632646629,2.70516054963,0.0,0.0,3.82705111198,7.57405300124,70.4787700579,69.2796524918,1.19911756607
 02/01  06:00:00,23.8311184146,2.53440183935,0.0,0.0,6.02426329834,9.91545327661,70.3166971403,63.860722864,6.45597427629
 02/01  07:00:00,28.9554006585,2.34043300311,0.0,0.0,6.51253267309,14.7454349813,80.0324337777,58.261790006,21.7706437717
 02/01  08:00:00,29.2698198258,2.41421953515,0.0,0.0,6.01364874671,18.163451543,84.1048554509,60.9626920042,23.1421634467
 02/01  09:00:00,25.830183242,2.59883350023,0.0,0.0,4.35151303671,18.8798367041,79.7020861395,57.4742090713,22.2278770682
 02/01  10:00:00,22.632108122,2.22439022068,0.0,0.0,3.78894180059,16.6187760998,65.134273276,45.6492558412,19.4850174348
 02/01  11:00:00,19.4902337618,1.99914256365,0.0,0.0,3.78894180059,13.7021493968,57.2053715841,39.5489272383,17.6564443458
 02/01  12:00:00,19.4244385928,1.78616624085,0.0,0.0,3.78894180059,13.8493305508,48.3463999557,34.1185301519,14.2278698039
 02/01  13:00:00,18.9441285263,1.61629739249,0.0,0.0,3.69398621738,13.6338449159,42.3796374541,29.9803407392,12.3992967148
 02/01  14:00:00,18.5335512892,1.48400355329,0.0,0.0,3.78894180059,13.2606059349,37.8670892885,26.8392223905,11.0278668981
 02/01  15:00:00,18.1993116453,1.29694506343,0.0,0.0,3.78894180059,13.1134247809,31.9520273052,22.2955902239,9.65643708129
 02/01  16:00:00,19.4466946596,1.17931862435,0.0,0.0,4.71240779196,13.5549682428,30.6048581094,19.5769912113,11.0278668981
 02/01  17:00:00,26.7870051957,1.06927577306,0.0,0.0,7.18559832057,18.5321311015,29.8064411382,16.950001151,12.8564399871
 02/01  18:00:00,35.084482678,0.710496986124,0.0,0.0,8.38069375907,23.3147919321,33.8621795168,16.8914500794,16.9707294374
 02/01  19:00:00,39.9513926885,0.831536862821,0.0,0.0,10.6415932552,23.1212625696,40.0427924652,20.1006317581,19.9421607071
 02/01  20:00:00,39.101079111,0.950501263605,0.0,0.0,12.3080778603,20.4854999863,42.1573586408,23.1294844783,19.0278741626
 02/01  21:00:00,38.7612696259,1.05081267163,0.0,0.0,12.456681583,19.8967753704,43.0073616261,25.5794889164,17.4278727097
 02/01  22:00:00,33.4865097711,1.23955383886,0.0,0.0,9.18739968257,17.702556249,44.6799530244,30.4520832206,14.2278698039
 02/01  23:00:00,26.8212051179,1.50956174738,0.0,0.0,5.91811778209,14.0365255879,49.8552788688,37.455982154,12.3992967148
 02/01  24:00:00,21.1429557509,1.72782145174,0.0,0.0,3.54045821811,10.5176760807,49.8097176974,42.8961402497,6.91357744774
 02/02  01:00:00,17.592866816,1.8809880726,0.0,0.0,2.55330491699,7.80157382632,48.5491352174,46.4349477642,2.11418745325
 02/02  02:00:00,17.0676772775,1.94452315004,0.0,0.0,2.55330491699,7.21284921042,48.7919396073,47.5922243399,1.19971526731
 02/02  03:00:00,16.8710816126,2.04228979309,0.0,0.0,2.55330491699,6.91848690247,50.5640538291,50.05036565,0.513688179168
 02/02  04:00:00,16.8148722492,2.13326158366,0.0,0.0,2.55330491699,6.7713057485,52.9744053191,52.4607138719,0.513691447126
 02/02  05:00:00,18.9215736904,2.16346957711,0.0,0.0,3.82705111198,7.57405300124,54.3719617575,53.1721673235,1.19979443399
 02/02  06:00:00,23.4051193084,2.10840273317,0.0,0.0,6.02426329834,9.91545327661,58.1569225883,51.6964153784,6.46050720995
 02/02  07:00:00,28.6900600637,2.0750924083,0.0,0.0,6.51253267309,14.7454349813,72.9823215693,51.1959765984,21.786344971
 02/02  08:00:00,28.9644955064,2.10889521572,0.0,0.0,6.01364874671,18.163451543,75.7912766392,52.6324149038,23.1588617355
