Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  09:00:00,25.4832611068,2.25191136505,0.0,0.0,4.35151303671,18.8798367041,69.4144921009,47.1705846842,22.2439074167
 02/02  10:00:00,22.4082348987,2.00051699747,0.0,0.0,3.78894180059,16.6187760998,58.9515172629,39.4524732731,19.4990439898
 02/02  11:00:00,19.565438244,2.0743470458,0.0,0.0,3.78894180059,13.7021493968,58.6958977361,41.0267626977,17.6691350384
 02/02  12:00:00,19.5438926321,1.90562028013,0.0,0.0,3.78894180059,13.8493305508,51.0022296789,36.7641739244,14.2380557545
 02/02  13:00:00,18.9912975796,1.66346644573,0.0,0.0,3.69398621738,13.6338449159,42.9595090166,30.5513622136,12.4081468031
 02/02  14:00:00,18.5166842968,1.46713656082,0.0,0.0,3.78894180059,13.2606059349,36.679077723,25.6433626335,11.0357150895
 02/02  15:00:00,18.2616521453,1.35928556339,0.0,0.0,3.78894180059,13.1134247809,32.6562200796,22.9929367037,9.66328337596
 02/02  16:00:00,19.6023074636,1.33493142832,0.0,0.0,4.71240779196,13.5549682428,33.435458236,22.3997431465,11.0357150895
 02/02  17:00:00,26.8141049035,1.09637548091,0.0,0.0,7.18559832057,18.5321311015,29.6486399403,16.7830158994,12.8656240409
 02/02  18:00:00,35.0682943901,0.694308698197,0.0,0.0,8.38069375907,23.3147919321,32.7669054341,15.7839862526,16.9829191816
 02/02  19:00:00,39.8791852102,0.75932938451,0.0,0.0,10.6415932552,23.1212625696,37.4736382058,17.5171169782,19.9565212276
 02/02  20:00:00,39.0119443912,0.86136654378,0.0,0.0,12.3080778603,20.4854999863,39.1880044228,20.1464376709,19.0415667519
 02/02  21:00:00,38.7175837464,1.00712679213,0.0,0.0,12.456681583,19.8967753704,41.3444501993,23.9040537799,17.4403964194
 02/02  22:00:00,33.4153783536,1.16842242143,0.0,0.0,9.18739968257,17.702556249,42.2601594619,28.0221037074,14.2380557545
 02/02  23:00:00,26.7267371482,1.41509377771,0.0,0.0,5.91811778209,14.0365255879,46.7853261279,34.3771793248,12.4081468031
 02/02  24:00:00,21.1211848802,1.70605058111,0.0,0.0,3.54045821811,10.5176760807,48.9662663039,42.0478463551,6.91841994885
 02/03  01:00:00,17.6798425395,1.96796379615,0.0,0.0,2.55330491699,7.80157382632,51.179455649,49.0639669192,2.11548872979
 02/03  02:00:00,17.2482209237,2.12506679622,0.0,0.0,2.55330491699,7.21284921042,54.3761949207,53.1758357984,1.2003591224
 02/03  03:00:00,17.0294018382,2.20061001872,0.0,0.0,2.55330491699,6.91848690247,55.3833620989,54.8695134791,0.513848619852
 02/03  04:00:00,16.9784443232,2.29683365771,0.0,0.0,2.55330491699,6.7713057485,57.9482257659,57.4343740607,0.513851705134
 02/03  05:00:00,19.1305782004,2.37247408713,0.0,0.0,3.82705111198,7.57405300124,60.7644903531,59.564056489,1.20043386405
 02/03  06:00:00,23.6387525635,2.34203598832,0.0,0.0,6.02426329834,9.91545327661,65.1262888149,58.6615015789,6.46478723606
 02/03  07:00:00,28.8941684233,2.27920076798,0.0,0.0,6.51253267309,14.7454349813,78.9045496053,57.103384314,21.8011652913
 02/03  08:00:00,29.0699370332,2.21433674253,0.0,0.0,6.01364874671,18.163451543,78.5146585766,55.3400356745,23.1746229022
 02/03  09:00:00,25.6111751371,2.37982539529,0.0,0.0,4.35151303671,18.8798367041,73.0105107432,50.7514726152,22.259038128
 02/03  10:00:00,22.4803721088,2.07265420749,0.0,0.0,3.78894180059,16.6187760998,61.0037020592,41.491418697,19.5122833622
 02/03  11:00:00,19.2587260609,1.76763486271,0.0,0.0,3.78894180059,13.7021493968,50.8991188775,33.2180053594,17.6811135181
 02/03  12:00:00,19.2049551732,1.56668282128,0.0,0.0,3.78894180059,13.8493305508,42.2787750142,28.0311049536,14.2476700606
 02/03  13:00:00,18.7410240483,1.41319291442,0.0,0.0,3.69398621738,13.6338449159,36.6159392127,24.1994389961,12.4165002166
 02/03  14:00:00,18.2209166922,1.1713689563,0.0,0.0,3.78894180059,13.2606059349,29.5485668879,18.5054440543,11.0431228336
 02/03  15:00:00,17.8895179902,0.987151408318,0.0,0.0,3.78894180059,13.1134247809,23.8785916668,14.2088462162,9.66974545058
 02/03  16:00:00,19.1171959687,0.849819933427,0.0,0.0,4.71240779196,13.5549682428,22.1208016807,11.0776788471,11.0431228336
 02/03  17:00:00,26.4342903048,0.716560882182,0.0,0.0,7.18559832057,18.5321311015,20.8846122117,8.01031953412,12.8742926776
 02/03  18:00:00,34.735566405,0.361580713076,0.0,0.0,8.38069375907,23.3147919321,25.1194423221,8.12501749543,16.9944248266
 02/03  19:00:00,39.5943586576,0.474502831877,0.0,0.0,10.6415932552,23.1212625696,30.8662301388,10.8961543156,19.9700758232
 02/03  20:00:00,38.7989994679,0.648421620463,0.0,0.0,12.3080778603,20.4854999863,34.2641147361,15.209623835,19.0544909012
 02/03  21:00:00,38.45134442,0.740887465795,0.0,0.0,12.456681583,19.8967753704,34.8669677165,17.4147504289,17.4522172876
 02/03  22:00:00,33.0785123525,0.831556420268,0.0,0.0,9.18739968257,17.702556249,33.7350164957,19.4873464351,14.2476700606
 02/03  23:00:00,26.3394031897,1.02775981923,0.0,0.0,5.91811778209,14.0365255879,36.7234400634,24.3069398468,12.4165002166
 02/03  24:00:00,20.6678760074,1.25274170831,0.0,0.0,3.54045821811,10.5176760807,36.7751794592,29.8521887747,6.92299068455
 02/04  01:00:00,17.1436763548,1.43179761139,0.0,0.0,2.55330491699,7.80157382632,36.2240658942,34.1073510104,2.11671488377
 02/04  02:00:00,16.7562040205,1.633049893,0.0,0.0,2.55330491699,7.21284921042,40.5979671835,39.397001808,1.20096537556
 02/04  03:00:00,16.6737858843,1.84499406481,0.0,0.0,2.55330491699,6.91848690247,45.7170436332,45.2030439762,0.513999657026
 02/04  04:00:00,16.6392431907,1.95763252521,0.0,0.0,2.55330491699,6.7713057485,48.6251024989,48.1110999403,0.514002558592
 02/04  05:00:00,18.8053507536,2.04724664034,0.0,0.0,3.82705111198,7.57405300124,51.715544934,50.5145092671,1.2010356669
 02/04  06:00:00,23.3860803981,2.08936382289,0.0,0.0,6.02426329834,9.91545327661,58.3077344371,51.8389213492,6.46881308785
 02/04  07:00:00,28.6534564149,2.03848875955,0.0,0.0,6.51253267309,14.7454349813,72.3397914959,50.5246911515,21.8151003444
 02/04  08:00:00,28.6424204598,1.98034953158,0.0,0.0,6.01364874671,17.9699221805,72.0122784722,48.8228361929,23.1894422793
 02/04  09:00:00,23.5718800095,1.78694383646,0.0,0.0,3.66783283761,18.1171033345,65.2940239224,43.0207592011,22.2732647213
 02/04  10:00:00,20.6008646631,1.63956033057,0.0,0.0,3.10526160149,15.8560427302,57.9469053416,38.4221737103,19.5247316313
 02/04  11:00:00,17.6126368034,1.56795917391,0.0,0.0,3.10526160149,12.9394160272,54.1604944652,36.4681182273,17.6923762378
 02/04  12:00:00,17.6144672299,1.42260844667,0.0,0.0,3.10526160149,13.0865971812,46.8847479891,32.628038114,14.2567098751
 02/04  13:00:00,17.0431813994,0.998503770214,0.0,0.0,3.10526160149,12.9394160272,34.7403995827,22.316045101,12.4243544817
 02/04  14:00:00,16.4148509472,0.811716779926,0.0,0.0,3.10526160149,12.4978725653,29.0063178708,17.9562299342,11.0500879366
 02/04  15:00:00,16.1031513012,0.647198287998,0.0,0.0,3.10526160149,12.3506914113,23.9712738902,14.2954524987,9.67582139147
 02/04  16:00:00,17.3758779215,0.554915454945,0.0,0.0,4.02872759285,12.7922348732,23.2955960149,12.2455080784,11.0500879366
 02/04  17:00:00,24.6900521788,0.41873632486,0.0,0.0,6.50191812146,17.7693977319,22.1137559712,9.23131264115,12.88244333
 02/04  18:00:00,34.5881452659,0.407688936493,0.0,0.0,8.38069375907,23.1212625696,26.0610828493,9.05583988402,17.0052429653
 02/04  19:00:00,39.5844350315,0.464579205796,0.0,0.0,10.6415932552,23.1212625696,30.4681893421,10.4853688625,19.9828204797
 02/04  20:00:00,38.7483567108,0.597778863315,0.0,0.0,12.3080778603,20.4854999863,32.8264085694,13.7597657865,19.0666427829
 02/04  21:00:00,38.4095588043,0.699101850065,0.0,0.0,12.456681583,19.8967753704,33.6503665425,16.1870347289,17.4633318137
 02/04  22:00:00,33.0417957351,0.794839802855,0.0,0.0,9.18739968257,17.702556249,32.6818397984,18.4251299233,14.2567098751
 02/04  23:00:00,26.3248480412,1.01320467064,0.0,0.0,5.91811778209,14.0365255879,36.256582892,23.8322284104,12.4243544817
 02/04  24:00:00,20.6827462546,1.26761195544,0.0,0.0,3.54045821811,10.5176760807,37.1158142459,30.1885259446,6.92728830128
 02/05  01:00:00,17.2867544921,1.57487574876,0.0,0.0,2.55330491699,7.80157382632,40.3927853564,38.2749198054,2.11786555097
 02/05  02:00:00,16.9037752798,1.78062115231,0.0,0.0,2.55330491699,7.21284921042,44.9443830623,43.7428492152,1.20153384711
 02/05  03:00:00,16.7263179408,1.89752612136,0.0,0.0,2.55330491699,6.91848690247,47.130384509,46.6162432631,0.514141245945
 02/05  04:00:00,16.6739046612,1.99229399572,0.0,0.0,2.55330491699,6.7713057485,49.4481745122,48.9340305494,0.514143962814
 02/05  05:00:00,18.8075018695,2.04939775625,0.0,0.0,3.82705111198,7.57405300124,51.5004069842,50.2988073198,1.20159966434
 02/05  06:00:00,23.3262302009,2.02951362571,0.0,0.0,6.02426329834,9.91545327661,56.1548851217,49.6823015478,6.47258357386
 02/05  07:00:00,28.5486189001,1.93365124471,0.0,0.0,6.51253267309,14.7454349813,68.9500495172,47.1219035132,21.828146004
 02/05  08:00:00,27.636927107,1.86768951211,0.0,0.0,6.01364874671,17.9699221805,68.6825352693,45.4792197911,23.2033154782
 02/05  09:00:00,23.3948518669,1.60991569385,0.0,0.0,3.66783283761,18.1171033345,60.6740532244,38.3874702408,22.2865829836
 02/05  10:00:00,20.2921185167,1.33081418409,0.0,0.0,3.10526160149,15.8560427302,50.4927550715,30.9563699607,19.5363851108
 02/05  11:00:00,17.1548413407,1.11016371125,0.0,0.0,3.10526160149,12.9394160272,43.0452209134,25.3423010513,17.7029198621
 02/05  12:00:00,17.1089399816,0.917081198305,0.0,0.0,3.10526160149,13.0865971812,34.9083051236,20.6431326027,14.2651725209
 02/05  13:00:00,16.8253875995,0.78070997028,0.0,0.0,3.10526160149,12.9394160272,29.8543037288,17.4225964566,12.4317072723
 02/05  14:00:00,16.2318278747,0.628693707504,0.0,0.0,3.10526160149,12.4978725653,25.0157762444,13.9591679086,11.0566083358
 02/05  15:00:00,15.8987503576,0.442797344393,0.0,0.0,3.10526160149,12.3506914113,19.4938544975,9.8123450982,9.6815093993
 02/05  16:00:00,17.1394455413,0.31147970513,0.0070033696373,0.0,4.02872759285,12.7922348732,17.8433873902,6.78677905445,11.0566083358
 02/05  17:00:00,24.5371097926,0.243799631165,0.0219943075597,0.0,6.50191812146,17.7693977319,18.0080007819,5.11792719749,12.8900735844
 02/05  18:00:00,34.4323851878,0.242755648384,0.00917321000823,0.0,8.38069375907,23.1212625696,22.3154532773,5.30008288345,17.0153703939
 02/05  19:00:00,39.4058445443,0.285988718621,0.0,0.0,10.6415932552,23.1212625696,26.4406300139,6.44587859102,19.9947514229
 02/05  20:00:00,38.5681715283,0.417593680886,0.0,0.0,12.3080778603,20.4854999863,28.6390079415,9.56098914292,19.0780187986
 02/05  21:00:00,38.2470000711,0.536543116831,0.0,0.0,12.456681583,19.8967753704,29.8289376405,12.3552009345,17.473736706
 02/05  22:00:00,32.8873423848,0.640386452588,0.0,0.0,9.18739968257,17.702556249,29.0020371322,14.7368646113,14.2651725209
 02/05  23:00:00,26.1388406382,0.827197267681,0.0,0.0,5.91811778209,14.0365255879,31.635217839,19.2035105667,12.4317072723
 02/05  24:00:00,20.4596381231,1.04450382396,0.0,0.0,3.54045821811,10.5176760807,31.4998585522,24.5685470259,6.93131152634
 02/06  01:00:00,17.0079315798,1.2960528364,0.0,0.0,2.55330491699,7.80157382632,33.0957026874,30.9767622979,2.11894038951
 02/06  02:00:00,16.5727206085,1.44956648103,0.0,0.0,2.55330491699,7.21284921042,35.9454160718,34.7433517033,1.20206436851
 02/06  03:00:00,16.3227346719,1.49394285241,0.0,0.0,2.55330491699,6.91848690247,36.0125107634,35.4982374187,0.51427334466
 02/06  04:00:00,16.3071650994,1.62555443395,0.0,0.0,2.55330491699,6.7713057485,39.40399884,38.8897229641,0.514275875916
 02/06  05:00:00,18.4593966931,1.7012925798,0.0,0.0,3.82705111198,7.57405300124,41.9540730161,40.7519473267,1.20212568937
 02/06  06:00:00,23.0242669931,1.72755041788,0.0,0.0,6.02426329834,9.91545327661,48.0029475426,41.5268499644,6.47609757825
 02/06  07:00:00,28.2381833405,1.62321568517,0.0,0.0,6.51253267309,14.7454349813,60.5418245012,38.7015260939,21.8402984073
 02/06  08:00:00,27.5482036009,1.58543664354,0.0,0.0,6.01364874671,18.163451543,60.913865292,37.6976269015,23.2162383905
 02/06  09:00:00,25.0529270334,1.82157729166,0.0,0.0,4.35151303671,18.8798367041,57.3552785958,35.0562896251,22.2989889707
 02/06  10:00:00,21.976074471,1.56835656971,0.0,0.0,3.78894180059,16.6187760998,47.3508747224,27.8036343729,19.5472403495
 02/06  11:00:00,18.8509910649,1.35989986679,0.0,0.0,3.78894180059,13.7021493968,40.3877978664,22.6750565978,17.7127412686
 02/06  12:00:00,18.8127551545,1.17448280257,0.0,0.0,3.78894180059,13.8493305508,32.4707809808,18.1977254889,14.2730554919
 02/06  13:00:00,18.3788385943,1.01616848102,0.0348389794057,0.0,3.69398621738,13.6338449159,26.6470929468,14.2085365359,12.438556411
 02/06  14:00:00,18.0694883983,0.929574246884,0.0903664154742,0.0,3.78894180059,13.2606059349,22.7481667305,11.6854846301,11.0626821003
 02/06  15:00:00,17.8141147079,0.841379134881,0.0703689911104,0.0,3.78894180059,13.1134247809,19.659022703,9.97221491337,9.68680778963
 02/06  16:00:00,19.0731774529,0.76273730714,0.0430641105463,0.0,4.71240779196,13.5549682428,19.5747218022,8.51203970185,11.0626821003
 02/06  17:00:00,26.4522767914,0.716873527574,0.0176738412354,0.0,7.18559832057,18.5321311015,20.6679608349,7.7707796537,12.8971811812
 02/06  18:00:00,34.7378652729,0.330023270771,0.0338563102645,0.0,8.38069375907,23.3147919321,23.9832161632,6.95841204998,17.0248041132
 02/06  19:00:00,39.4781847073,0.312479045615,0.0458498360392,0.0,10.6415932552,23.1212625696,26.3866968987,6.38083177898,20.0058651197
 02/06  20:00:00,38.5266141747,0.342052867167,0.0339834600505,0.0,12.3080778603,20.4854999863,26.2733609023,7.18474532299,19.0886155793
 02/06  21:00:00,38.1059633152,0.37074662268,0.0247597383104,0.0,12.456681583,19.8967753704,25.3855294384,7.90210055494,17.4834288835
 02/06  22:00:00,32.7181975948,0.467759054115,0.00348260844488,0.0,9.18739968257,17.702556249,24.6669327305,10.3938772386,14.2730554919
 02/06  23:00:00,25.9695950421,0.65795167156,0.0,0.0,5.91811778209,14.0365255879,27.3524314857,14.9138750747,12.438556411
 02/06  24:00:00,20.265541738,0.850407438846,0.0,0.0,3.54045821811,10.5176760807,26.4656945893,19.530635421,6.93505916827
 02/07  01:00:00,16.7600590096,1.04818026616,0.0,0.0,2.55330491699,7.80157382632,26.5627812599,24.44284218,2.11993907997
 02/07  02:00:00,16.2521332452,1.12897911779,0.0,0.0,2.55330491699,7.21284921042,27.5167428877,26.3141861052,1.2025567825
 02/07  03:00:00,15.9825696035,1.15377778405,0.0,0.0,2.55330491699,6.91848690247,27.1799178677,26.6655219537,0.514395914036
 02/07  04:00:00,15.8471097694,1.16549910394,0.0,0.0,2.55330491699,6.7713057485,27.2239721214,26.7095738625,0.514398258823
 02/07  05:00:00,17.9213627706,1.16325865738,0.0,0.0,3.82705111198,7.57405300124,27.7385518681,26.5359382818,1.20261358623
 02/07  06:00:00,22.4160839128,1.11936733755,0.0,0.0,6.02426329834,9.91545327661,31.9261651091,25.446811048,6.47935406113
 02/07  07:00:00,27.6347558573,1.01978820191,0.0,0.0,6.51253267309,14.7454349813,44.8888964523,23.0373424963,21.851553956
 02/07  08:00:00,26.9447083319,0.981941374524,0.0,0.0,6.01364874671,18.163451543,45.4081554763,22.1799482871,23.2282071893
 02/07  09:00:00,24.5971219332,1.36577219142,0.0,0.0,4.35151303671,18.8798367041,45.2845659007,22.974086892,22.3104790088
 02/07  10:00:00,21.6804009899,1.27268308859,0.0,0.0,3.78894180059,16.6187760998,40.2057052071,20.6484110743,19.5572941328
 02/07  11:00:00,18.5431146817,1.0520234835,0.0,0.0,3.78894180059,13.7021493968,32.9934775966,15.2716400479,17.7218375487
 02/07  12:00:00,18.6454345619,1.00716220991,0.0,0.0,3.78894180059,13.8493305508,28.3843528992,14.1039964456,14.2803564536
 02/07  13:00:00,18.2416916244,0.837883977438,0.0759765130723,0.0,3.69398621738,13.6338449159,22.0312893325,9.58638946299,12.4448998695
 02/07  14:00:00,18.0604689829,0.805678418911,0.205242828094,0.0,3.78894180059,13.2606059349,18.6208908872,7.55258345575,11.0683074314
 02/07  15:00:00,17.9226000569,0.748116213797,0.272117261157,0.0,3.78894180059,13.1134247809,15.4968740258,5.80515903246,9.69171499338
 02/07  16:00:00,19.259112033,0.684735008775,0.30700098899,0.0,4.71240779196,13.5549682428,15.2487681212,4.18046068973,11.0683074314
 02/07  17:00:00,26.6402167946,0.640685172965,0.281802199025,0.0,7.18559832057,18.5321311015,16.2354057791,3.33164176361,12.9037640155
 02/07  18:00:00,34.783469642,0.233992706765,0.175491243328,0.0,8.38069375907,23.3147919321,20.0893835531,3.05584222345,17.0335413297
 02/07  19:00:00,39.4913333707,0.226406721722,0.145070823245,0.0,10.6415932552,23.1212625696,23.2094470411,3.19328876235,20.0161582788
 02/07  20:00:00,38.5216837667,0.266866593244,0.104239326007,0.0,12.3080778603,20.4854999863,23.7242858631,4.6258558763,19.0984299868
 02/07  21:00:00,38.128546556,0.357723462017,0.0603661397108,0.0,12.456681583,19.8967753704,24.7803434887,7.28793801301,17.4924054757
 02/07  22:00:00,32.7628254179,0.496101965795,0.0197675198829,0.0,9.18739968257,17.702556249,25.3648448669,11.0844884133,14.2803564536
 02/07  23:00:00,25.9828873556,0.671243985113,0.0,0.0,5.91811778209,14.0365255879,27.9543902096,15.5094903401,12.4448998695
 02/07  24:00:00,20.2828277023,0.867693403135,0.0,0.0,3.54045821811,10.5176760807,27.18489183,20.2463617127,6.93853011727
 02/08  01:00:00,16.7913362535,1.0794575101,0.0,0.0,2.55330491699,7.80157382632,27.659100905,25.5382395796,2.12086132545
 02/08  02:00:00,16.3547586046,1.23160447714,0.0,0.0,2.55330491699,7.21284921042,30.594318498,29.3913075549,1.20301094309
 02/08  03:00:00,16.2038006918,1.3750088723,0.0,0.0,2.55330491699,6.91848690247,33.594939088,33.0804301703,0.514508917757
 02/08  04:00:00,16.1361275571,1.45451689158,0.0,0.0,2.55330491699,6.7713057485,35.4651476881,34.9506366128,0.514511075283
 02/08  05:00:00,18.2885936959,1.53048958262,0.0,0.0,3.82705111198,7.57405300124,38.0196312917,36.8165680812,1.20306321047
 02/08  06:00:00,22.8569356014,1.56021902617,0.0,0.0,6.02426329834,9.91545327661,44.0403866466,37.5580345877,6.48235205892
 02/08  07:00:00,28.101391239,1.48642358367,0.0,0.0,6.51253267309,14.7454349813,57.433419333,35.5715100156,21.8619093174
 02/08  08:00:00,27.455420798,1.49265384063,0.0,0.0,6.01364874671,18.163451543,59.1134661357,35.8742478058,23.2392183299
 02/08  09:00:00,25.08385465,1.85250490821,0.0,0.0,4.35151303671,18.8798367041,58.4962451314,36.1751954363,22.3210496951
 02/08  10:00:00,22.3253078238,1.91758992251,0.0,0.0,3.78894180059,16.6187760998,56.9566540283,37.390110545,19.5665434833
 02/08  11:00:00,19.2448356264,1.75374442828,0.0,0.0,3.78894180059,13.7021493968,50.78863771,33.0584317013,17.7302060087
 02/08  12:00:00,19.2963028334,1.65803048141,0.0,0.0,3.78894180059,13.8493305508,44.9283817049,30.6413084611,14.2870732438
 02/08  13:00:00,18.857751708,1.52992057413,0.0,0.0,3.69398621738,13.6338449159,39.9239104126,27.4731746434,12.4507357692
 02/08  14:00:00,18.46463127,1.4150835341,0.0,0.0,3.78894180059,13.2606059349,35.6927882883,24.6193056251,11.0734826633
 02/08  15:00:00,18.2474765277,1.34510994577,0.0,0.0,3.78894180059,13.1134247809,32.6319561044,22.9357265471,9.69622955733
 02/08  16:00:00,19.5407528859,1.27337685066,0.0,0.0,4.71240779196,13.5549682428,32.5773002765,21.5038176132,11.0734826633
 02/08  17:00:00,26.922727659,1.20499823633,0.0,0.0,7.18559832057,18.5321311015,32.8290075972,19.9191874593,12.9098201379
 02/08  18:00:00,35.2651013814,0.891115689484,0.0,0.0,8.38069375907,23.3147919321,38.1216903766,21.0801109208,17.0415794557
 02/08  19:00:00,40.0841518279,0.964296002221,0.0,0.0,10.6415932552,23.1212625696,42.9810244849,22.955396633,20.025627852
 02/08  20:00:00,39.2336775235,1.08309967609,0.0,0.0,12.3080778603,20.4854999863,45.2004364501,26.0929773355,19.1074591147
 02/08  21:00:00,38.9036871838,1.19323022959,0.0,0.0,12.456681583,19.8967753704,46.3946716106,28.8940077862,17.5006638244
 02/08  22:00:00,33.6286425126,1.38168658036,0.0,0.0,9.18739968257,17.702556249,48.2051969145,33.9181236707,14.2870732438
 02/08  23:00:00,26.9654409236,1.65379755313,0.0,0.0,5.91811778209,14.0365255879,53.6697248023,41.2189890331,12.4507357692
 02/08  24:00:00,21.3058063957,1.89067209652,0.0,0.0,3.54045821811,10.5176760807,54.3633414461,47.4216181007,6.94172334543
 02/09  01:00:00,17.8164924007,2.10461365733,0.0,0.0,2.55330491699,7.80157382632,55.1363389255,53.0146320738,2.12170685168
 02/09  02:00:00,17.3574136946,2.23425956714,0.0,0.0,2.55330491699,7.21284921042,57.5382756189,56.3348489033,1.2034267156
 02/09  03:00:00,17.2003372782,2.37154545876,0.0,0.0,2.55330491699,6.91848690247,60.639724742,60.1251124196,0.514612322339
 02/09  04:00:00,17.1854075598,2.5037968943,0.0,0.0,2.55330491699,6.7713057485,64.5247162295,64.0101019376,0.514614291876
 02/09  05:00:00,19.3347328729,2.57662875961,0.0,0.0,3.82705111198,7.57405300124,67.2925840771,66.0891096482,1.20347442894
 02/09  06:00:00,23.892246892,2.59553031678,0.0,0.0,6.02426329834,9.91545327661,73.2555214015,66.7704307169,6.48509068457
 02/09  07:00:00,29.238392021,2.62342436563,0.0,0.0,6.51253267309,14.7454349813,89.9877219191,68.1163604937,21.8713614254
 02/09  08:00:00,28.5392381816,2.57647122427,0.0,0.0,6.01364874671,18.163451543,89.9042818401,66.6550132884,23.2492685517
 02/09  09:00:00,25.9457356774,2.71438593563,0.0,0.0,4.35151303671,18.8798367041,83.3271234708,60.9964255715,22.3306978993
 02/09  10:00:00,22.8311175794,2.42339967812,0.0,0.0,3.78894180059,16.6187760998,71.1817083004,51.6067226384,19.574985662
 02/09  11:00:00,19.6807256713,2.18963447317,0.0,0.0,3.78894180059,13.7021493968,62.7449278118,45.0070836415,17.7378441704
 02/09  12:00:00,19.6505737629,2.01230141092,0.0,0.0,3.78894180059,13.8493305508,54.6726577621,40.3794538885,14.2932038736
 02/09  13:00:00,19.1446836179,1.81685248403,0.0,0.0,3.69398621738,13.6338449159,47.8931641674,35.4371017854,12.456062382
 02/09  14:00:00,18.7515995091,1.7020517732,0.0,0.0,3.78894180059,13.2606059349,43.6973802092,32.619173946,11.0782062633
 02/09  15:00:00,18.6014352462,1.69906866433,0.0,0.0,3.78894180059,13.1134247809,42.3168817715,32.616531627,9.70035014454
 02/09  16:00:00,19.8347668286,1.5673907934,0.0,0.0,4.71240779196,13.5549682428,40.3508313656,29.2726251023,11.0782062633
 02/09  17:00:00,27.0997402612,1.38201083863,0.0,0.0,7.18559832057,18.5321311015,37.4708145052,24.5554667503,12.9153477549
 02/09  18:00:00,35.3913137149,1.01732802305,0.0,0.0,8.38069375907,23.3147919321,41.5002894449,24.4513733339,17.048916111
 02/09  19:00:00,40.1333683941,1.01351256844,0.0,0.0,10.6415932552,23.1212625696,44.352615996,24.3183449611,20.0342710349
 02/09  20:00:00,39.2321582055,1.08158035808,0.0,0.0,12.3080778603,20.4854999863,45.2166575601,26.100957271,19.1157002891
 02/09  21:00:00,38.9715823525,1.26112539827,0.0,0.0,12.456681583,19.8967753704,48.4355759074,30.9273744235,17.5082014839
 02/09  22:00:00,33.7023281681,1.45537223589,0.0,0.0,9.18739968257,17.702556249,50.321495387,36.0282915134,14.2932038736
 02/09  23:00:00,27.0330918661,1.72144849559,0.0,0.0,5.91811778209,14.0365255879,55.5662237487,43.1101613668,12.456062382
 02/09  24:00:00,21.4100082609,1.9948739618,0.0,0.0,3.54045821811,10.5176760807,57.3545474947,50.4099095875,6.94463790711
 02/10  01:00:00,17.9624970874,2.25061834402,0.0,0.0,2.55330491699,7.80157382632,59.4698611062,57.3473856991,2.12247540709
 02/10  02:00:00,17.4967970227,2.37364289528,0.0,0.0,2.55330491699,7.21284921042,61.6194192225,60.4156152458,1.20380397673
 02/10  03:00:00,17.2626109331,2.43381911364,0.0,0.0,2.55330491699,6.91848690247,62.2418264375,61.7271203403,0.514706097143
 02/10  04:00:00,17.224968593,2.54335792747,0.0,0.0,2.55330491699,6.7713057485,65.3231836972,64.8084758192,0.514707878026
 02/10  05:00:00,19.3875795216,2.62947540836,0.0,0.0,3.82705111198,7.57405300124,68.404336476,67.2004893561,1.20384711989
 02/10  06:00:00,23.9482985645,2.65158198928,0.0,0.0,6.02426329834,9.91545327661,74.4283596332,67.9407905053,6.48756912785
 02/10  07:00:00,29.1701100477,2.55514239235,0.0,0.0,6.51253267309,14.7454349813,87.0276876285,65.1477801471,21.8799074815
 02/10  08:00:00,28.4527362576,2.48996930027,0.0,0.0,6.01364874671,18.163451543,86.4714117645,63.2130568862,23.2583548783
 02/10  09:00:00,25.8931958944,2.6618461526,0.0,0.0,4.35151303671,18.8798367041,81.1626197254,58.8231989613,22.3394207641
 02/10  10:00:00,22.765696895,2.35797899374,0.0,0.0,3.78894180059,16.6187760998,68.8293592801,49.2467411114,19.5826181687
 02/10  11:00:00,19.5880280193,2.09693682113,0.0,0.0,3.78894180059,13.7021493968,59.9271970346,42.1824472629,17.7447497717
 02/10  12:00:00,19.5112111038,1.87293875185,0.0,0.0,3.78894180059,13.8493305508,50.5977785449,36.2990320176,14.2987465273
 02/10  13:00:00,18.9143748546,1.58654372071,0.0,0.0,3.69398621738,13.6338449159,41.3989304883,28.9380523581,12.4608781303
 02/10  14:00:00,18.3950335947,1.34548585873,0.0,0.0,3.78894180059,13.2606059349,34.0041550843,22.9216782518,11.0824768325
 02/10  15:00:00,18.0661398682,1.16377328626,0.0,0.0,3.78894180059,13.1134247809,28.369110294,18.6650347592,9.70407553473
 02/10  16:00:00,19.2616011798,0.994225144518,0.0,0.0,4.71240779196,13.5549682428,25.7957089094,14.7132320769,11.0824768325
 02/10  17:00:00,26.5792842516,0.855657610071,0.00589721894478,0.0,7.18559832057,18.5321311015,24.3183505684,11.3980053388,12.9203452295
 02/10  18:00:00,33.9632836844,0.48176605241,0.000365273441336,0.0,8.38069375907,23.3147919321,28.1523196456,11.0967705228,17.0555491228
 02/10  19:00:00,39.652359345,0.532503519318,0.0,0.0,10.6415932552,23.1212625696,32.3735334228,12.3314481549,20.042085268
 02/10  20:00:00,38.7666932441,0.616115396647,0.0,0.0,12.3080778603,20.4854999863,33.4641229098,14.3409718404,19.1231510695
 02/10  21:00:00,38.3757910795,0.665334125246,0.0,0.0,12.456681583,19.8967753704,32.9047994308,15.3897832087,17.5150162221
 02/10  22:00:00,33.0068940857,0.759938153503,0.0,0.0,9.18739968257,17.702556249,31.8875515449,17.5888050176,14.2987465273
 02/10  23:00:00,26.2561634744,0.944520103849,0.0,0.0,5.91811778209,14.0365255879,34.5692697746,22.1083916444,12.4608781303
 02/10  24:00:00,20.5127179507,1.09758365155,0.0,0.0,3.54045821811,10.5176760807,32.6918679443,25.7445950051,6.9472729392
 02/11  01:00:00,16.9882448289,1.27636608555,0.0,0.0,2.55330491699,7.80157382632,32.2602489928,30.1370822299,2.12316676291
 02/11  02:00:00,16.535340578,1.41218645057,0.0,0.0,2.55330491699,7.21284921042,34.7025873455,33.4984447309,1.2041426146
 02/11  03:00:00,16.3262921675,1.49750034804,0.0,0.0,2.55330491699,6.91848690247,36.0450808354,35.530290621,0.514790214381
 02/11  04:00:00,16.3203861814,1.6387755159,0.0,0.0,2.55330491699,6.7713057485,39.8044136795,39.2896218735,0.514791806008
 02/11  05:00:00,18.4536437719,1.69553965859,0.0,0.0,3.82705111198,7.57405300124,41.9146466896,40.7104655167,1.20418117297
 02/11  06:00:00,22.9323426132,1.63562603794,0.0,0.0,6.02426329834,9.91545327661,45.5050894275,39.0153027719,6.4897866556
 02/11  07:00:00,28.1749661028,1.55999844744,0.0,0.0,6.51253267309,14.7454349813,59.0474671585,37.1599222032,21.8875449552
 02/11  08:00:00,27.3229034723,1.55366587739,0.0,0.0,6.01364874671,17.9699221805,60.4353712574,37.1688966385,23.2664746189
 02/11  09:00:00,23.3884197357,1.60348356259,0.0,0.0,3.66783283761,18.1171033345,60.7140462033,38.3668304969,22.3472157065
 02/11  10:00:00,20.5366811099,1.57537677735,0.0,0.0,3.10526160149,15.8560427302,57.0179196111,37.4284808679,19.5894387432
 02/11  11:00:00,17.5052040747,1.46052644521,0.0,0.0,3.10526160149,12.9394160272,52.1533054176,34.4023846499,17.7509207677
 02/11  12:00:00,17.5228981608,1.33103937754,0.0,0.0,3.10526160149,13.0865971812,45.3865259615,31.082826398,14.3036995635
 02/11  13:00:00,17.2497318279,1.20505419867,0.0,0.0,3.10526160149,12.9394160272,40.2545863709,27.7894047829,12.465181588
 02/11  14:00:00,16.592399955,0.989265787807,0.0,0.0,3.10526160149,12.4978725653,33.6712538459,22.5849607396,11.0862931063
 02/11  15:00:00,16.2663447906,0.810391777414,0.0,0.0,3.10526160149,12.3506914113,28.1346630374,18.4272584127,9.70740462467
 02/11  16:00:00,17.4571896675,0.63622720098,0.0,0.0,4.02872759285,12.7922348732,25.4298182301,14.3435251238,11.0862931063
 02/11  17:00:00,24.8071708799,0.535855026004,0.0,0.0,6.50191812146,17.7693977319,25.0003962076,12.0755851258,12.9248110819
 02/11  18:00:00,33.8279891258,0.540366129644,0.0,0.0,8.38069375907,23.1212625696,29.3107770962,12.2493005693,17.0614765269
 02/11  19:00:00,39.7371044937,0.617248668032,0.0,0.0,10.6415932552,23.1212625696,34.2786014044,14.2295331673,20.0490682371
 02/11  20:00:00,38.8666091718,0.716031324315,0.0,0.0,12.3080778603,20.4854999863,35.7998202132,16.6700109639,19.1298092493
 02/11  21:00:00,38.4905404334,0.780083479192,0.0,0.0,12.456681583,19.8967753704,35.6834656711,18.1623596504,17.5211060207
 02/11  22:00:00,33.1952240143,0.948268082063,0.0,0.0,9.18739968257,17.702556249,36.6895119902,22.3858124266,14.3036995635
 02/11  23:00:00,26.5290860614,1.21744269084,0.0,0.0,5.91811778209,14.0365255879,41.7292151328,29.2640335448,12.465181588
 02/11  24:00:00,20.8656400993,1.45050580017,0.0,0.0,3.54045821811,10.5176760807,42.0631217171,35.1134940557,6.94962766135
 02/12  01:00:00,17.3619245798,1.65004583638,0.0,0.0,2.55330491699,7.80157382632,42.2325995514,40.1088188382,2.12378071321
 02/12  02:00:00,16.9403135493,1.81715942184,0.0,0.0,2.55330491699,7.21284921042,45.6344701882,44.4300276595,1.20444252873
 02/12  03:00:00,16.7371062189,1.90831439939,0.0,0.0,2.55330491699,6.91848690247,47.1093319498,46.5944673007,0.514864649124
 02/12  04:00:00,16.6368382885,1.95522762297,0.0,0.0,2.55330491699,6.7713057485,48.0817781402,47.5669120892,0.514866050958
 02/12  05:00:00,18.704524332,1.94642021872,0.0,0.0,3.82705111198,7.57405300124,48.2885170625,47.0840405732,1.20447648929
 02/12  06:00:00,23.1382394304,1.84152285517,0.0,0.0,6.02426329834,9.91545327661,50.5488278726,44.0570852607,6.49174261192
 02/12  07:00:00,28.3166518829,1.7016842275,0.0,0.0,6.51253267309,14.7454349813,62.2707766259,40.3765050404,21.8942715856
 02/12  08:00:00,27.3457224094,1.57648481447,0.0,0.0,6.01364874671,17.9699221805,60.4571506021,37.1835252332,23.273625369
 02/12  09:00:00,23.2509759431,1.46603976998,0.0,0.0,3.66783283761,18.1171033345,56.9162967303,34.5622163125,22.3540804178
 02/12  10:00:00,20.2622631079,1.30095877532,0.0,0.0,3.10526160149,15.8560427302,49.9399745127,30.3445291471,19.5954453657
 02/12  11:00:00,17.2596457751,1.21496814567,0.0,0.0,3.10526160149,12.9394160272,45.6354033898,27.879048059,17.7563553308
 02/12  12:00:00,17.2715520677,1.07969328447,0.0,0.0,3.10526160149,13.0865971812,38.792432179,24.4843706634,14.3080615155
 02/12  13:00:00,16.9478200375,0.903142408312,0.0,0.0,3.10526160149,12.9394160272,32.7464081463,20.2774366656,12.4689714807
 02/12  14:00:00,16.3175644842,0.71443031692,0.0,0.0,3.10526160149,12.4978725653,27.061538806,15.9718848514,11.0896539546
 02/12  15:00:00,16.1037430191,0.647790005903,0.0,0.0,3.10526160149,12.3506914113,24.1385156716,14.4281792432,9.71033642847
 02/12  16:00:00,17.3766848275,0.555722360928,0.0,0.0,4.02872759285,12.7922348732,23.3585528226,12.268898868,11.0896539546
 02/12  17:00:00,24.6414343085,0.370118454603,0.0,0.0,6.50191812146,17.7693977319,21.0163025022,8.08755851274,12.9287439894
 02/12  18:00:00,33.647103443,0.359480446894,0.0,0.0,8.38069375907,23.1212625696,24.9892147881,7.92251822032,17.0666965678
 02/12  19:00:00,39.5321692622,0.41231343647,0.0,0.0,10.6415932552,23.1212625696,29.2706936144,9.21547574009,20.0552178744
 02/12  20:00:00,38.6460391356,0.495461288143,0.0,0.0,12.3080778603,20.4854999863,30.3517981673,11.2161253103,19.1356728569
 02/12  21:00:00,38.2763833193,0.565926365044,0.0,0.0,12.456681583,19.8967753704,30.3881032064,12.8616341299,17.5264690765
 02/12  22:00:00,32.9176405,0.670684567821,0.0,0.0,9.18739968257,17.702556249,29.6635541253,15.3554926098,14.3080615155
 02/12  23:00:00,26.1340042034,0.822360832848,0.0,0.0,5.91811778209,14.0365255879,31.3960710373,18.9270995566,12.4689714807
 02/12  24:00:00,20.398447782,0.983313482884,0.0,0.0,3.54045821811,10.5176760807,29.675562322,22.7238609458,6.95170137624
 02/13  01:00:00,16.8846451453,1.17276640195,0.0,0.0,2.55330491699,7.80157382632,29.4269895677,27.3026724927,2.12431707498
 02/13  02:00:00,16.4130098287,1.28985570129,0.0,0.0,2.55330491699,7.21284921042,31.277860616,30.0731569858,1.20470363014
 02/13  03:00:00,16.1938555418,1.36506372228,0.0,0.0,2.55330491699,6.91848690247,32.3527979111,31.8378685318,0.514929379311
 02/13  04:00:00,16.1021626521,1.42055198663,0.0,0.0,2.55330491699,6.7713057485,33.6532655574,33.1383349665,0.514930590879
 02/13  05:00:00,18.2021516462,1.44404753295,0.0,0.0,3.82705111198,7.57405300124,34.8690338366,33.6643008552,1.2047329814
 02/13  06:00:00,22.6917415912,1.39502501595,0.0,0.0,6.02426329834,9.91545327661,38.9156289886,32.4221925702,6.49343641839
 02/13  07:00:00,27.9299399688,1.31497231346,0.0,0.0,6.51253267309,14.7454349813,52.4443414247,30.5442560437,21.900085381
 02/13  08:00:00,26.3675541467,1.29762052266,0.0,0.0,6.01364874671,18.163451543,53.513584652,30.2337796412,23.2798050108
 02/13  09:00:00,24.9958375165,1.76448777474,0.0,0.0,4.35151303671,18.8798367041,56.1535354696,33.7935226043,22.3600128653
 02/13  10:00:00,22.0911039035,1.6833860022,0.0,0.0,3.78894180059,16.6187760998,50.4493301388,30.8486938816,19.6006362572
 02/13  11:00:00,19.0652852416,1.57419404349,0.0,0.0,3.78894180059,13.7021493968,45.5779277077,27.8168758559,17.7610518517
 02/13  12:00:00,19.1075414515,1.46926909951,0.0,0.0,3.78894180059,13.8493305508,39.5142824397,25.2024513481,14.3118310915
 02/13  13:00:00,18.6223836264,1.29455249258,0.0,0.0,3.69398621738,13.6338449159,33.4697046958,20.9974580097,12.4722466861
 02/13  14:00:00,18.1265734691,1.07702573318,0.0,0.0,3.78894180059,13.2606059349,27.0214147037,15.9288563217,11.092558382
 02/13  15:00:00,17.898144973,0.99577839111,0.0,0.0,3.78894180059,13.1134247809,23.7950727674,14.0822026895,9.71287007792
 02/13  16:00:00,19.1386168255,0.871240790257,0.0,0.0,4.71240779196,13.5549682428,22.3522064413,11.2596480593,11.092558382
 02/13  17:00:00,26.4542341183,0.736504695686,0.0,0.0,7.18559832057,18.5321311015,21.2106398801,8.27849709264,12.9321427874
 02/13  18:00:00,33.8426696633,0.361517304779,0.0,0.0,8.38069375907,23.3147919321,25.057492252,7.98628455228,17.0712076997
 02/13  19:00:00,39.4824355725,0.362579746771,0.0,0.0,10.6415932552,23.1212625696,28.1067241028,8.04619174427,20.0605323586
 02/13  20:00:00,38.5746548699,0.424077022475,0.0,0.0,12.3080778603,20.4854999863,28.6502151048,9.50947494897,19.1407401558
 02/13  21:00:00,38.2029043619,0.49244740765,0.0,0.0,12.456681583,19.8967753704,28.6276479278,11.0965441267,17.5311038011
 02/13  22:00:00,32.7906224422,0.543666509979,0.0,0.0,9.18739968257,17.702556249,26.5178254018,12.2059943103,14.3118310915
 02/13  23:00:00,25.9789573183,0.667313947783,0.0,0.0,5.91811778209,14.0365255879,27.5203402676,15.0480935815,12.4722466861
 02/13  24:00:00,20.2403263898,0.825192090645,0.0,0.0,3.54045821811,10.5176760807,25.6788150961,18.7253216264,6.95349346975
 02/14  01:00:00,16.6994061073,0.987527363944,0.0,0.0,2.55330491699,7.80157382632,24.6431449919,22.5183693037,2.12477568818
 02/14  02:00:00,16.240019424,1.1168652965,0.0,0.0,2.55330491699,7.21284921042,26.8621940479,25.6572682066,1.20492584133
 02/14  03:00:00,16.0701176102,1.24132579075,0.0,0.0,2.55330491699,6.91848690247,29.3268734371,28.8118890514,0.514984385755
 02/14  04:00:00,16.0128350289,1.33122436339,0.0,0.0,2.55330491699,6.7713057485,31.5938633475,31.0788779408,0.514985406649
 02/14  05:00:00,18.1203176642,1.36221355088,0.0,0.0,3.82705111198,7.57405300124,32.9930766491,31.7881260757,1.20495057338
 02/14  06:00:00,22.6619519443,1.36523536908,0.0,0.0,6.02426329834,9.91545327661,38.4110721434,31.9162045692,6.49486757422
 02/14  07:00:00,27.9530269719,1.33805931657,0.0,0.0,6.51253267309,14.7454349813,53.3097542341,31.4047696138,21.9049846203
 02/14  08:00:00,26.44151342,1.37157979593,0.0,0.0,6.01364874671,18.163451543,55.7459820323,32.4609703179,23.2850117144
 02/14  09:00:00,25.0864259154,1.85507617357,0.0,0.0,4.35151303671,18.8798367041,58.5000270449,36.1350157528,22.3650112921
 02/14  10:00:00,22.2015004599,1.79378255864,0.0,0.0,3.78894180059,16.6187760998,53.5993817232,33.9943718426,19.6050098806
 02/14  11:00:00,19.2916459023,1.80055470411,0.0,0.0,3.78894180059,13.7021493968,51.7212099336,33.956200994,17.7650089396
 02/14  12:00:00,19.3849034495,1.74663109749,0.0,0.0,3.78894180059,13.8493305508,46.743080511,32.4280733358,14.3150071752
 02/14  13:00:00,19.0973960857,1.76956495186,0.0,0.0,3.69398621738,13.6338449159,45.1805046642,32.70549843,12.4750062342
 02/14  14:00:00,18.752284369,1.70273663304,0.0,0.0,3.78894180059,13.2606059349,42.0206654279,30.9256598995,11.0950055284
 02/14  15:00:00,18.4539908378,1.55162425588,0.0,0.0,3.78894180059,13.1134247809,37.0272034794,27.3121986568,9.71500482268
 02/14  16:00:00,19.6688554001,1.4014793648,0.0,0.0,4.71240779196,13.5549682428,34.8733031617,23.7782976333,11.0950055284
 02/14  17:00:00,26.9907009238,1.27297150116,0.0,0.0,7.18559832057,18.5321311015,33.7638932914,20.8288868219,12.9350064695
 02/14  18:00:00,34.3108023075,0.829649948945,0.0,0.0,8.38069375907,23.3147919321,36.0077339544,18.9327253677,17.0750085867
 02/14  19:00:00,39.8714339069,0.751578081232,0.0,0.0,10.6415932552,23.1212625696,37.1858387095,17.1208285937,20.0650101159
 02/14  20:00:00,38.9128816195,0.762303772013,0.0,0.0,12.3080778603,20.4854999863,36.5665675114,17.421557866,19.1450096454
 02/14  21:00:00,38.5292807651,0.818823810909,0.0,0.0,12.456681583,19.8967753704,36.3355069721,18.8004981501,17.535008822
 02/14  22:00:00,33.1597644251,0.912808492851,0.0,0.0,9.18739968257,17.702556249,35.3886248609,21.0736176856,14.3150071752
 02/14  23:00:00,26.3887621145,1.07711874393,0.0,0.0,5.91811778209,14.0365255879,37.5182742398,25.0432680056,12.4750062342
 02/14  24:00:00,20.6707191329,1.25558483378,0.0,0.0,3.54045821811,10.5176760807,36.3613821388,29.4063787276,6.95500341117
 02/15  01:00:00,17.1745241972,1.46264545377,0.0,0.0,2.55330491699,7.80157382632,36.775726731,34.6505703152,2.12515641578
 02/15  02:00:00,16.7322070772,1.60905294979,0.0,0.0,2.55330491699,7.21284921042,39.6669682601,38.4618591638,1.2051090963
 02/15  03:00:00,16.5592049858,1.73041316633,0.0,0.0,2.55330491699,6.91848690247,42.2046982117,41.6896685595,0.515029652147
 02/15  04:00:00,16.5289399576,1.84732929212,0.0,0.0,2.55330491699,6.7713057485,45.3955271208,44.8804966388,0.515030482023
 02/15  05:00:00,18.892304145,2.13420003169,0.0,0.0,3.82705111198,7.57405300124,53.6270520918,52.421922891,1.20512920081
 02/15  06:00:00,23.4623737966,2.16565722136,0.0,0.0,6.02426329834,9.91545327661,60.0654804956,53.5694448392,6.49603565641
 02/15  07:00:00,28.5492381237,1.93427046836,0.0,0.0,6.51253267309,14.7454349813,69.5345147555,47.6255469023,21.9089678533
 02/15  08:00:00,26.8504637092,1.78053008518,0.0,0.0,6.01364874671,18.163451543,66.6481504294,43.3589064916,23.2892439379
 02/15  09:00:00,25.3454394304,2.11408968859,0.0,0.0,4.35151303671,18.8798367041,65.6522139588,43.2831397408,22.3690742179
 02/15  10:00:00,22.6096736687,2.20195576742,0.0,0.0,3.78894180059,16.6187760998,64.7211425685,45.1125776278,19.6085649407
 02/15  11:00:00,19.4811195415,1.99002834332,0.0,0.0,3.78894180059,13.7021493968,57.012998328,39.2447729055,17.7682254226
 02/15  12:00:00,19.360958631,1.72268627898,0.0,0.0,3.78894180059,13.8493305508,46.6404111428,32.3228223168,14.317588826
 02/15  13:00:00,18.8905456971,1.56271456323,0.0,0.0,3.69398621738,13.6338449159,40.7631963079,28.285947,12.4772493078
 02/15  14:00:00,18.4535840763,1.40403634039,0.0,0.0,3.78894180059,13.2606059349,35.4715697669,24.3745750977,11.0969946692
 02/15  15:00:00,18.0816474675,1.17928088559,0.0,0.0,3.78894180059,13.1134247809,28.6559971629,18.9392571323,9.71674003059
 02/15  16:00:00,19.3100725344,1.04269649917,0.0,0.0,4.71240779196,13.5549682428,26.8721616898,15.7751670205,11.0969946692
 02/15  17:00:00,26.6800594053,0.96232998266,0.0,0.0,7.18559832057,18.5321311015,26.9076858365,13.9703516491,12.9373341874
 02/15  18:00:00,34.0135502609,0.532397902385,0.0,0.0,8.38069375907,23.3147919321,29.2676373147,12.1895392115,17.0780981032
 02/15  19:00:00,39.7102627744,0.590406948697,0.0,0.0,10.6415932552,23.1212625696,33.7328683026,13.6642184823,20.0686498203
 02/15  20:00:00,38.8744689157,0.723891068263,0.0,0.0,12.3080778603,20.4854999863,36.1345901117,16.9861100505,19.1484800612
 02/15  21:00:00,38.5442800737,0.833823119498,0.0,0.0,12.456681583,19.8967753704,37.2028496985,19.6646667157,17.5381829828
 02/15  22:00:00,33.2402837422,0.993327809966,0.0,0.0,9.18739968257,17.702556249,37.9818168574,23.6642280314,14.317588826
 02/15  23:00:00,26.5872716988,1.27562832831,0.0,0.0,5.91811778209,14.0365255879,43.4142545246,30.9370052168,12.4772493078
 02/15  24:00:00,20.9582697511,1.54313545199,0.0,0.0,3.54045821811,10.5176760807,44.7428138066,37.7865830532,6.95623075334
 02/16  01:00:00,17.4797870089,1.76790826553,0.0,0.0,2.55330491699,7.80157382632,45.5733743691,43.4479152253,2.12545914382
 02/16  02:00:00,17.0269852254,1.90383109798,0.0,0.0,2.55330491699,7.21284921042,47.9968545462,46.7916012055,1.20525334063
 02/16  03:00:00,16.82794473,1.99915291052,0.0,0.0,2.55330491699,6.91848690247,49.6338663632,49.1188011981,0.515065165064
 02/16  04:00:00,16.7913181398,2.10970747426,0.0,0.0,2.55330491699,6.7713057485,52.59104806,52.0759822564,0.515065803644
 02/16  05:00:00,18.942413975,2.18430986174,0.0,0.0,3.82705111198,7.57405300124,55.2788549945,54.0735861836,1.20526881081
 02/16  06:00:00,23.4603660384,2.16364946321,0.0,0.0,6.02426329834,9.91545327661,59.9247305121,53.4277901922,6.49694031988
 02/16  07:00:00,28.6837460169,2.06877836151,0.0,0.0,6.51253267309,14.7454349813,72.7543680699,50.842334169,21.9120339009
 02/16  08:00:00,27.0045984616,1.93466483756,0.0,0.0,6.01364874671,18.163451543,70.5427856599,47.2502852321,23.2925004278
 02/16  09:00:00,25.3546961365,2.12334639475,0.0,0.0,4.35151303671,18.8798367041,65.3953007702,43.0231003306,22.3722004396
 02/16  10:00:00,22.3294065417,1.92168864047,0.0,0.0,3.78894180059,16.6187760998,56.9062691126,37.2949687279,19.6113003847
 02/16  11:00:00,19.1976117589,1.70652056077,0.0,0.0,3.78894180059,13.7021493968,49.4803813087,31.7096809606,17.7707003481
 02/16  12:00:00,19.143067754,1.50479540203,0.0,0.0,3.78894180059,13.8493305508,41.0112223284,26.691647049,14.3195752794
 02/16  13:00:00,18.6664565162,1.33862538236,0.0,0.0,3.69398621738,13.6338449159,35.1739345914,22.6949593487,12.4789752427
 02/16  14:00:00,18.2172834115,1.16773567554,0.0,0.0,3.78894180059,13.2606059349,29.7798127533,18.681287538,11.0985252152
 02/16  15:00:00,17.9389053833,1.03653880138,0.0,0.0,3.78894180059,13.1134247809,25.270099459,15.5520242712,9.71807518777
 02/16  16:00:00,19.1687695771,0.901393541811,0.0,0.0,4.71240779196,13.5549682428,23.5330004973,12.4344752821,11.0985252152
 02/16  17:00:00,26.5015976113,0.783868188708,0.0,0.0,7.18559832057,18.5321311015,22.6687209276,9.72959567575,12.9391252519
 02/16  18:00:00,33.8546945872,0.373542228624,0.0,0.0,8.38069375907,23.3147919321,25.5423370882,8.46186175388,17.0804753343
 02/16  19:00:00,39.5482645394,0.428408713735,0.0,0.0,10.6415932552,23.1212625696,29.8552968305,9.78384643662,20.0714503939
 02/16  20:00:00,38.6745718717,0.523994024292,0.0,0.0,12.3080778603,20.4854999863,31.2256472225,12.074496847,19.1511503755
 02/16  21:00:00,38.329599276,0.619142321735,0.0,0.0,12.456681583,19.8967753704,31.8634978551,14.3228725117,17.5406253435
 02/16  22:00:00,32.9826570346,0.735701102364,0.0,0.0,9.18739968257,17.702556249,31.3747870099,17.0552117305,14.3195752794
 02/16  23:00:00,26.255437041,0.943793670508,0.0,0.0,5.91811778209,14.0365255879,34.6535969512,22.1746217084,12.4789752427
 02/16  24:00:00,20.5942013466,1.1790670475,0.0,0.0,3.54045821811,10.5176760807,34.9875955062,28.0304203734,6.95717513281
 02/17  01:00:00,17.1834244412,1.4715456978,0.0,0.0,2.55330491699,7.80157382632,37.6684534535,35.542769672,2.12568378143
 02/17  02:00:00,16.7807332226,1.65757909515,0.0,0.0,2.55330491699,7.21284921042,41.5386486374,40.333290106,1.2053585314
 02/17  03:00:00,16.6340095696,1.80521775013,0.0,0.0,2.55330491699,6.91848690247,44.6612756234,44.1461847094,0.515090913972
 02/17  04:00:00,16.6110906443,1.92947997883,0.0,0.0,2.55330491699,6.7713057485,47.8579159806,47.3428246196,0.515091361041
 02/17  05:00:00,18.7437366728,1.98563255956,0.0,0.0,3.82705111198,7.57405300124,49.879802418,48.674433056,1.20536936207
 02/17  06:00:00,23.2660043811,1.96928780583,0.0,0.0,6.02426329834,9.91545327661,54.6319007333,48.1343194357,6.49758129754
 02/17  07:00:00,28.5379260812,1.9229584258,0.0,0.0,6.51253267309,14.7454349813,68.9236671478,47.0094852922,21.9141818556
 02/17  08:00:00,26.899620468,1.829686844,0.0,0.0,6.01364874671,18.163451543,67.8942760879,44.5994958679,23.29478022
 02/17  09:00:00,25.1890585932,1.95770885145,0.0,0.0,4.35151303671,18.8798367041,60.7838867448,38.4094977135,22.3743890314
 02/17  10:00:00,22.105685653,1.69796775177,0.0,0.0,3.78894180059,16.6187760998,50.8001917431,31.1869763406,19.6132154025
 02/17  11:00:00,18.9804251377,1.48933393957,0.0,0.0,3.78894180059,13.7021493968,43.6681800826,25.8957470994,17.7724329832
 02/17  12:00:00,18.9590805436,1.32080819159,0.0,0.0,3.78894180059,13.8493305508,36.2764618664,21.9554959193,14.320965947
 02/17  13:00:00,18.4642762792,1.1364451453,0.0,0.0,3.69398621738,13.6338449159,30.1519709308,17.671787403,12.4801835278
 02/17  14:00:00,18.0802109705,0.985705404032,0.0449578305547,0.0,3.78894180059,13.2606059349,24.7317856039,13.6321888906,11.0995967133
 02/17  15:00:00,17.8885425997,0.878534342064,0.107641675724,0.0,3.78894180059,13.1134247809,20.3809416759,10.6619317771,9.71900989883
 02/17  16:00:00,19.1811909448,0.783738996077,0.130075913434,0.0,4.71240779196,13.5549682428,19.4250323291,8.32543561576,11.0995967133
 02/17  17:00:00,26.5216276939,0.694955380696,0.108942890539,0.0,7.18559832057,18.5321311015,19.3477267908,6.40734765823,12.9403791326
 02/17  18:00:00,33.8404636882,0.285329829253,0.0739815004477,0.0,8.38069375907,23.3147919321,22.5906257983,5.50848622235,17.082139576
 02/17  19:00:00,39.4873646578,0.321554345135,0.0459544870239,0.0,10.6415932552,23.1212625696,26.8346522413,6.76124123397,20.0734110073
 02/17  20:00:00,38.569358007,0.407542549051,0.0112376105199,0.0,12.3080778603,20.4854999863,28.4331756072,9.28015580958,19.1530197977
 02/17  21:00:00,38.1987405207,0.488283566437,0.0,0.0,12.456681583,19.8967753704,28.8136413564,11.2713061756,17.5423351808
 02/17  22:00:00,32.8942581237,0.647302191532,0.0,0.0,9.18739968257,17.702556249,29.3836300607,15.0626641137,14.320965947
 02/17  23:00:00,26.1712505646,0.859607194079,0.0,0.0,5.91811778209,14.0365255879,32.6928969919,20.2127134642,12.4801835278
 02/17  24:00:00,20.4785195688,1.06338526964,0.0,0.0,3.54045821811,10.5176760807,32.1925388617,25.2347025917,6.95783626991
 02/18  01:00:00,16.9544687429,1.24258999954,0.0,0.0,2.55330491699,7.80157382632,31.7485317258,29.6227014649,2.12583026085
 02/18  02:00:00,16.4827946465,1.35964051903,0.0,0.0,2.55330491699,7.21284921042,33.6228016123,32.417376975,1.20542463729
 02/18  03:00:00,16.3233319288,1.49454010937,0.0,0.0,2.55330491699,6.91848690247,36.3390339606,35.8239270694,0.515106891226
 02/18  04:00:00,16.3332465194,1.65163585387,0.0,0.0,2.55330491699,6.7713057485,40.4581381082,39.9430309616,0.515107146636
 02/18  05:00:00,18.5320378066,1.77393369338,0.0,0.0,3.82705111198,7.57405300124,44.4405613853,43.2351305605,1.20543082483
 02/18  06:00:00,23.0523832004,1.75566662517,0.0,0.0,6.02426329834,9.91545327661,49.0890530405,42.5910946401,6.4979584004
 02/18  07:00:00,28.3062402583,1.69127260294,0.0,0.0,6.51253267309,14.7454349813,62.7777884783,40.8623773962,21.9154110821
 02/18  08:00:00,26.4935493273,1.61714506575,0.0,0.0,6.01364874671,17.9699221805,62.0678605089,38.7717778698,23.2960826391
