Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  09:00:00,23.4575378456,1.67260167254,0.0,0.0,3.66783283761,18.1171033345,62.2528152058,39.8771758607,22.3756393451
 02/18  10:00:00,20.5061527616,1.54484842904,0.0,0.0,3.10526160149,15.8560427302,56.1183269811,36.5040175542,19.614309427
 02/18  11:00:00,17.4061397153,1.36146208588,0.0,0.0,3.10526160149,12.9394160272,49.5937915577,31.8203687428,17.7734228149
 02/18  12:00:00,17.2834558697,1.09159708647,0.0,0.0,3.10526160149,13.0865971812,39.4835553062,25.161794889,14.3217604172
 02/18  13:00:00,16.920096162,0.870524878178,0.00489365455501,0.0,3.10526160149,12.9394160272,32.24518175,19.7643079449,12.4808738051
 02/18  14:00:00,16.3737656849,0.712117030513,0.0585144871679,0.0,3.10526160149,12.4978725653,26.4778088119,15.3775999658,11.100208846
 02/18  15:00:00,16.1194373667,0.568461735643,0.0950226178325,0.0,3.10526160149,12.3506914113,21.3855780658,11.6660341788,9.71954388697
 02/18  16:00:00,17.3777894544,0.439142470955,0.117684516936,0.0,4.02872759285,12.7922348732,19.5594635634,8.45925471734,11.100208846
 02/18  17:00:00,24.7407952653,0.354174426985,0.115304984433,0.0,6.50191812146,17.7693977319,19.4913419458,6.55024648769,12.9410954581
 02/18  18:00:00,32.7931516782,0.292218313771,0.106143701677,0.0,8.38069375907,23.1212625696,22.3171312091,5.23404087375,17.0830903353
 02/18  19:00:00,39.4870541855,0.263859109677,0.103339250097,0.0,10.6415932552,23.1212625696,24.6779537934,4.60342271347,20.07453108
 02/18  20:00:00,38.5137990885,0.281688246517,0.0815329945784,0.0,12.3080778603,20.4854999863,24.4356345439,5.28154676999,19.1540877739
 02/18  21:00:00,38.1066221423,0.342764078257,0.0534011098049,0.0,12.456681583,19.8967753704,24.5494527616,7.00614077325,17.5433119884
 02/18  22:00:00,32.6957905372,0.424325496189,0.0245091088375,0.0,9.18739968257,17.702556249,23.5454236469,9.22366322975,14.3217604172
 02/18  23:00:00,25.8640893421,0.552445971586,0.0,0.0,5.91811778209,14.0365255879,24.9460007531,12.465126948,12.4808738051
 02/18  24:00:00,20.1150434254,0.699909126289,0.0,0.0,3.54045821811,10.5176760807,22.8024618331,15.8442478643,6.95821396883
 02/19  01:00:00,16.5504080817,0.838529338344,0.0,0.0,2.55330491699,7.80157382632,21.2074347516,19.0815362141,2.1258985375
 02/19  02:00:00,16.0515263722,0.928372244778,0.0,0.0,2.55330491699,7.21284921042,22.3786311947,21.1731795561,1.20545163854
 02/19  03:00:00,15.8284402545,0.999648435037,0.0,0.0,2.55330491699,6.91848690247,23.3327380252,22.8176249331,0.515113092077
 02/19  04:00:00,15.7604172811,1.07880661557,0.0,0.0,2.55330491699,6.7713057485,25.275512733,24.7603995773,0.515113155743
 02/19  05:00:00,17.882983043,1.12487892971,0.0,0.0,3.82705111198,7.57405300124,27.0953853238,25.8899321428,1.20545318091
 02/19  06:00:00,22.4174389995,1.12072242432,0.0,0.0,6.02426329834,9.91545327661,32.3250424444,25.8269709268,6.49807151763
 02/19  07:00:00,27.6601078095,1.04514015418,0.0,0.0,6.51253267309,14.7454349813,45.8565471045,23.9408258877,21.9157212167
 02/19  08:00:00,25.8751632138,0.998758952235,0.0,0.0,6.01364874671,17.9699221805,46.0596193559,22.7632120564,23.2964072995
 02/19  09:00:00,22.8489855649,1.06404939185,0.0,0.0,3.66783283761,18.1171033345,46.6167856746,24.2408346642,22.3759510104
 02/19  10:00:00,20.020384964,1.05908063139,0.0,0.0,3.10526160149,15.8560427302,43.6335563478,24.0189742136,19.6145821341
 02/19  11:00:00,17.0014711312,0.956793501722,0.0,0.0,3.10526160149,12.9394160272,39.3281406857,21.5544711357,17.7736695499
 02/19  12:00:00,17.0029053615,0.811046578224,0.0,0.0,3.10526160149,13.0865971812,32.3934883228,18.0715298683,14.3219584545
 02/19  13:00:00,16.6810427214,0.607305211998,0.0290598801708,0.0,3.10526160149,12.9394160272,25.5387485316,13.0577026612,12.4810458703
 02/19  14:00:00,16.2435241993,0.513929542646,0.126460489374,0.0,3.10526160149,12.4978725653,20.9777305198,9.87736908762,11.1003614322
 02/19  15:00:00,15.9930508284,0.384609735535,0.152488079659,0.0,3.10526160149,12.3506914113,16.4595613248,6.73988433071,9.71967699404
 02/19  16:00:00,17.2331739828,0.29219564132,0.120015874922,0.0,4.02872759285,12.7922348732,16.1681087911,5.06774735891,11.1003614322
 02/19  17:00:00,24.649810062,0.229758565592,0.148735642469,0.0,6.50191812146,17.7693977319,16.3223062895,3.38103227307,12.9412740164
 02/19  18:00:00,32.7332426687,0.20237645012,0.13607655577,0.0,8.38069375907,23.1212625696,19.9603681383,2.87704080744,17.0833273309
 02/19  19:00:00,39.4532256037,0.220352452824,0.11301732519,0.0,10.6415932552,23.1212625696,23.5689718823,3.49416160207,20.0748102802
 02/19  20:00:00,38.4998774138,0.272229196308,0.0770703700185,0.0,12.3080778603,20.4854999863,24.2744542211,5.12010023305,19.1543539881
 02/19  21:00:00,38.1127131772,0.357812425304,0.0444437977088,0.0,12.456681583,19.8967753704,25.0327107395,7.48915526259,17.5435554769
 02/19  22:00:00,32.767660549,0.515320653935,0.00538396286999,0.0,9.18739968257,17.702556249,26.0695270643,11.7475686097,14.3219584545
 02/19  23:00:00,26.0143547092,0.702711338672,0.0,0.0,5.91811778209,14.0365255879,28.7486418004,16.26759593,12.4810458703
 02/19  24:00:00,20.2791624625,0.864028163346,0.0,0.0,3.54045821811,10.5176760807,27.0036288154,20.0453206977,6.95830811774
 02/20  01:00:00,16.7440497916,1.03217104825,0.0,0.0,2.55330491699,7.80157382632,26.1506939079,24.024805318,2.12588858992
 02/20  02:00:00,16.275038659,1.15188453157,0.0,0.0,2.55330491699,7.21284921042,28.0797611991,26.8743216722,1.20543952697
 02/20  03:00:00,16.0951964388,1.2664046193,0.0,0.0,2.55330491699,6.91848690247,30.234068894,29.7189593794,0.515109514671
 02/20  04:00:00,16.0128460702,1.33123540471,0.0,0.0,2.55330491699,6.7713057485,31.7256570764,31.2105476899,0.515109386574
 02/20  05:00:00,18.1140184326,1.35591431938,0.0,0.0,3.82705111198,7.57405300124,32.8777550141,31.6723185904,1.20543642373
 02/20  06:00:00,22.5854051067,1.28868853145,0.0,0.0,6.02426329834,9.91545327661,36.3351918949,29.8372712783,6.49792061656
 02/20  07:00:00,27.8509217067,1.23595405136,0.0,0.0,6.51253267309,14.7454349813,50.5280711762,28.6129590078,21.9151121683
 02/20  08:00:00,26.0840923097,1.20768804809,0.0,0.0,6.01364874671,17.9699221805,51.1676291622,27.871875057,23.2957541052
 02/20  09:00:00,22.9471141554,1.16217798232,0.0,0.0,3.66783283761,18.1171033345,48.911624267,26.5363003318,22.3753239352
 02/20  10:00:00,19.875407587,0.914103254376,0.0,0.0,3.10526160149,15.8560427302,40.0620548701,20.4480214268,19.6140334433
 02/20  11:00:00,16.794203142,0.739094126662,0.0104313859135,0.0,3.10526160149,12.9394160272,33.9970074273,16.223834312,17.7731731153
 02/20  12:00:00,16.9463446139,0.631802437425,0.122683393237,0.0,3.10526160149,13.0865971812,26.8128182042,12.4912582038,14.3215600005
 02/20  13:00:00,16.7993142616,0.518956415819,0.235680216582,0.0,3.10526160149,12.9394160272,21.229166481,8.74846680844,12.4806996725
 02/20  14:00:00,16.3596744414,0.439357958534,0.317182315603,0.0,3.10526160149,12.4978725653,17.2285632424,6.1285088158,11.1000544266
 02/20  15:00:00,16.1959003071,0.373853042627,0.366094251239,0.0,3.10526160149,12.3506914113,13.9079287527,4.1885195721,9.71940918064
 02/20  16:00:00,17.4907445925,0.32488555144,0.344896574508,0.0,4.02872759285,12.7922348732,14.4172852906,3.31723086397,11.1000544266
 02/20  17:00:00,24.7773689393,0.246142233236,0.259910852101,0.0,6.50191812146,17.7693977319,15.4269724292,2.48605767465,12.9409147545
 02/20  18:00:00,32.8358226351,0.206060430967,0.23497254136,0.0,8.38069375907,23.1212625696,18.9072279916,1.82437749927,17.0828504924
 02/20  19:00:00,39.5187289546,0.189675255951,0.209197872936,0.0,10.6415932552,23.1212625696,21.7670370266,1.69278850141,20.0742485252
 02/20  20:00:00,38.5227816493,0.197501366075,0.174702435821,0.0,12.3080778603,20.4854999863,21.4032123866,2.2493940253,19.1538183613
 02/20  21:00:00,38.0641449496,0.209155460252,0.144532535147,0.0,12.456681583,19.8967753704,20.3992401774,2.85617460311,17.5430655743
 02/20  22:00:00,32.626585766,0.293534482486,0.0860953513146,0.0,9.18739968257,17.702556249,19.809683899,5.48812389852,14.3215600005
 02/20  23:00:00,25.7813789835,0.446256610792,0.0234790021671,0.0,5.91811778209,14.0365255879,22.3033735109,9.82267383837,12.4806996725
 02/20  24:00:00,19.9878600123,0.572725713176,0.0,0.0,3.54045821811,10.5176760807,19.9487738974,12.9906552086,6.95811868874
 02/21  01:00:00,16.4260843087,0.714205565298,0.0,0.0,2.55330491699,7.80157382632,18.3548181618,16.229017742,2.12580041983
 02/21  02:00:00,15.9059356438,0.782781516352,0.0,0.0,2.55330491699,7.21284921042,18.8983924882,17.6930041822,1.205388306
 02/21  03:00:00,15.6932202145,0.864428395077,0.0,0.0,2.55330491699,6.91848690247,20.0719825769,19.5568864169,0.515096160047
 02/21  04:00:00,15.6832898028,1.00167913733,0.0,0.0,2.55330491699,6.7713057485,23.4628241372,22.947728297,0.515095840235
 02/21  05:00:00,17.8077626851,1.04965857185,0.0,0.0,3.82705111198,7.57405300124,25.2667065403,24.061325982,1.20538055825
 02/21  06:00:00,22.3394323548,1.04271577958,0.0,0.0,6.02426329834,9.91545327661,30.3681157956,23.8706100529,6.49750574272
 02/21  07:00:00,27.6006379828,0.985670327469,0.0,0.0,6.51253267309,14.7454349813,44.3578579866,22.4442738688,21.9135841179
 02/21  08:00:00,25.0758066056,0.898706314877,0.0,0.0,6.01364874671,18.163451543,43.6422854436,20.3481621942,23.2941232494
 02/21  09:00:00,24.4134492397,1.1820994979,0.0,0.0,4.35151303671,18.8798367041,40.9743514649,18.6005931599,22.3737583049
 02/21  10:00:00,21.4664262456,1.03250581166,0.0262025326897,0.0,3.78894180059,16.6187760998,34.1575643596,14.5449008428,19.6126635168
 02/21  11:00:00,18.568863557,0.93281592155,0.144956437258,0.0,3.78894180059,13.7021493968,28.650278305,10.878344647,17.7719336581
 02/21  12:00:00,18.7268488036,0.875164896031,0.213411555602,0.0,3.78894180059,13.8493305508,23.1865310436,8.86596587065,14.3205651729
 02/21  13:00:00,18.5455671383,0.848063874113,0.369672130374,0.0,3.69398621738,13.6338449159,19.0567442227,6.57690890857,12.4798353142
 02/21  14:00:00,18.484351344,0.869936646304,0.564866961751,0.0,3.78894180059,13.2606059349,16.2941749897,5.19488706962,11.0992879201
 02/21  15:00:00,18.4664411863,0.855393223501,0.708681380875,0.0,3.78894180059,13.1134247809,13.4239655788,3.70522505276,9.71874052606
 02/21  16:00:00,19.8721406059,0.826264914633,0.778499656027,0.0,4.71240779196,13.5549682428,13.5688677276,2.46957980745,11.0992879201
 02/21  17:00:00,27.2155794911,0.761897970837,0.735952097603,0.0,7.18559832057,18.5321311015,14.3636692613,1.42365148244,12.9400177789
 02/21  18:00:00,33.4731440211,0.320895036457,0.563929959424,0.0,8.38069375907,23.3147919321,17.8348383439,0.753178382869,17.081659961
 02/21  19:00:00,39.8108717097,0.26952916054,0.421486723475,0.0,10.6415932552,23.1212625696,21.0353910039,0.962545022447,20.0728459815
 02/21  20:00:00,38.741480486,0.25029573609,0.340606902464,0.0,12.3080778603,20.4854999863,20.6058929181,1.45341186594,19.1524810521
 02/21  21:00:00,38.1916181656,0.236919015308,0.244242196108,0.0,12.456681583,19.8967753704,19.799106515,2.25726408927,17.5418424257
 02/21  22:00:00,32.6565564955,0.237951926343,0.171648636931,0.0,9.18739968257,17.702556249,17.4679832831,3.14741811015,14.3205651729
 02/21  23:00:00,25.7122869624,0.291268351567,0.109375240324,0.0,5.91811778209,14.0365255879,17.5969436953,5.11710838111,12.4798353142
 02/21  24:00:00,19.8861940918,0.429215138759,0.041844653898,0.0,3.54045821811,10.5176760807,16.0767643116,9.11911857361,6.95764573795
 02/22  01:00:00,16.3595672237,0.647302376949,0.000386103373437,0.0,2.55330491699,7.80157382632,16.9203883537,14.7947543015,2.12563405211
 02/22  02:00:00,15.9877455541,0.864591426608,0.0,0.0,2.55330491699,7.21284921042,21.2966382036,20.091340213,1.20529799061
 02/22  03:00:00,15.8361117135,1.00731989407,0.0,0.0,2.55330491699,6.91848690247,24.0467591289,23.5316860967,0.515073032144
 02/22  04:00:00,15.7824763552,1.10086568973,0.0,0.0,2.55330491699,6.7713057485,26.2092296226,25.6941571019,0.515072520727
 02/22  05:00:00,17.8977708426,1.13966672935,0.0,0.0,3.82705111198,7.57405300124,27.6423020035,26.4370164025,1.20528560106
 02/22  06:00:00,22.4266225558,1.1299059806,0.0,0.0,6.02426329834,9.91545327661,32.5463668775,26.0495398577,6.49682701979
 02/22  07:00:00,27.701832111,1.08686445563,0.0,0.0,6.51253267309,14.7454349813,46.8605160408,24.9493785224,21.9111375183
 02/22  08:00:00,25.1671707332,0.99007044254,0.0,0.0,6.01364874671,18.163451543,45.8587968498,22.5672816346,23.2915152152
 02/22  09:00:00,24.4575398583,1.22619011656,0.0,0.0,4.35151303671,18.8798367041,41.880738783,19.5094841996,22.3712545834
 02/22  10:00:00,21.5427587152,1.09001154382,0.0450292700856,0.0,3.78894180059,16.6187760998,35.1926417052,15.5821689447,19.6104727605
 02/22  11:00:00,18.673830132,0.995361971744,0.187376962108,0.0,3.78894180059,13.7021493968,29.4963034296,11.7263518844,17.7699515452
 02/22  12:00:00,18.9696829669,0.930045217413,0.401365397469,0.0,3.78894180059,13.8493305508,22.4977317411,8.17875747451,14.3189742665
 02/22  13:00:00,18.9450371211,0.936505784,0.680700203292,0.0,3.69398621738,13.6338449159,18.2078397907,5.72938673948,12.4784530513
 02/22  14:00:00,18.9392881379,0.945331880952,0.944408521049,0.0,3.78894180059,13.2606059349,15.0586870667,3.96062492687,11.0980621398
 02/22  15:00:00,18.7101888899,0.877256635812,0.930565672186,0.0,3.78894180059,13.1134247809,12.4415538054,2.72388257709,9.71767122833
 02/22  16:00:00,19.562143268,0.720615837942,0.57415139485,0.0,4.71240779196,13.5549682428,13.6150380094,2.51697586964,11.0980621398
 02/22  17:00:00,27.1039146132,0.720924072555,0.665261118003,0.0,7.18559832057,18.5321311015,14.4083445031,1.46976114801,12.9385833551
 02/22  18:00:00,33.3328012552,0.289561752294,0.454920477727,0.0,8.38069375907,23.3147919321,18.2538376163,1.17408152681,17.0797560895
 02/22  19:00:00,39.7904380857,0.26601586045,0.404566399609,0.0,10.6415932552,23.1212625696,21.1978828261,1.12727976175,20.0706030643
 02/22  20:00:00,38.7398327237,0.248125145109,0.34112973118,0.0,12.3080778603,20.4854999863,20.6158373684,1.46549491177,19.1503424567
 02/22  21:00:00,38.2237069673,0.23340144126,0.279848571864,0.0,12.456681583,19.8967753704,19.4035597473,1.86367335397,17.5398863933
 02/22  22:00:00,32.6662042096,0.226516663257,0.192731614085,0.0,9.18739968257,17.702556249,17.0030069611,2.68403269452,14.3189742665
 02/22  23:00:00,25.7239507625,0.289678081524,0.12262931045,0.0,5.91811778209,14.0365255879,17.4064195571,4.92796650583,12.4784530513
 02/22  24:00:00,19.8590092805,0.378445946576,0.0654290347738,0.0,3.54045821811,10.5176760807,14.5766098596,7.61972045423,6.95688940541
 02/23  01:00:00,16.256041841,0.533139631479,0.0110234660832,0.0,2.55330491699,7.80157382632,13.9401604278,11.814770893,2.12538953482
 02/23  02:00:00,15.8778859306,0.754731803119,0.0,0.0,2.55330491699,7.21284921042,18.3525502414,17.147381634,1.20516860736
 02/23  03:00:00,15.6432955139,0.814503694477,0.0,0.0,2.55330491699,6.91848690247,19.0768153215,18.5617751837,0.515040137791
 02/23  04:00:00,15.5202438455,0.838633180038,0.0,0.0,2.55330491699,6.7713057485,19.6470333445,19.1319939095,0.515039434945
 02/23  05:00:00,17.6399262136,0.881822100334,0.0,0.0,3.82705111198,7.57405300124,21.3191991816,20.1140476013,1.2051515803
 02/23  06:00:00,22.1832038143,0.886487239042,0.0,0.0,6.02426329834,9.91545327661,26.6969296714,20.2010450218,6.49588464961
 02/23  07:00:00,27.4488235618,0.833855906463,0.0,0.0,6.51253267309,14.7454349813,40.8084197844,18.9006466895,21.9077730949
 02/23  08:00:00,24.9895836497,0.812483359002,0.0,0.0,6.01364874671,18.163451543,41.6617399166,18.3738091417,23.2879307749
 02/23  09:00:00,24.5043180623,1.27296832049,0.0,0.0,4.35151303671,18.8798367041,43.1497674598,20.7819539477,22.3678135121
 02/23  10:00:00,21.714880655,1.30716275377,0.0,0.0,3.78894180059,16.6187760998,41.0879167705,21.4804549474,19.6074618231
 02/23  11:00:00,18.7945257343,1.30343453614,0.0,0.0,3.78894180059,13.7021493968,39.128753151,21.3615257873,17.7672273637
 02/23  12:00:00,18.9396288044,1.30135645247,0.0,0.0,3.78894180059,13.8493305508,35.6374413171,21.3206535647,14.3167877525
 02/23  13:00:00,18.7213140009,1.39348286705,0.0,0.0,3.69398621738,13.6338449159,36.0004329814,23.5238796883,12.4765532931
 02/23  14:00:00,18.4134662774,1.3639185415,0.0,0.0,3.78894180059,13.2606059349,33.9296237315,22.8332462829,11.0963774486
 02/23  15:00:00,18.1932456596,1.29087907774,0.0,0.0,3.78894180059,13.1134247809,30.8240196802,21.1078180761,9.71620160411
 02/23  16:00:00,19.5610920558,1.29371602059,0.0,0.0,4.71240779196,13.5549682428,32.2668841001,21.1705066515,11.0963774486
 02/23  17:00:00,26.9183277495,1.2005983269,0.0,0.0,7.18559832057,18.5321311015,31.8727438303,18.9361319223,12.936611908
 02/23  18:00:00,33.3067812736,0.718462248406,0.0,0.0,8.38069375907,23.3147919321,33.1292747607,16.0521353193,17.0771394415
 02/23  19:00:00,39.7716432516,0.651787425914,0.0,0.0,10.6415932552,23.1212625696,34.6084732416,14.5409528037,20.0675204379
 02/23  20:00:00,38.8227739886,0.672196141148,0.0,0.0,12.3080778603,20.4854999863,34.2111801011,15.0637768929,19.1474032082
 02/23  21:00:00,38.4101859435,0.69972898931,0.0,0.0,12.456681583,19.8967753704,33.2489927412,15.7117946849,17.5371980563
 02/23  22:00:00,33.0009432894,0.753987357143,0.0,0.0,9.18739968257,17.702556249,31.2963570443,16.9795692918,14.3167877525
 02/23  23:00:00,26.2163736706,0.904730300101,0.0,0.0,5.91811778209,14.0365255879,33.0971093848,20.6205560917,12.4765532931
 02/23  24:00:00,20.4657992736,1.05066497447,0.0,0.0,3.54045821811,10.5176760807,31.0968761389,24.1410262238,6.9558499151
 02/24  01:00:00,16.8842113045,1.1723325611,0.0,0.0,2.55330491699,7.80157382632,29.1633306314,27.0382636923,2.12506693914
 02/24  02:00:00,16.3628270268,1.2396728994,0.0,0.0,2.55330491699,7.21284921042,29.7982494764,28.593249282,1.20500019439
 02/24  03:00:00,16.1266624905,1.29787067101,0.0,0.0,2.55330491699,6.91848690247,30.4551710138,29.9401735271,0.514997486711
 02/24  04:00:00,16.0342570669,1.35264640136,0.0,0.0,2.55330491699,6.7713057485,31.7643469196,31.2493503269,0.514996592679
 02/24  05:00:00,18.1284282299,1.37032411665,0.0,0.0,3.82705111198,7.57405300124,32.8449762736,31.6399977379,1.20497853568
 02/24  06:00:00,22.6377252518,1.34100867655,0.0,0.0,6.02426329834,9.91545327661,37.4505062847,30.9558273726,6.49467891209
 02/24  07:00:00,27.8564824646,1.24151480925,0.0,0.0,6.51253267309,14.7454349813,50.4431713921,28.5396795477,21.9034918445
 02/24  08:00:00,25.4169493671,1.23984907637,0.0,0.0,6.01364874671,18.163451543,51.8862935935,28.6029226034,23.2833709901
 02/24  09:00:00,24.9008584971,1.66950875531,0.0,0.0,4.35151303671,18.8798367041,52.9461763081,30.5827401982,22.36343611
 02/24  10:00:00,21.9491756633,1.54145776201,0.0,0.0,3.78894180059,16.6187760998,46.8022635728,27.1986319766,19.6036315962
 02/24  11:00:00,19.0551794353,1.56408823717,0.0,0.0,3.78894180059,13.7021493968,45.4454628869,27.6817009665,17.7637619204
 02/24  12:00:00,19.0263528817,1.3880805297,0.0,0.0,3.78894180059,13.8493305508,37.7176192843,23.4036130061,14.3140062782
 02/24  13:00:00,18.5270763339,1.19924520002,0.0,0.0,3.69398621738,13.6338449159,31.3584974076,18.8843608053,12.4741366024
 02/24  14:00:00,18.0957669445,1.04621920856,0.0,0.0,3.78894180059,13.2606059349,26.4053559349,15.3111215894,11.0942343455
 02/24  15:00:00,17.956305074,1.05393849212,0.0,0.0,3.78894180059,13.1134247809,25.1494075798,15.4350754912,9.71433208862
 02/24  16:00:00,19.2014239936,0.934047958376,0.0,0.0,4.71240779196,13.5549682428,23.9033345174,12.809100172,11.0942343455
 02/24  17:00:00,26.5382730257,0.820543603122,0.0,0.0,7.18559832057,18.5321311015,23.2267025715,10.2925985502,12.9341040213
 02/24  18:00:00,33.0377230017,0.449403976518,0.0,0.0,8.38069375907,23.3147919321,27.1068010805,10.0329902885,17.0738107919
 02/24  19:00:00,39.5792945688,0.459438743105,0.0,0.0,10.6415932552,23.1212625696,30.3961001265,10.3325011113,20.0635990151
 02/24  20:00:00,38.724124306,0.573546458542,0.0,0.0,12.3080778603,20.4854999863,32.2772244804,13.1335603032,19.1436641772
 02/24  21:00:00,38.3870597615,0.676602807313,0.0,0.0,12.456681583,19.8967753704,33.1670004744,15.6332222635,17.5337782109
 02/24  22:00:00,33.0509541852,0.803998252968,0.0,0.0,9.18739968257,17.702556249,33.0255292373,18.7115229591,14.3140062782
 02/24  23:00:00,26.2666236137,0.954980243192,0.0,0.0,5.91811778209,14.0365255879,34.7693491045,22.2952125022,12.4741366024
 02/24  24:00:00,20.571031015,1.15589671583,0.0,0.0,3.54045821811,10.5176760807,34.1148579562,27.1603303814,6.95452757487
 02/25  01:00:00,17.0771930566,1.36531431319,0.0,0.0,2.55330491699,7.80157382632,34.4322053854,32.307539026,2.12466635938
 02/25  02:00:00,16.5727365407,1.44958241325,0.0,0.0,2.55330491699,7.21284921042,35.4159579307,34.2111651293,1.20479280141
 02/25  03:00:00,16.3424784467,1.51368662727,0.0,0.0,2.55330491699,6.91848690247,36.1603877133,35.6454426217,0.514945091518
 02/25  04:00:00,16.2637328779,1.5821222124,0.0,0.0,2.55330491699,6.7713057485,37.8188548842,37.3039108776,0.514944006605
 02/25  05:00:00,18.366301002,1.60819688878,0.0,0.0,3.82705111198,7.57405300124,39.1298832817,37.9251167632,1.20476651847
 02/25  06:00:00,22.8565396909,1.55982311572,0.0,0.0,6.02426329834,9.91545327661,43.1785759038,36.6853657387,6.49321016511
 02/25  07:00:00,28.0299492735,1.41498161814,0.0,0.0,6.51253267309,14.7454349813,54.8168904807,32.9185954453,21.8982950354
 02/25  08:00:00,25.2584004718,1.27482954359,0.0,0.0,6.01364874671,17.9699221805,52.7591343124,29.4812971014,23.277837211
 02/25  09:00:00,23.1198129787,1.33487680565,0.0,0.0,3.66783283761,18.1171033345,53.4236872654,31.065563592,22.3581236734
 02/25  10:00:00,20.2124125859,1.25110825334,0.0,0.0,3.10526160149,15.8560427302,48.4726443273,28.8736611132,19.5989832142
 02/25  11:00:00,16.9762720518,0.931594422303,0.0,0.0,3.10526160149,12.9394160272,38.8299072256,21.0703509843,17.7595562414
 02/25  12:00:00,16.9460754841,0.754216700841,0.0,0.0,3.10526160149,13.0865971812,31.2070685842,16.8964379168,14.3106306674
 02/25  13:00:00,16.6503076698,0.597356529413,0.00827351112544,0.0,3.10526160149,12.9394160272,25.7196850337,13.248481339,12.4712036946
 02/25  14:00:00,16.1234910141,0.492629571834,0.0277272750006,0.0,3.10526160149,12.4978725653,21.7670835453,10.6754500802,11.0916334651
 02/25  15:00:00,15.8509137616,0.394960748357,0.0,0.0,3.10526160149,12.3506914113,18.480825093,8.76876185754,9.71206323548
 02/25  16:00:00,17.1073570502,0.28058360553,0.00581097809864,0.0,4.02872759285,12.7922348732,17.2289608971,6.137327432,11.0916334651
 02/25  17:00:00,24.5256544636,0.254338609673,0.0,0.0,6.50191812146,17.7693977319,18.5244569481,5.59339651022,12.9310604378
 02/25  18:00:00,32.623504363,0.218791250211,0.00992345004559,0.0,8.38069375907,23.1212625696,21.7616101682,4.69183904165,17.0697711266
 02/25  19:00:00,39.4347621688,0.306311501678,0.00859484141681,0.0,10.6415932552,23.1212625696,26.8334470621,6.77460710474,20.0588399574
 02/25  20:00:00,38.5644131856,0.413835338138,0.0,0.0,12.3080778603,20.4854999863,28.5314870618,9.39236059086,19.139126471
 02/25  21:00:00,38.2012555637,0.490798609517,0.0,0.0,12.456681583,19.8967753704,28.6853759577,11.1557480879,17.5296278698
 02/25  22:00:00,32.8478375865,0.600881654257,0.0,0.0,9.18739968257,17.702556249,28.0117572791,13.7011266117,14.3106306674
 02/25  23:00:00,26.1003501911,0.788706820583,0.0,0.0,5.91811778209,14.0365255879,30.6492051875,18.1780014928,12.4712036946
 02/25  24:00:00,20.3597829451,0.944648645921,0.0,0.0,3.54045821811,10.5176760807,28.7698916842,21.8169689079,6.95292277632
 02/26  01:00:00,16.8187719059,1.10689316248,0.0,0.0,2.55330491699,7.80157382632,27.782515188,25.658327275,2.12418791298
 02/26  02:00:00,16.3837517789,1.26059765145,0.0,0.0,2.55330491699,7.21284921042,30.614032287,29.4094857974,1.20454648963
 02/26  03:00:00,16.2230698619,1.39427804247,0.0,0.0,2.55330491699,6.91848690247,33.2722358742,32.7573529065,0.51488296771
 02/26  04:00:00,16.1719694237,1.49035875819,0.0,0.0,2.55330491699,6.7713057485,35.6842474518,35.1693657595,0.514881692286
 02/26  05:00:00,18.2859500351,1.52784592183,0.0,0.0,3.82705111198,7.57405300124,37.2454497209,36.0409341294,1.20451559149
 02/26  06:00:00,22.7978412899,1.50112471463,0.0,0.0,6.02426329834,9.91545327661,41.7929713617,35.3014925172,6.49147884446
 02/26  07:00:00,28.0254071931,1.41043953774,0.0,0.0,6.51253267309,14.7454349813,54.8609925475,32.9688083401,21.8921842074
 02/26  08:00:00,25.2695684685,1.2859975402,0.0,0.0,6.01364874671,17.9699221805,53.2244833351,29.9531522586,23.2713310765
 02/26  09:00:00,22.9593317225,1.17439554938,0.0,0.0,3.66783283761,18.1171033345,49.4446588081,27.0927810325,22.3518777756
 02/26  10:00:00,19.9468066566,0.985502324072,0.0,0.0,3.10526160149,15.8560427302,41.948568528,22.3550504745,19.5935180535
 02/26  11:00:00,16.8639755572,0.81929792773,0.0,0.0,3.10526160149,12.9394160272,36.1802785178,18.4256669455,17.7546115723
 02/26  12:00:00,16.8990716039,0.684661160662,0.0225516599361,0.0,3.10526160149,13.0865971812,29.3568669893,15.0502050694,14.3066619198
 02/26  13:00:00,16.7262860167,0.573346269626,0.108262117852,0.0,3.10526160149,12.9394160272,23.9854784229,11.5177229844,12.4677554385
 02/26  14:00:00,16.2694308247,0.498580221915,0.167716435591,0.0,3.10526160149,12.4978725653,20.2541239149,9.16554833737,11.0885755776
 02/26  15:00:00,16.0561076677,0.422951609411,0.177203045098,0.0,3.10526160149,12.3506914113,17.0615084634,7.3521127468,9.70939571661
 02/26  16:00:00,17.3272727262,0.3487736897,0.157536569911,0.0,4.02872759285,12.7922348732,16.9947652194,5.90618964179,11.0885755776
 02/26  17:00:00,24.685677114,0.277215282753,0.137145977366,0.0,6.50191812146,17.7693977319,17.4689736672,4.54149160834,12.9274820589
 02/26  18:00:00,31.8593711996,0.235937185107,0.121477685002,0.0,8.38069375907,23.1212625696,20.8454591805,3.78043753872,17.0650216418
 02/26  19:00:00,39.4607062231,0.217573080175,0.123277317261,0.0,10.6415932552,23.1212625696,23.3685100066,3.31526533271,20.0532446739
 02/26  20:00:00,38.4771093276,0.224853246752,0.101678233403,0.0,12.3080778603,20.4854999863,22.8915552075,3.75776377427,19.1337914332
 02/26  21:00:00,38.0427859468,0.252136784908,0.0801922076987,0.0,12.456681583,19.8967753704,22.1599305225,4.63518226044,17.5247482621
 02/26  22:00:00,32.6260890695,0.329753551743,0.0493795855225,0.0,9.18739968257,17.702556249,21.0892987177,6.78263679788,14.3066619198
 02/26  23:00:00,25.7823179531,0.468106334402,0.00256824812835,0.0,5.91811778209,14.0365255879,23.0229451452,10.5551897066,12.4677554385
 02/26  24:00:00,20.0371193109,0.621985011775,0.0,0.0,3.54045821811,10.5176760807,21.0581811854,14.1071451907,6.95103599468
 02/27  01:00:00,16.4781285869,0.766249843513,0.0,0.0,2.55330491699,7.80157382632,19.5665496863,17.4429179459,2.12363174039
 02/27  02:00:00,15.973994603,0.850840475567,0.0,0.0,2.55330491699,7.21284921042,20.5688822204,19.3646208885,1.20426133184
 02/27  03:00:00,15.803832732,0.975040912519,0.0,0.0,2.55330491699,6.91848690247,22.9203275414,22.4055164077,0.514811133664
 02/27  04:00:00,15.7644908115,1.08288014601,0.0,0.0,2.55330491699,6.7713057485,25.5967495394,25.0819398713,0.514809668166
 02/27  05:00:00,17.8672610328,1.10915691954,0.0,0.0,3.82705111198,7.57405300124,26.8163683247,25.6121424956,1.20422582905
 02/27  06:00:00,22.386539628,1.08982305275,0.0,0.0,6.02426329834,9.91545327661,31.5599090975,25.0704236338,6.48948546368
 02/27  07:00:00,27.6604916051,1.04552394973,0.0,0.0,6.51253267309,14.7454349813,45.8399918753,23.9548307047,21.8851611705
 02/27  08:00:00,25.119564827,0.942464536279,0.0,0.0,6.01364874671,18.163451543,44.6950525649,21.4311980516,23.2638545133
 02/27  09:00:00,24.4897255984,1.25837585666,0.0,0.0,4.35151303671,18.8798367041,42.77624286,20.4315425938,22.3447002662
 02/27  10:00:00,21.6710952419,1.26337734058,0.0,0.0,3.78894180059,16.6187760998,39.9837323573,20.3964946245,19.5872377328
 02/27  11:00:00,18.5690928576,1.07133143109,0.00667022834927,0.0,3.78894180059,13.7021493968,33.5499843927,15.8010550154,17.7489293773
 02/27  12:00:00,18.7396372696,1.00849855854,0.0928663591011,0.0,3.78894180059,13.8493305508,27.6268824742,13.3247812634,14.3021012107
 02/27  13:00:00,18.43886018,0.941095662713,0.169933383469,0.0,3.69398621738,13.6338449159,23.3670023693,10.9032095141,12.4637928552
 02/27  14:00:00,18.0858327653,0.848022056026,0.188262973387,0.0,3.78894180059,13.2606059349,19.6855820633,8.60052047474,11.0850615886
 02/27  15:00:00,17.8086969243,0.776138958959,0.13019138348,0.0,3.78894180059,13.1134247809,17.3944928868,7.68816256483,9.70633032197
 02/27  16:00:00,19.1409880317,0.722175273745,0.151436722661,0.0,4.71240779196,13.5549682428,17.322556782,6.23749519345,11.0850615886
 02/27  17:00:00,26.5326475366,0.686705872129,0.128212241841,0.0,7.18559832057,18.5321311015,18.636791428,5.71342148387,12.9233699441
 02/27  18:00:00,32.1171889434,0.317832867715,0.103870383771,0.0,8.38069375907,23.3147919321,22.8151918575,5.75562811355,17.059563744
 02/27  19:00:00,39.535670333,0.306421912134,0.109392595196,0.0,10.6415932552,23.1212625696,25.4192319271,5.37241710543,20.0468148217
 02/27  20:00:00,38.6001425649,0.362027580022,0.0875371374818,0.0,12.3080778603,20.4854999863,26.0556853958,6.92802475182,19.1276606439
 02/27  21:00:00,38.2204011183,0.450756360604,0.0591878034257,0.0,12.456681583,19.8967753704,26.8806498718,9.36150903898,17.5191408329
 02/27  22:00:00,32.8398268183,0.566189903134,0.0266809829682,0.0,9.18739968257,17.702556249,26.8313018748,12.529200664,14.3021012107
 02/27  23:00:00,26.0019878097,0.690344439204,0.0,0.0,5.91811778209,14.0365255879,28.2362868935,15.7724940383,12.4637928552
 02/27  24:00:00,20.2719090634,0.856774764222,0.0,0.0,3.54045821811,10.5176760807,26.6680952337,19.719227445,6.94886778871
 02/28  01:00:00,16.7443542567,1.0324755133,0.0,0.0,2.55330491699,7.80157382632,26.0461296852,23.92313168,2.12299800514
 02/28  02:00:00,16.2533404478,1.13018632036,0.0,0.0,2.55330491699,7.21284921042,27.419250492,26.2153130797,1.2039374123
 02/28  03:00:00,16.080636904,1.25184508454,0.0,0.0,2.55330491699,6.91848690247,29.7718430643,29.2571134537,0.514729610638
 02/28  04:00:00,16.0313587869,1.34974812137,0.0,0.0,2.55330491699,6.7713057485,32.2097716517,31.6950436961,0.514727955565
 02/28  05:00:00,18.1399748916,1.3818707783,0.0,0.0,3.82705111198,7.57405300124,33.6285990686,32.4247017516,1.20389731701
 02/28  06:00:00,22.6577757952,1.36105921998,0.0,0.0,6.02426329834,9.91545327661,38.3195110507,31.8322804368,6.48723061388
 02/28  07:00:00,27.0070734847,1.28493916272,0.0,0.0,6.51253267309,14.7454349813,51.7384361765,29.8612081712,21.8772280053
 02/28  08:00:00,25.3998419684,1.2227416777,0.0,0.0,6.01364874671,18.163451543,51.4936294229,28.2382196875,23.2554097354
 02/28  09:00:00,24.7512569078,1.51990716606,0.0,0.0,4.35151303671,18.8798367041,49.172443541,26.8358502703,22.3365932707
 02/28  10:00:00,21.9374446115,1.52972671021,0.0,0.0,3.78894180059,16.6187760998,46.3627035518,26.78255944,19.5801441118
 02/28  11:00:00,18.9101510276,1.41905982948,0.0,0.0,3.78894180059,13.7021493968,41.7415053919,23.9989940526,17.7425113392
 02/28  12:00:00,18.8689020238,1.23062967185,0.0,0.0,3.78894180059,13.8493305508,33.8841783522,19.5872284615,14.2969498907
 02/28  13:00:00,18.4452496495,1.11741851561,0.0,0.0,3.69398621738,13.6338449159,29.4413191985,16.9820020803,12.4593171182
 02/28  14:00:00,18.1436732041,1.09412546815,0.0,0.0,3.78894180059,13.2606059349,27.4819065105,16.4008139717,11.0810925387
 02/28  15:00:00,17.9522475598,1.04988097794,0.0,0.0,3.78894180059,13.1134247809,25.1766191147,15.4737511554,9.70286795933
 02/28  16:00:00,19.3370450242,1.0696689889,0.0,0.0,4.71240779196,13.5549682428,27.2898939331,16.2088013943,11.0810925387
 02/28  17:00:00,26.6783161199,0.960586697298,0.0,0.0,7.18559832057,18.5321311015,26.6485271734,13.7298018621,12.9187253113
 02/28  18:00:00,32.2785440112,0.583058319309,0.0,0.0,8.38069375907,23.3147919321,30.3435283177,13.2901292681,17.0533990495
 02/28  19:00:00,39.6677894449,0.547933619223,0.0,0.0,10.6415932552,23.1212625696,32.50756754,12.4680152351,20.0395523049
 02/28  20:00:00,38.711553063,0.560975215569,0.0,0.0,12.3080778603,20.4854999863,31.8626445794,12.7419086607,19.1207359187
 02/28  21:00:00,38.3150359853,0.604579031047,0.0,0.0,12.456681583,19.8967753704,31.2308483468,13.7180411041,17.5128072427
 02/28  22:00:00,32.9313080584,0.684352126161,0.0,0.0,9.18739968257,17.702556249,29.8648121185,15.5678622277,14.2969498907
 02/28  23:00:00,26.1381439829,0.826500612395,0.0,0.0,5.91811778209,14.0365255879,31.381497259,18.9221801409,12.4593171182
 02/28  24:00:00,20.3898155208,0.974681221649,0.0,0.0,3.54045821811,10.5176760807,29.3677717806,22.4213529801,6.9464188005
 03/01  01:00:00,16.8215941333,1.10971538987,0.0,0.0,2.55330491699,7.80157382632,27.7251657555,25.6028788618,2.12228689371
 03/01  02:00:00,16.3337899198,1.21063579236,0.0,0.0,2.55330491699,7.21284921042,29.216603777,28.0130289502,1.20357482677
 03/01  03:00:00,16.1165269061,1.28773508665,0.0,0.0,2.55330491699,6.91848690247,30.3651575717,29.8505191489,0.514638422753
 03/01  04:00:00,16.0321344435,1.35052377799,0.0,0.0,2.55330491699,6.7713057485,31.8717904457,31.3571538671,0.51463657867
 03/01  05:00:00,18.1331277603,1.37502364705,0.0,0.0,3.82705111198,7.57405300124,33.1187927898,31.9152626371,1.20353015266
 03/01  06:00:00,22.6419761495,1.34525957432,0.0,0.0,6.02426329834,9.91545327661,37.6787466894,31.1940317258,6.48471496365
 03/01  07:00:00,26.957212837,1.23507851494,0.0,0.0,6.51253267309,14.7454349813,50.3091969284,28.4408098669,21.8683870615
 03/01  08:00:00,25.3372303573,1.16013006661,0.0,0.0,6.01364874671,18.163451543,49.7464014364,26.5004021925,23.2459992438
 03/01  09:00:00,24.791506617,1.56015687523,0.0,0.0,4.35151303671,18.8798367041,49.8530839187,27.5255247286,22.3275591901
 03/01  10:00:00,22.0444884481,1.6367705468,0.0,0.0,3.78894180059,16.6187760998,48.7709754272,29.198736136,19.5722392912
 03/01  11:00:00,19.0603918199,1.56930062179,0.0,0.0,3.78894180059,13.7021493968,45.4454730395,27.7101136808,17.7353593587
 03/01  12:00:00,18.9541288652,1.31585651327,0.0,0.0,3.78894180059,13.8493305508,35.8645495527,21.5733400674,14.2912094853
 03/01  13:00:00,18.4567538713,1.12892273744,0.0,0.0,3.69398621738,13.6338449159,29.6085909541,17.1542614013,12.4543295528
 03/01  14:00:00,18.0475289546,0.994827191299,0.00315402732777,0.0,3.78894180059,13.2606059349,25.142939433,14.0662698296,11.0766696034
 03/01  15:00:00,17.7924622366,0.850069830519,0.0400258241338,0.0,3.78894180059,13.1134247809,20.0834647104,10.3844550564,9.69900965405
 03/01  16:00:00,19.0381035646,0.715673875783,0.0550536535847,0.0,4.71240779196,13.5549682428,18.3200632733,7.24339366987,11.0766696034
 03/01  17:00:00,26.3888431419,0.609526282477,0.0615874368178,0.0,7.18559832057,18.5321311015,17.7206850524,4.80713551644,12.9135495359
 03/01  18:00:00,31.9692541124,0.21364570187,0.0601227186163,0.0,8.38069375907,23.3147919321,21.0459538786,3.99942449455,17.046529384
 03/01  19:00:00,39.4068056151,0.232786102,0.0541636873993,0.0,10.6415932552,23.1212625696,24.544790178,4.51333090361,20.0314592744
 03/01  20:00:00,38.4993017364,0.331251833796,0.0174720551202,0.0,12.3080778603,20.4854999863,26.3932872667,7.28026795855,19.1130193081
 03/01  21:00:00,38.1258288737,0.415137716722,0.000234202718613,0.0,12.456681583,19.8967753704,26.9570598795,9.45131051232,17.5057493672
 03/01  22:00:00,32.7535971363,0.506641204084,0.0,0.0,9.18739968257,17.702556249,25.8301192576,11.5389097723,14.2912094853
 03/01  23:00:00,25.9747502333,0.663106862811,0.0,0.0,5.91811778209,14.0365255879,27.626404151,15.1720745982,12.4543295528
 03/01  24:00:00,20.305112355,0.889978055831,0.0,0.0,3.54045821811,10.5176760807,27.6266271729,20.6829374176,6.9436897553
 03/02  01:00:00,16.77479268,1.06291393657,0.0,0.0,2.55330491699,7.80157382632,26.955486377,24.8339877615,2.1214986155
 03/02  02:00:00,16.2763653794,1.15321125196,0.0,0.0,2.55330491699,7.21284921042,28.1083680675,26.9051943851,1.20317368243
 03/02  03:00:00,16.1219626931,1.29317087359,0.0,0.0,2.55330491699,6.91848690247,30.9001904239,30.3856528269,0.514537596999
 03/02  04:00:00,16.0885204933,1.40690982783,0.0,0.0,2.55330491699,6.7713057485,33.7255532444,33.2110176799,0.514535564533
 03/02  05:00:00,18.3588552192,1.60075110593,0.0,0.0,3.82705111198,7.57405300124,39.1840572052,37.9809327604,1.20312444476
 03/02  06:00:00,22.8658413311,1.56912475584,0.0,0.0,6.02426329834,9.91545327661,43.5712502031,37.0893109444,6.48193925876
 03/02  07:00:00,27.0306614079,1.30852708587,0.0,0.0,6.51253267309,14.7454349813,52.2761189298,30.417477972,21.8586409578
 03/02  08:00:00,25.3155126921,1.13841240143,0.0,0.0,6.01364874671,18.163451543,49.4585343245,26.2229084992,23.2356258253
 03/02  09:00:00,24.6592899134,1.42794017166,0.0,0.0,4.35151303671,18.8798367041,46.9386753757,24.6210746761,22.3176006996
 03/02  10:00:00,21.6894797474,1.28176184616,0.0,0.0,3.78894180059,16.6187760998,40.4936558337,20.9301302217,19.563525612
 03/02  11:00:00,18.5877373506,1.0966461524,0.0,0.0,3.78894180059,13.7021493968,34.239154119,16.5116785652,17.7274755537
 03/02  12:00:00,18.6736965718,0.981229273725,0.0541949460689,0.0,3.78894180059,13.8493305508,27.5098460613,13.2249643668,14.2848816944
 03/02  13:00:00,18.3527655101,0.879943074176,0.144991302109,0.0,3.69398621738,13.6338449159,22.3258906655,9.8770590293,12.4488316362
 03/02  14:00:00,18.0768076986,0.808850157545,0.218409805073,0.0,3.78894180059,13.2606059349,18.7196301266,7.64783603416,11.0717940924
 03/02  15:00:00,17.8508338389,0.715897354321,0.232569902674,0.0,3.78894180059,13.1134247809,15.2781234579,5.58336690914,9.69475654873
 03/02  16:00:00,19.0705351468,0.632956010441,0.170203101114,0.0,4.71240779196,13.5549682428,15.4414840641,4.3696899717,11.0717940924
 03/02  17:00:00,26.4785777873,0.574244758423,0.18660360626,0.0,7.18559832057,18.5321311015,15.8041626154,2.89631846468,12.9078441507
 03/02  18:00:00,32.023610358,0.193185833961,0.134938832116,0.0,8.38069375907,23.3147919321,19.6654596394,2.62650285753,17.0389567819
 03/02  19:00:00,39.4370066563,0.201332504181,0.115818326452,0.0,10.6415932552,23.1212625696,23.022224612,2.99968648535,20.0225381266
 03/02  20:00:00,38.4574982291,0.211663779035,0.0952566026434,0.0,12.3080778603,20.4854999863,22.6116452945,3.50713219702,19.1045130975
 03/02  21:00:00,38.0265794128,0.235911249865,0.0802112087098,0.0,12.456681583,19.8967753704,21.7333764305,4.23540713401,17.4979692965
 03/02  22:00:00,32.6438078692,0.359979465009,0.0368724719654,0.0,9.18739968257,17.702556249,21.9464124005,7.66153070605,14.2848816944
 03/02  23:00:00,25.8613366809,0.549693310371,0.0,0.0,5.91811778209,14.0365255879,25.0519372864,12.6031056503,12.4488316362
 03/02  24:00:00,20.1271474076,0.712013108418,0.0,0.0,3.54045821811,10.5176760807,23.3222240338,16.3815425725,6.9406814613
 03/03  01:00:00,16.5499926059,0.838113862544,0.0,0.0,2.55330491699,7.80157382632,21.3700675897,19.2494341869,2.12063340279
 03/03  02:00:00,16.0374782022,0.91432407477,0.0,0.0,2.55330491699,7.21284921042,22.1188256111,20.9160915132,1.20273409792
 03/03  03:00:00,15.8503082962,1.0215164767,0.0,0.0,2.55330491699,6.91848690247,23.9954435835,23.4810164203,0.514427163214
 03/03  04:00:00,15.7943844945,1.11277382903,0.0,0.0,2.55330491699,6.7713057485,26.2091273181,25.6947023751,0.514424943057
 03/03  05:00:00,17.8743424463,1.11623833304,0.0,0.0,3.82705111198,7.57405300124,26.826195649,25.6235153355,1.20268031348
 03/03  06:00:00,22.3635166089,1.06680003365,0.0,0.0,6.02426329834,9.91545327661,30.7767039481,24.2977996261,6.47890432202
 03/03  07:00:00,26.7423590639,1.02022474191,0.0,0.0,6.51253267309,14.7454349813,45.0967975488,23.2488049677,21.8479925811
 03/03  08:00:00,25.0924805431,0.915380252371,0.0,0.0,6.01364874671,18.163451543,43.9198084466,20.6955158948,23.2242925518
 03/03  09:00:00,24.5506353758,1.31928563399,0.0,0.0,4.35151303671,18.8798367041,43.9413350464,21.634614298,22.3067207483
 03/03  10:00:00,21.6523190087,1.24460110745,0.0,0.0,3.78894180059,16.6187760998,39.373163206,19.8191575513,19.5540056547
 03/03  11:00:00,18.6169798475,1.12588864938,0.0,0.0,3.78894180059,13.7021493968,34.7669560405,17.0480937815,17.718862259
 03/03  12:00:00,18.6772059399,1.03893358793,0.0,0.0,3.78894180059,13.8493305508,29.264087141,14.9861187489,14.2779683921
 03/03  13:00:00,18.2041791826,0.843395120964,0.0329529277935,0.0,3.69398621738,13.6338449159,22.6265830335,10.1837580371,12.4428249964
 03/03  14:00:00,17.8546035697,0.803443721586,0.00161211216346,0.0,3.78894180059,13.2606059349,20.6664724215,9.60000497188,11.0664674496
 03/03  15:00:00,17.7109063916,0.71753640412,0.0910034056158,0.0,3.78894180059,13.1134247809,16.5128712487,6.82276134585,9.69010990288
 03/03  16:00:00,19.0598906268,0.644381326794,0.148133264793,0.0,4.71240779196,13.5549682428,15.8302918981,4.76382444845,11.0664674496
 03/03  17:00:00,26.4292715058,0.575533294013,0.136008789122,0.0,7.18559832057,18.5321311015,16.2112009691,3.30959012382,12.9016108453
 03/03  18:00:00,32.0107101961,0.209922851385,0.105301652827,0.0,8.38069375907,23.3147919321,20.3890607368,3.35837725123,17.0306834856
 03/03  19:00:00,39.4440399315,0.215384814507,0.10879929127,0.0,10.6415932552,23.1212625696,23.4092564469,3.39646494332,20.0127915036
 03/03  20:00:00,38.4964426477,0.265673124947,0.0801916753137,0.0,12.3080778603,20.4854999863,23.9547120526,4.85949224681,19.0952198058
 03/03  21:00:00,38.1147215447,0.355458836205,0.0488057542833,0.0,12.456681583,19.8967753704,24.7888004641,7.29933112954,17.4894693345
 03/03  22:00:00,32.6888273445,0.408856179203,0.0330152330566,0.0,9.18739968257,17.702556249,22.9532884099,8.67532001786,14.2779683921
 03/03  23:00:00,25.8526767576,0.540681410308,0.000351976762586,0.0,5.91811778209,14.0365255879,24.5585746215,12.1157496251,12.4428249964
 03/03  24:00:00,20.1818374939,0.766703194777,0.0,0.0,3.54045821811,10.5176760807,24.4521638939,17.5147690846,6.93739480935
 03/04  01:00:00,16.6823122897,0.970433546293,0.0,0.0,2.55330491699,7.80157382632,24.5582655786,22.4385740679,2.11969151064
 03/04  02:00:00,16.2058561744,1.082702047,0.0,0.0,2.55330491699,7.21284921042,26.3179257449,25.1156695417,1.20225620325
 03/04  03:00:00,16.0169848316,1.18819301218,0.0,0.0,2.55330491699,6.91848690247,28.2021898215,27.6878826674,0.514307154085
 03/04  04:00:00,16.0073123066,1.32570164107,0.0,0.0,2.55330491699,6.7713057485,31.7196466087,31.2053418617,0.514304746993
 03/04  05:00:00,18.1401226986,1.38201858538,0.0,0.0,3.82705111198,7.57405300124,33.6915802225,32.4893823321,1.20219789037
 03/04  06:00:00,22.7108935487,1.41417697351,0.0,0.0,6.02426329834,9.91545327661,39.8325907731,33.3569797202,6.47561105297
 03/04  07:00:00,27.10853565,1.386401328,0.0,0.0,6.51253267309,14.7454349813,54.5477815371,32.7113364517,21.8364450854
 03/04  08:00:00,25.1816382487,1.19806732042,0.0,0.0,6.01364874671,17.9699221805,51.0028397038,27.7908369241,23.2120027797
 03/04  09:00:00,22.8364401282,1.05150395514,0.0,0.0,3.66783283761,18.1171033345,46.1669881689,23.8720656105,22.2949225583
 03/04  10:00:00,19.8676719827,0.906367650159,0.0,0.0,3.10526160149,15.8560427302,39.7965052082,20.2528229698,19.5436822384
 03/04  11:00:00,16.8153622691,0.75266466757,0.0180199720484,0.0,3.10526160149,12.9394160272,34.1957123663,16.4861903411,17.7095220252
 03/04  12:00:00,16.9577079916,0.635564714571,0.130284493718,0.0,3.10526160149,13.0865971812,26.7589741649,12.4885025394,14.2704716255
 03/04  13:00:00,16.7881173585,0.505625309271,0.237814419976,0.0,3.10526160149,12.9394160272,20.8203623522,8.38405093987,12.4363114123
 03/04  14:00:00,16.3408939716,0.428586310072,0.309173494336,0.0,3.10526160149,12.4978725653,16.9857540477,5.92506279521,11.0606912525
 03/04  15:00:00,16.1766796106,0.363173264364,0.357553333067,0.0,3.10526160149,12.3506914113,13.6962025791,4.0111314865,9.68507109257
 03/04  16:00:00,17.4263320039,0.294873327931,0.310496209447,0.0,4.02872759285,12.7922348732,14.0839871305,3.02329587803,11.0606912525
 03/04  17:00:00,24.7321900227,0.2248521874,0.236021981356,0.0,6.50191812146,17.7693977319,15.170333213,2.27548174738,12.8948514656
 03/04  18:00:00,31.9033391625,0.183880608497,0.217502224509,0.0,8.38069375907,23.1212625696,18.565728727,1.54401678168,17.0217119453
 03/04  19:00:00,39.5016207239,0.18359234277,0.198172555445,0.0,10.6415932552,23.1212625696,21.6735123984,1.67129010667,20.0022222917
 03/04  20:00:00,38.5078687613,0.211926561571,0.145364352241,0.0,12.3080778603,20.4854999863,21.9611090136,2.87596682851,19.0851421851
 03/04  21:00:00,38.0646710661,0.24029967075,0.113914441106,0.0,12.456681583,19.8967753704,21.3931017246,3.91284972603,17.4802519986
 03/04  22:00:00,32.6349980672,0.307772021578,0.080270113364,0.0,9.18739968257,17.702556249,20.1250168845,5.85454525894,14.2704716255
 03/04  23:00:00,25.7937067809,0.457809282736,0.0242541276665,0.0,5.91811778209,14.0365255879,22.470558232,10.0342468197,12.4363114123
 03/04  24:00:00,20.1013649797,0.686230680546,0.0,0.0,3.54045821811,10.5176760807,22.7193006004,15.7854698276,6.93383077279
 03/05  01:00:00,16.6366761897,0.924797446346,0.0,0.0,2.55330491699,7.80157382632,23.7184124963,21.5997392794,2.11867321684
 03/05  02:00:00,16.1523704901,1.02921636263,0.0,0.0,2.55330491699,7.21284921042,25.1921785735,23.9904384337,1.20174013976
 03/05  03:00:00,15.8933361457,1.06454432625,0.0,0.0,2.55330491699,6.91848690247,25.1048155264,24.5906379213,0.514177605134
 03/05  04:00:00,15.8288196017,1.14720893619,0.0,0.0,2.55330491699,6.7713057485,27.0331124986,26.5189374867,0.514175011925
 03/05  05:00:00,17.9519956704,1.19389155716,0.0,0.0,3.82705111198,7.57405300124,28.7347472912,27.5330699729,1.20167731831
 03/05  06:00:00,22.454337569,1.15762099373,0.0,0.0,6.02426329834,9.91545327661,33.0131483183,26.5410878906,6.47206042766
 03/05  07:00:00,26.845707631,1.12357330901,0.0,0.0,6.51253267309,14.7454349813,47.6100687254,25.7860668347,21.8240018907
 03/05  08:00:00,24.9708721131,0.987301184862,0.0,0.0,6.01364874671,17.9699221805,45.5786500518,22.3798899034,23.1987601483
 03/05  09:00:00,22.6883840182,0.903447845067,0.0,0.0,3.66783283761,18.1171033345,42.4399224465,20.157712823,22.2822096235
 03/05  10:00:00,19.6755495462,0.713686086262,0.000559127378942,0.0,3.10526160149,15.8560427302,35.1723585905,15.6398001701,19.5325584205
 03/05  11:00:00,16.7141744736,0.570321607332,0.0991752368245,0.0,3.10526160149,12.9394160272,28.9560313825,11.256573764,17.6994576185
 03/05  12:00:00,16.8897927948,0.45847521324,0.239458798291,0.0,3.10526160149,13.0865971812,21.5892361954,7.32684258055,14.2623936149
 03/05  13:00:00,16.8646306629,0.406594670873,0.413358362806,0.0,3.10526160149,12.9394160272,16.9499846842,4.52069187134,12.4292928129
 03/05  14:00:00,16.6030211298,0.408045524724,0.591841437844,0.0,3.10526160149,12.4978725653,13.9749726364,2.92050542494,11.0544672114
 03/05  15:00:00,16.482158997,0.375130888265,0.651075095532,0.0,3.10526160149,12.3506914113,11.3684129742,1.68877136426,9.67964160998
 03/05  16:00:00,17.5924636373,0.274951082765,0.496550088013,0.0,4.02872759285,12.7922348732,12.0204040018,0.96593679035,11.0544672114
 03/05  17:00:00,24.9987910303,0.238741229224,0.488733947172,0.0,6.50191812146,17.7693977319,13.1113616408,0.223793627365,12.8875680134
 03/05  18:00:00,32.1320322125,0.207141214428,0.422934668597,0.0,8.38069375907,23.1212625696,17.1046869478,0.0926421299861,17.0120448178
 03/05  19:00:00,39.689578345,0.192240677895,0.377481841412,0.0,10.6415932552,23.1212625696,20.0695105936,0.0786769726098,19.9908336209
 03/05  20:00:00,38.5901000804,0.162921336571,0.276600896409,0.0,12.3080778603,20.4854999863,19.5257659476,0.451482727625,19.07428322
 03/05  21:00:00,38.0669673018,0.151075086756,0.205435260834,0.0,12.456681583,19.8967753704,18.4286652581,0.95834523988,17.4703200183
