Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  22:00:00,32.5832248718,0.171099650451,0.165169289138,0.0,9.18739968257,17.702556249,16.0935628131,1.83116919826,14.2623936149
 03/05  23:00:00,25.6387974799,0.234699051163,0.0924550582518,0.0,5.91811778209,14.0365255879,16.5218722685,4.0925794556,12.4292928129
 03/05  24:00:00,19.7941103079,0.352743477592,0.0262325311698,0.0,3.54045821811,10.5176760807,14.5032618227,7.57327141564,6.92999040706
 03/06  01:00:00,16.2401338956,0.528255152242,0.0,0.0,2.55330491699,7.80157382632,14.0521267213,11.9345478995,2.11757882181
 03/06  02:00:00,15.807117261,0.683963133533,0.0,0.0,2.55330491699,7.21284921042,16.7617389146,15.5605528544,1.20118606011
 03/06  03:00:00,15.6341564919,0.805364672411,0.0,0.0,2.55330491699,6.91848690247,18.9074696988,18.3934311441,0.514038554709
 03/06  04:00:00,15.6040029432,0.92239227766,0.0,0.0,2.55330491699,6.7713057485,21.7020394973,21.1880037211,0.514035776263
 03/06  05:00:00,17.7515849107,0.993480797414,0.0,0.0,3.82705111198,7.57405300124,24.0608825845,22.859763833,1.20111875148
 03/06  06:00:00,22.3234146935,1.02669811824,0.0,0.0,6.02426329834,9.91545327661,30.1329587593,23.664705261,6.46825349834
 03/06  07:00:00,25.8269137293,0.997612740576,0.0,0.0,6.51253267309,14.7454349813,44.7708286688,22.9601619862,21.8106666827
 03/06  08:00:00,25.02083817,0.843737879348,0.0,0.0,6.01364874671,18.163451543,42.2729510697,19.0883824902,23.1845685795
 03/06  09:00:00,24.3248526695,1.09350292771,0.0,0.0,4.35151303671,18.8798367041,38.6149852588,16.3463995501,22.2685857087
 03/06  10:00:00,21.4010800574,0.948868651282,0.0444935048769,0.0,3.78894180059,16.6187760998,31.8272490841,12.3066115891,19.520637495
 03/06  11:00:00,18.5715338647,0.862109027488,0.218333639063,0.0,3.78894180059,13.7021493968,26.177637355,8.48896533579,17.6886720193
 03/06  12:00:00,18.9140317745,0.818138419934,0.457621002569,0.0,3.78894180059,13.8493305508,19.472097583,5.21836083068,14.2537367523
 03/06  13:00:00,18.8867223937,0.845534360437,0.713356899424,0.0,3.69398621738,13.6338449159,15.9634419081,3.54167063154,12.4217712766
 03/06  14:00:00,18.8200553544,0.857183238716,0.913324379704,0.0,3.78894180059,13.2606059349,13.4766927573,2.42889558747,11.0477971698
 03/06  15:00:00,18.8359983307,0.84530836768,1.08832338113,0.0,3.78894180059,13.1134247809,10.6715744529,0.997751389864,9.67382306302
 03/06  16:00:00,20.2677627578,0.82935772263,1.17102899991,0.0,4.71240779196,13.5549682428,11.2112446924,0.163447522633,11.0477971698
 03/06  17:00:00,27.6733446836,0.817650329645,1.13796493133,0.0,7.18559832057,18.5321311015,12.8869965792,0.00723393365311,12.8797626455
 03/06  18:00:00,32.9679663686,0.395915150075,0.876565526602,0.0,8.38069375907,23.3147919321,17.0016849659,0.0,17.0016849659
 03/06  19:00:00,40.2352656418,0.357759624786,0.757650191318,0.0,10.6415932552,23.1212625696,19.9786288639,0.0,19.9786288639
 03/06  20:00:00,38.9240393571,0.260724467296,0.512737042339,0.0,12.3080778603,20.4854999863,19.1071985289,0.0445524028882,19.062646126
 03/06  21:00:00,38.2137989805,0.188205150318,0.315136875927,0.0,12.456681583,19.8967753704,17.889857439,0.430181104161,17.4596763348
 03/06  22:00:00,32.6011915803,0.162286373138,0.191949274951,0.0,9.18739968257,17.702556249,15.4967035596,1.24296680727,14.2537367523
 03/06  23:00:00,25.6381167913,0.209012723823,0.117460696929,0.0,5.91811778209,14.0365255879,15.645629577,3.22385830046,12.4217712766
 03/06  24:00:00,19.7590455162,0.292005743098,0.0519054739307,0.0,3.54045821811,10.5176760807,12.89961801,5.97374316052,6.92587484945
 03/07  01:00:00,16.1616668286,0.44767218533,0.00211589984855,0.0,2.55330491699,7.80157382632,12.3405999626,10.2241913141,2.11640864852
 03/07  02:00:00,15.6899046548,0.566750527387,0.0,0.0,2.55330491699,7.21284921042,14.1082825702,12.9076884419,1.20059412823
 03/07  03:00:00,15.5545546077,0.725762788238,0.0,0.0,2.55330491699,6.91848690247,17.181061278,16.667171234,0.51389004397
 03/07  04:00:00,15.5406887204,0.859078054912,0.0,0.0,2.55330491699,6.7713057485,20.3289512896,19.8150642083,0.513887081232
 03/07  05:00:00,17.6669036633,0.908799550007,0.0,0.0,3.82705111198,7.57405300124,22.0635769878,20.8630546325,1.20052235533
 03/07  06:00:00,22.2374669356,0.940750360348,0.0,0.0,6.02426329834,9.91545327661,28.0810278054,21.6168364122,6.46419139317
 03/07  07:00:00,25.72516784,0.895866851358,0.0,0.0,6.51253267309,14.7454349813,42.2400990151,20.4436556042,21.7964434109
 03/07  08:00:00,24.9713646743,0.794264383582,0.0,0.0,6.01364874671,18.163451543,41.0903171713,17.9208848954,23.1694322759
 03/07  09:00:00,24.2955219621,1.06310333185,0.00106888851764,0.0,4.35151303671,18.8798367041,37.879783102,15.6257282536,22.2540548484
 03/07  10:00:00,21.4245134241,0.923533487057,0.0932620357942,0.0,3.78894180059,16.6187760998,30.7057776936,11.1978547013,19.5079229922
 03/07  11:00:00,18.6763130539,0.853347535117,0.331874320603,0.0,3.78894180059,13.7021493968,24.8865821661,7.20941374458,17.6771684216
 03/07  12:00:00,19.0948935602,0.851360998562,0.605260209714,0.0,3.78894180059,13.8493305508,19.1299975425,4.88549394103,14.2445036015
 03/07  13:00:00,19.0822355289,0.890561344582,0.863843050436,0.0,3.69398621738,13.6338449159,15.8600871977,3.44633816686,12.4137490308
 03/07  14:00:00,19.06538083,0.901619065374,1.11421402872,0.0,3.78894180059,13.2606059349,13.0722634082,2.03158030541,11.0406831028
 03/07  15:00:00,19.0245417075,0.883595167485,1.23857995809,0.0,3.78894180059,13.1134247809,10.4695974754,0.801980300594,9.66761717478
 03/07  16:00:00,20.4079646564,0.863247126772,1.27734149437,0.0,4.71240779196,13.5549682428,11.1831376476,0.142454544786,11.0406831028
 03/07  17:00:00,27.8313178138,0.856585322222,1.25700306892,0.0,7.18559832057,18.5321311015,12.8757763524,0.00433867891958,12.8714376735
 03/07  18:00:00,32.9814250556,0.404484918192,0.881454445519,0.0,8.38069375907,23.3147919321,16.9906354575,0.0,16.9906354575
 03/07  19:00:00,39.3032527159,0.351282183895,0.724948039626,0.0,10.6415932552,23.1212625696,19.9656116349,0.0,19.9656116349
 03/07  20:00:00,39.0012492847,0.285587600666,0.565083836576,0.0,12.3080778603,20.4854999863,19.0864502103,0.0362158607031,19.0502343496
 03/07  21:00:00,38.3282186014,0.223453677139,0.394307969992,0.0,12.456681583,19.8967753704,17.8169251225,0.368601022252,17.4483241002
 03/07  22:00:00,32.7002370132,0.196235664104,0.257045416908,0.0,9.18739968257,17.702556249,15.4986880792,1.25418447771,14.2445036015
 03/07  23:00:00,25.6677125071,0.221531052142,0.134538084395,0.0,5.91811778209,14.0365255879,15.6832884329,3.26953940204,12.4137490308
 03/07  24:00:00,19.7900354433,0.310190649376,0.0647104947886,0.0,3.54045821811,10.5176760807,13.1126697402,6.19118442147,6.92148531875
 03/08  01:00:00,16.1676293503,0.447906625056,0.00784398187395,0.0,2.55330491699,7.80157382632,12.2118812002,10.0967181578,2.11516304241
 03/08  02:00:00,15.7274023722,0.604248244788,0.0,0.0,2.55330491699,7.21284921042,15.0041600509,13.8041955317,1.19996451924
 03/08  03:00:00,15.5911611091,0.762369289635,0.0,0.0,2.55330491699,6.91848690247,18.0543388564,17.5406067395,0.51373211688
 03/08  04:00:00,15.5652776945,0.883667028974,0.0,0.0,2.55330491699,6.7713057485,20.902568029,20.3888390582,0.513728970855
 03/08  05:00:00,17.7101428685,0.952038755244,0.0,0.0,3.82705111198,7.57405300124,23.1464254142,21.9465371078,1.19988830647
 03/08  06:00:00,22.2668186783,0.970102103101,0.0,0.0,6.02426329834,9.91545327661,28.7559529416,22.2960776257,6.45987531584
 03/08  07:00:00,25.7890738436,0.959772854932,0.0,0.0,6.51253267309,14.7454349813,43.8254279359,22.0440916479,21.7813362879
 03/08  08:00:00,24.994690599,0.817590308316,0.0,0.0,6.01364874671,18.163451543,41.6019011403,18.4485454204,23.1533557199
 03/08  09:00:00,24.2826993621,1.04558666897,0.00576295133352,0.0,4.35151303671,18.8798367041,37.2536329112,15.0150115652,22.238621346
 03/08  10:00:00,21.4619312495,0.950736009848,0.103477338389,0.0,3.78894180059,16.6187760998,31.1276336584,11.6332149808,19.4944186776
 03/08  11:00:00,18.7330207906,0.907330766702,0.334598825716,0.0,3.78894180059,13.7021493968,26.0510468883,8.38609665628,17.6649502321
 03/08  12:00:00,19.1781054047,0.884260370208,0.655572682553,0.0,3.78894180059,13.8493305508,19.4801268849,5.24542998812,14.2346968968
 03/08  13:00:00,19.1763936871,0.918867940593,0.929694612659,0.0,3.69398621738,13.6338449159,15.9910524953,3.58582404394,12.4052284513
 03/08  14:00:00,19.1230054761,0.924355584045,1.14910215613,0.0,3.78894180059,13.2606059349,13.2777593224,2.24463220517,11.0331271172
 03/08  15:00:00,19.0773423819,0.904115195213,1.2708606048,0.0,3.78894180059,13.1134247809,10.6385687736,0.977542990547,9.66102578309
 03/08  16:00:00,20.4049995347,0.870382278695,1.26724122075,0.0,4.71240779196,13.5549682428,11.271579502,0.238452384825,11.0331271172
 03/08  17:00:00,27.8219083018,0.856933613453,1.24724526569,0.0,7.18559832057,18.5321311015,12.8728466422,0.0102510794705,12.8625955627
 03/08  18:00:00,33.0220726756,0.418078030667,0.90850895302,0.0,8.38069375907,23.3147919321,16.978899565,0.0,16.978899565
 03/08  19:00:00,39.3458349328,0.3663639914,0.752448449038,0.0,10.6415932552,23.1212625696,19.9517857889,0.0,19.9517857889
 03/08  20:00:00,38.9422820939,0.276631141995,0.5150731045,0.0,12.3080778603,20.4854999863,19.1930741512,0.156022585059,19.0370515662
 03/08  21:00:00,38.3051500675,0.226863111657,0.367830001574,0.0,12.456681583,19.8967753704,18.0507945419,0.614527865486,17.4362666764
 03/08  22:00:00,32.6830205854,0.217118789438,0.218945863703,0.0,9.18739968257,17.702556249,16.3225542775,2.08785738075,14.2346968968
 03/08  23:00:00,25.6849393872,0.241096669712,0.132199346989,0.0,5.91811778209,14.0365255879,16.1294986799,3.72427022862,12.4052284513
 03/08  24:00:00,19.8069524441,0.31605619688,0.0757619481056,0.0,3.54045821811,10.5176760807,13.0810085042,6.16418538937,6.91682311487
 03/09  01:00:00,16.1691019723,0.440338052514,0.0168851763479,0.0,2.55330491699,7.80157382632,11.8592662204,9.74542384913,2.11384237127
 03/09  02:00:00,15.712957921,0.589803793543,0.0,0.0,2.55330491699,7.21284921042,14.6063458801,13.4070484606,1.19929741943
 03/09  03:00:00,15.5788928848,0.750101065316,0.0,0.0,2.55330491699,6.91848690247,17.7417948227,17.2282300025,0.513564820191
 03/09  04:00:00,15.5450782366,0.863467571133,0.0,0.0,2.55330491699,6.7713057485,20.4274241884,19.9138626965,0.513561491946
 03/09  05:00:00,17.6650260736,0.9069219603,0.0,0.0,3.82705111198,7.57405300124,22.0047018531,20.8054850604,1.19921679272
 03/09  06:00:00,22.205084095,0.908367519753,0.0,0.0,6.02426329834,9.91545327661,27.1608076201,20.7055010749,6.45530654525
 03/09  07:00:00,25.6977096622,0.868408673499,0.0,0.0,6.51253267309,14.7454349813,41.4456435835,19.6802937954,21.7653497882
 03/09  08:00:00,24.9147261192,0.737625828464,0.0,0.0,6.01364874671,18.163451543,39.5810054096,16.4446617371,23.1363436725
 03/09  09:00:00,24.2418054809,1.00573517619,0.00472056290289,0.0,4.35151303671,18.8798367041,36.2622419376,14.0399521659,22.2222897717
 03/09  10:00:00,21.3610170231,0.906959437327,0.0463396845384,0.0,3.78894180059,16.6187760998,30.6967838657,11.2166553156,19.4801285501
 03/09  11:00:00,18.4434090836,0.816217267963,0.136100617458,0.0,3.78894180059,13.7021493968,25.9352098584,8.28318878924,17.6520210691
 03/09  12:00:00,18.8311113058,0.77182345755,0.421015496309,0.0,3.78894180059,13.8493305508,19.1182041209,4.8938845786,14.2243195423
 03/09  13:00:00,18.9697483316,0.830477401269,0.811439796517,0.0,3.69398621738,13.6338449159,15.2655475758,2.86933551448,12.3962120614
 03/09  14:00:00,18.9387616829,0.847447331447,1.04176661548,0.0,3.78894180059,13.2606059349,12.6791391554,1.65400770481,11.0251314506
 03/09  15:00:00,18.8066689609,0.805506267872,1.09879611112,0.0,3.78894180059,13.1134247809,10.1907138339,0.536662993961,9.65405083992
 03/09  16:00:00,20.2533436708,0.814853251918,1.17111438359,0.0,4.71240779196,13.5549682428,11.0705704555,0.0454390048135,11.0251314506
 03/09  17:00:00,27.5862457723,0.791348987483,1.07716736222,0.0,7.18559832057,18.5321311015,12.8680570014,0.0148180697822,12.8532389316
 03/09  18:00:00,32.85071181,0.364972687352,0.790253430763,0.0,8.38069375907,23.3147919321,16.9664807638,0.0,16.9664807638
 03/09  19:00:00,39.2690578998,0.339285420542,0.702749986954,0.0,10.6415932552,23.1212625696,19.9371554203,0.0,19.9371554203
 03/09  20:00:00,38.9663958526,0.275898525676,0.539919479519,0.0,12.3080778603,20.4854999863,19.078691282,0.0555896021298,19.0231016798
 03/09  21:00:00,38.4178583155,0.244416649809,0.46298471144,0.0,12.456681583,19.8967753704,17.6331182123,0.209610578346,17.423507634
 03/09  22:00:00,32.7807720263,0.208517628814,0.325298465227,0.0,9.18739968257,17.702556249,15.0784211327,0.854101590366,14.2243195423
 03/09  23:00:00,25.6982291828,0.194721424991,0.191864387287,0.0,5.91811778209,14.0365255879,14.4309904255,2.03477836416,12.3962120614
 03/09  24:00:00,19.7687243077,0.222403781909,0.131186226612,0.0,3.54045821811,10.5176760807,10.2780611435,3.36617152504,6.91188961848
 03/10  01:00:00,16.0845259631,0.304594734259,0.0680524854917,0.0,2.55330491699,7.80157382632,8.00910765366,5.89666062854,2.11244702512
 03/10  02:00:00,15.5478587603,0.3939673594,0.0307372734477,0.0,2.55330491699,7.21284921042,9.50627232177,8.30767929557,1.1985930262
 03/10  03:00:00,15.2941356566,0.458116014441,0.00722782268731,0.0,2.55330491699,6.91848690247,10.5105513088,9.99716310537,0.513388203429
 03/10  04:00:00,15.1914544111,0.509843745582,0.0,0.0,2.55330491699,6.7713057485,11.7201092529,11.2067245588,0.513384694093
 03/10  05:00:00,17.3039090628,0.545804949509,0.0,0.0,3.82705111198,7.57405300124,13.1851484914,11.9866404785,1.19850801293
 03/10  06:00:00,21.8860706237,0.589354048436,0.0,0.0,6.02426329834,9.91545327661,19.4440366062,12.993550171,6.45048643513
 03/10  07:00:00,25.3854740258,0.544679515376,0.0114935217154,0.0,6.51253267309,14.7454349813,33.5503604795,11.8018718331,21.7484886464
 03/10  08:00:00,24.7236664471,0.516774390419,0.0297917660256,0.0,6.01364874671,18.163451543,34.0470763995,10.9286752278,23.1184011717
 03/10  09:00:00,24.1269492895,0.869158219938,0.0264413278067,0.0,4.35151303671,18.8798367041,32.9868176769,10.7817527147,22.2050649622
 03/10  10:00:00,21.3057575287,0.8543790247,0.0436606027218,0.0,3.78894180059,16.6187760998,29.6870160131,10.2219591714,19.4650568417
 03/10  11:00:00,18.452838561,0.82390313693,0.137844225904,0.0,3.78894180059,13.7021493968,26.1692998456,8.53091508401,17.6383847615
 03/10  12:00:00,18.7213357775,0.771434849675,0.311628575833,0.0,3.78894180059,13.8493305508,19.9520392562,5.73866464495,14.2133746112
 03/10  13:00:00,18.8118695077,0.822935249049,0.661103124794,0.0,3.69398621738,13.6338449159,16.0066405353,3.61993800421,12.3867025311
 03/10  14:00:00,18.7837339056,0.84463749218,0.889548677505,0.0,3.78894180059,13.2606059349,13.5215028441,2.50480437314,11.016698471
 03/10  15:00:00,18.6465219303,0.795918901586,0.948236446861,0.0,3.78894180059,13.1134247809,10.8510436602,1.20434924941,9.64669441083
 03/10  16:00:00,19.4590452836,0.655239976201,0.536429272134,0.0,4.71240779196,13.5549682428,12.6250106263,1.60831215532,11.016698471
 03/10  17:00:00,26.928820566,0.633317561915,0.577773581422,0.0,7.18559832057,18.5321311015,13.4767132644,0.633342713266,12.8433705511
 03/10  18:00:00,32.6509921687,0.31468167747,0.64082479937,0.0,8.38069375907,23.3147919321,17.0318859422,0.0785032107633,16.9533827315
 03/10  19:00:00,39.0271440784,0.270829486037,0.529292099992,0.0,10.6415932552,23.1212625696,20.0527619474,0.131037085705,19.9217248617
 03/10  20:00:00,38.8134137919,0.234913993971,0.427921950499,0.0,12.3080778603,20.4854999863,19.3757066724,0.36731785074,19.0083888217
 03/10  21:00:00,38.2705540232,0.220787255344,0.339309813588,0.0,12.456681583,19.8967753704,18.3761475515,0.966096799932,17.4100507515
 03/10  22:00:00,32.6903377545,0.213729682406,0.229652139884,0.0,9.18739968257,17.702556249,16.2021804875,1.98880587631,14.2133746112
 03/10  23:00:00,25.7067087602,0.263789247677,0.131276141969,0.0,5.91811778209,14.0365255879,16.5973734476,4.2106709165,12.3867025311
 03/10  24:00:00,19.8612197729,0.380097612476,0.0659878612944,0.0,3.54045821811,10.5176760807,14.5432072904,7.63652099984,6.90668629059
 03/11  01:00:00,16.2145060932,0.486310419184,0.0163169305926,0.0,2.55330491699,7.80157382632,12.7578147753,10.6468373591,2.11097741614
 03/11  02:00:00,15.7506279479,0.627473820489,0.0,0.0,2.55330491699,7.21284921042,15.3998821979,14.20203065,1.19785154798
 03/11  03:00:00,15.5794661732,0.750674353715,0.0,0.0,2.55330491699,6.91848690247,17.6547379228,17.1415356039,0.513202318881
 03/11  04:00:00,15.4522877563,0.770677090838,0.0,0.0,2.55330491699,6.7713057485,17.9482670271,17.4350683974,0.513198629643
 03/11  05:00:00,17.552709897,0.794605783758,0.0,0.0,3.82705111198,7.57405300124,18.9918120244,17.7940498474,1.19776217703
 03/11  06:00:00,22.102125513,0.805408937759,0.0,0.0,6.02426329834,9.91545327661,24.4882902572,18.0428738436,6.44541641361
 03/11  07:00:00,25.6075609487,0.778259959961,0.0,0.0,6.51253267309,14.7454349813,39.1968676933,17.466109837,21.7307578563
 03/11  08:00:00,24.7257306159,0.742159687649,0.0,0.0,6.01364874671,17.9699221805,39.6404334273,16.5408998964,23.0995335309
 03/11  09:00:00,22.5927783794,0.807842206272,0.0,0.0,3.66783283761,18.1171033345,40.26389128,18.0769392617,22.1869520182
 03/11  10:00:00,19.7591507748,0.79784644224,0.0,0.0,3.10526160149,15.8560427302,37.2904816561,17.8412736403,19.4492080158
 03/11  11:00:00,16.7167391313,0.669481166267,0.00258033553685,0.0,3.10526160149,12.9394160272,32.3575617821,14.7335164345,17.6240453476
 03/11  12:00:00,16.8075002133,0.560009960404,0.0556314696355,0.0,3.10526160149,13.0865971812,25.7649322015,11.5630668567,14.2018653448
 03/11  13:00:00,16.5937490561,0.481057992405,0.0680134344477,0.0,3.10526160149,12.9394160272,22.0099334184,9.63323074176,12.3767026766
 03/11  14:00:00,16.2063463181,0.413960517056,0.189251633851,0.0,3.10526160149,12.4978725653,17.8829258174,6.87509514194,11.0078306755
 03/11  15:00:00,16.0664364074,0.357321576565,0.253161817659,0.0,3.10526160149,12.3506914113,14.6199179047,4.98095923034,9.63895867436
 03/11  16:00:00,17.4857435671,0.335541731373,0.329239369181,0.0,4.02872759285,12.7922348732,14.691399405,3.68356872955,11.0078306755
 03/11  17:00:00,24.8824402314,0.311281422709,0.299842954803,0.0,6.50191812146,17.7693977319,16.2058881765,3.37289483287,12.8329933437
 03/11  18:00:00,32.0115308853,0.259880535179,0.249694020655,0.0,8.38069375907,23.1212625696,19.6495020391,2.70989269202,16.939609347
 03/11  19:00:00,38.7217181753,0.250622523968,0.244073158983,0.0,10.6415932552,23.1212625696,22.4608322235,2.55533354069,19.9054986828
 03/11  20:00:00,38.6247323475,0.26624169452,0.207912805528,0.0,12.3080778603,20.4854999863,22.3169156534,3.32399830472,18.9929173487
 03/11  21:00:00,38.1797001094,0.303450584658,0.165792570532,0.0,12.456681583,19.8967753704,22.0247415172,4.62884150317,17.3959000141
 03/11  22:00:00,32.7437810297,0.369203550908,0.127621546612,0.0,9.18739968257,17.702556249,20.7456227945,6.54375744967,14.2018653448
 03/11  23:00:00,25.85305384,0.471382681245,0.0700277882778,0.0,5.91811778209,14.0365255879,21.9613008861,9.58459820947,12.3767026766
 03/11  24:00:00,20.0064952923,0.577120200723,0.0142407924904,0.0,3.54045821811,10.5176760807,19.6351315552,12.7339168831,6.90121467211
 03/12  01:00:00,15.8297951665,0.70664103904,0.0,0.0,2.55330491699,7.21284921042,17.1189492978,15.9216754843,1.19727381349
 03/12  02:00:00,15.6272026776,0.798410858108,0.0,0.0,2.55330491699,6.91848690247,18.5635615575,18.0505120275,0.513049529954
 03/12  03:00:00,15.5759203908,0.894309725291,0.0,0.0,2.55330491699,6.7713057485,20.8381854005,20.3251424768,0.513042923711
 03/12  04:00:00,17.7310029245,0.972898811202,0.0,0.0,3.82705111198,7.57405300124,23.4063517846,22.209238005,1.19711377953
 03/12  05:00:00,22.2620214386,0.965304863336,0.0,0.0,6.02426329834,9.91545327661,28.3612503143,21.9207866488,6.44046366549
 03/12  06:00:00,27.5486136704,0.933646015033,0.0,0.0,6.51253267309,14.7454349813,42.8438507179,21.1316163393,21.7122343786
 03/12  07:00:00,28.5458512882,0.990947026634,0.0,0.0,6.01364874671,17.9699221805,45.6826596194,22.6029131486,23.0797464708
 03/12  08:00:00,22.8102729297,1.02533675664,0.0,0.0,3.66783283761,18.1171033345,45.6240038936,23.4560475895,22.1679563041
 03/12  09:00:00,19.8821852504,0.920880917775,0.0,0.0,3.10526160149,15.8560427302,40.239610995,20.8070242293,19.4325867658
 03/12  10:00:00,16.7980082227,0.741754749227,0.0115758440207,0.0,3.10526160149,12.9394160272,33.9147660086,16.3057589348,17.6090070738
 03/12  11:00:00,16.9218430005,0.645531522577,0.084452694636,0.0,3.10526160149,13.0865971812,27.3489652539,13.1591701026,14.1897951513
 03/12  12:00:00,16.7733258756,0.532248981271,0.196399265141,0.0,3.10526160149,12.9394160272,21.7319169626,9.36570150321,12.3662154593
 03/12  13:00:00,16.4233802012,0.472937067891,0.347308966086,0.0,3.10526160149,12.4978725653,17.4173895841,6.41885889373,10.9985306904
 03/12  14:00:00,16.3729950204,0.47554347116,0.441498536068,0.0,3.10526160149,12.3506914113,15.0414531663,5.41060724492,9.63084592138
 03/12  15:00:00,17.8125575126,0.453614948549,0.537980097515,0.0,4.02872759285,12.7922348732,14.8973666956,3.89883600519,10.9985306904
 03/12  16:00:00,25.2940186746,0.407845695207,0.614857125431,0.0,6.50191812146,17.7693977319,14.920363803,2.09825342061,12.8221103823
 03/12  17:00:00,32.5339403794,0.366279382376,0.665704667599,0.0,8.38069375907,23.1212625696,17.5789938963,0.653829206969,16.9251646893
 03/12  18:00:00,34.7179267901,0.32615517897,0.628915785467,0.0,10.6415932552,23.1212625696,20.0347154372,0.146233748473,19.8884816888
 03/12  19:00:00,37.9809842788,0.261481298957,0.461758465702,0.0,12.3080778603,20.4854999863,19.4124269467,0.435735103979,18.9766918428
 03/12  20:00:00,38.2671754276,0.2343381852,0.322380288161,0.0,12.456681583,19.8967753704,18.6719855192,1.29092590687,17.3810596123
 03/12  21:00:00,32.696097003,0.218761385058,0.230379685741,0.0,9.18739968257,17.702556249,16.2119464582,2.02215130687,14.1897951513
 03/12  22:00:00,25.6886812303,0.242327678749,0.134710181046,0.0,5.91811778209,14.0365255879,16.0826462292,3.71643076984,12.3662154593
 03/12  23:00:00,19.8480509879,0.37085886892,0.0620578198759,0.0,3.54045821811,10.5176760807,14.4329389289,7.53746254549,6.89547638342
 03/12  24:00:00,16.2161329942,0.49064003868,0.0136142121595,0.0,2.55330491699,7.80157382632,12.9669129883,10.8583332963,2.10857969198
 03/13  01:00:00,15.7602288474,0.637074719921,0.0,0.0,2.55330491699,7.21284921042,15.6755327456,14.4790647418,1.19646800373
 03/13  02:00:00,15.6150799798,0.786288160363,0.0,0.0,2.55330491699,6.91848690247,18.5367827271,18.0239355136,0.512847213545
 03/13  03:00:00,15.5827730277,0.901162362195,0.0,0.0,2.55330491699,6.7713057485,21.2622248418,20.7493845364,0.512840305424
 03/13  04:00:00,17.7475899737,0.989485860464,0.0,0.0,3.82705111198,7.57405300124,24.0383818529,22.8420811951,1.19630065773
 03/13  05:00:00,22.4077008587,1.11098428348,0.0,0.0,6.02426329834,9.91545327661,32.3202718926,25.8853566523,6.43491524031
 03/13  06:00:00,27.7013276127,1.08635995734,0.0,0.0,6.51253267309,14.7454349813,46.9129221823,25.2201385339,21.6927836484
 03/13  07:00:00,27.8831357404,1.02753544975,0.0,0.0,6.01364874671,18.163451543,46.6891081808,23.6300625894,23.0590455914
 03/13  08:00:00,24.532408732,1.30105899017,0.0,0.0,4.35151303671,18.8798367041,43.6118137518,21.463730307,22.1480834449
 03/13  09:00:00,21.5610791685,1.15336126728,0.0,0.0,3.78894180059,16.6187760998,36.9540298606,17.5388318467,19.4151980139
 03/13  10:00:00,18.5268478329,1.00829130373,0.0274653310304,0.0,3.78894180059,13.7021493968,31.4192266356,13.8259522421,17.5932743935
 03/13  11:00:00,18.722079116,0.932937900011,0.150868864063,0.0,3.78894180059,13.8493305508,24.9321801041,10.7550124987,14.1771676053
 03/13  12:00:00,18.5070394866,0.867547442639,0.311660910123,0.0,3.69398621738,13.6338449159,19.9512647435,7.59602075855,12.355243985
 03/13  13:00:00,18.4072212462,0.84324466019,0.51442885009,0.0,3.78894180059,13.2606059349,16.0686557291,5.07985445943,10.9888012697
 03/13  14:00:00,18.474002249,0.851059739015,0.720575928124,0.0,3.78894180059,13.1134247809,13.202764733,3.58040617856,9.6223585544
 03/13  15:00:00,19.9831618661,0.835478254825,0.880307575982,0.0,4.71240779196,13.5549682428,12.976508335,1.98770706536,10.9888012697
 03/13  16:00:00,27.4692688894,0.795905459169,0.955634007569,0.0,7.18559832057,18.5321311015,13.2942044164,0.4834795263,12.8107248901
 03/13  17:00:00,33.0939448828,0.445999312283,0.95245987859,0.0,8.38069375907,23.3147919321,16.9100530359,0.0,16.9100530359
 03/13  18:00:00,35.1203487985,0.439712700119,0.917780272744,0.0,10.6415932552,23.1212625696,19.870678919,0.0,19.870678919
 03/13  19:00:00,38.2408430224,0.328227308473,0.654871199777,0.0,12.3080778603,20.4854999863,18.9792476027,0.0195304938984,18.9597171088
 03/13  20:00:00,38.3934125749,0.246137334547,0.436818286095,0.0,12.456681583,19.8967753704,17.6665006395,0.300966698549,17.365533941
 03/13  21:00:00,32.7240459963,0.196126935589,0.280963128457,0.0,9.18739968257,17.702556249,15.0863336568,0.909166051425,14.1771676053
 03/13  22:00:00,25.6676008044,0.207654303848,0.148303130067,0.0,5.91811778209,14.0365255879,15.1545210499,2.79927706497,12.355243985
 03/13  23:00:00,19.7691281521,0.280947068112,0.073046784846,0.0,3.54045821811,10.5176760807,12.3315213042,5.44204818033,6.88947312385
 03/13  24:00:00,16.1564113438,0.433638070251,0.0108945301956,0.0,2.55330491699,7.80157382632,11.8989657079,9.79204208752,2.10692362037
 03/14  01:00:00,15.686938386,0.563784258542,0.0,0.0,2.55330491699,7.21284921042,14.0916664787,12.8960407536,1.19562572513
 03/14  02:00:00,15.5089185184,0.680126698958,0.0,0.0,2.55330491699,6.91848690247,16.0612805516,15.5486447645,0.512635787112
 03/14  03:00:00,15.5008900671,0.819279401553,0.0,0.0,2.55330491699,6.7713057485,19.3697292256,18.857100646,0.512628579587
 03/14  04:00:00,17.6670763049,0.908972191631,0.0,0.0,3.82705111198,7.57405300124,22.1629849269,20.9675337998,1.19545112713
 03/14  05:00:00,22.286399484,0.989682908763,0.0,0.0,6.02426329834,9.91545327661,29.411879809,22.9827582983,6.42912151069
 03/14  06:00:00,27.6264595802,1.01149192486,0.0,0.0,6.51253267309,14.7454349813,45.195408222,23.5229284493,21.6724797727
 03/14  07:00:00,27.8371910742,0.981590783554,0.0,0.0,6.01364874671,18.163451543,45.6397577788,22.6023206291,23.0374371497
 03/14  08:00:00,24.5063190667,1.27496932494,0.0,0.0,4.35151303671,18.8798367041,42.9624784088,20.835139083,22.1273393258
 03/14  09:00:00,21.4950615916,1.08734369034,0.0,0.0,3.78894180059,16.6187760998,35.3748766763,15.9778297666,19.3970469097
 03/14  10:00:00,18.4796865602,0.927975898138,0.0606194639223,0.0,3.78894180059,13.7021493968,29.0847789257,11.5079269597,17.5768519659
 03/14  11:00:00,18.7215978172,0.892726905129,0.190598560069,0.0,3.78894180059,13.8493305508,23.4978356784,9.33384923203,14.1639864463
 03/14  12:00:00,18.4827421644,0.899857088376,0.255053942213,0.0,3.69398621738,13.6338449159,21.1277762081,8.78398470554,12.3437915025
 03/14  13:00:00,18.2623361256,0.929698827944,0.283089561765,0.0,3.78894180059,13.2606059349,20.2826065087,9.303961214,10.9786452947
 03/14  14:00:00,18.1553725062,0.905455071278,0.347550853066,0.0,3.78894180059,13.1134247809,17.7809566853,8.16745759839,9.61349908688
 03/14  15:00:00,19.6281204586,0.851779194821,0.508965228548,0.0,4.71240779196,13.5549682428,16.4053090584,5.4266637637,10.9786452947
 03/14  16:00:00,27.0879441336,0.802778996154,0.567435714806,0.0,7.18559832057,18.5321311015,16.4942649908,3.69542475227,12.7988402385
 03/14  17:00:00,32.5566050904,0.388943466326,0.47217593217,0.0,8.38069375907,23.3147919321,19.6234926554,2.72921379336,16.894278862
 03/14  18:00:00,34.5370894964,0.351255510068,0.42297816068,0.0,10.6415932552,23.1212625696,22.2191611416,2.36706549591,19.8520956456
 03/14  19:00:00,37.8624237555,0.325089507287,0.27958973407,0.0,12.3080778603,20.4854999863,22.4770251276,3.53502695389,18.9419981738
 03/14  20:00:00,38.2354142817,0.326949301168,0.198008026322,0.0,12.456681583,19.8967753704,21.9663485524,4.61702095445,17.3493275979
 03/14  21:00:00,32.7664649712,0.385763232891,0.133745806134,0.0,9.18739968257,17.702556249,20.9033529401,6.73936649374,14.1639864463
 03/14  22:00:00,25.8850899484,0.493902862951,0.0795437149493,0.0,5.91811778209,14.0365255879,22.2473939939,9.90360249139,12.3437915025
 03/14  23:00:00,20.0388717298,0.58766770149,0.0360697291556,0.0,3.54045821811,10.5176760807,19.446642762,12.5634360908,6.8832066712
 03/14  24:00:00,16.4300399447,0.71714692834,0.0010142729443,0.0,2.55330491699,7.80157382632,18.1401483371,16.0349533934,2.10519494378
 03/15  01:00:00,16.0156069492,0.89245282177,0.0,0.0,2.55330491699,7.21284921042,21.5315158462,20.3367686197,1.19474722648
 03/15  02:00:00,15.8537521943,1.02496037482,0.0,0.0,2.55330491699,6.91848690247,24.0574945001,23.545079187,0.512415313161
 03/15  03:00:00,15.8094462935,1.12783562796,0.0,0.0,2.55330491699,6.7713057485,26.5572993503,26.0448915415,0.512407808809
 03/15  04:00:00,17.9824083107,1.22430419748,0.0,0.0,3.82705111198,7.57405300124,29.6815504763,28.4869850373,1.19456543907
 03/15  05:00:00,22.6341923756,1.33747580034,0.0,0.0,6.02426329834,9.91545327661,38.0168648951,31.5937807023,6.42308419281
 03/15  06:00:00,27.9498841249,1.33491646957,0.0,0.0,6.51253267309,14.7454349813,53.2246973197,31.5733685547,21.651328765
 03/15  07:00:00,28.1896783378,1.33407804709,0.0,0.0,6.01364874671,18.163451543,54.4756919945,31.4607644497,23.0149275448
 03/15  08:00:00,24.8538623755,1.62251263373,0.0,0.0,4.35151303671,18.8798367041,51.5922414771,29.486511387,22.1057300901
 03/15  09:00:00,21.8388916745,1.43117377327,0.0,0.0,3.78894180059,16.6187760998,43.614669287,24.2365304585,19.3781388284
 03/15  10:00:00,18.7468047843,1.25571358618,0.0,0.0,3.78894180059,13.7021493968,37.4890255242,19.9292808699,17.5597446543
 03/15  11:00:00,18.839671442,1.13976246902,0.0616366210408,0.0,3.78894180059,13.8493305508,30.6380635615,16.4878079837,14.1502555778
 03/15  12:00:00,18.5117228667,1.02171596943,0.162175763418,0.0,3.69398621738,13.6338449159,24.9115472892,12.5796858855,12.3318614037
 03/15  13:00:00,18.2749017286,0.92246803471,0.30288595798,0.0,3.78894180059,13.2606059349,20.03446024,9.06639446695,10.9680657731
 03/15  14:00:00,18.1633425675,0.857579795502,0.403396190092,0.0,3.78894180059,13.1134247809,16.3812711016,6.77700095911,9.60427014245
 03/15  15:00:00,19.6157327793,0.823458764607,0.524897979447,0.0,4.71240779196,13.5549682428,15.7958508881,4.82778511506,10.9680657731
 03/15  16:00:00,27.0994057708,0.768435595622,0.613240752597,0.0,7.18559832057,18.5321311015,15.5456395,2.75917955283,12.7864599472
 03/15  17:00:00,32.6325144051,0.35452350491,0.582505208285,0.0,8.38069375907,23.3147919321,17.9833392054,1.10549236639,16.877846839
 03/15  18:00:00,34.6404394404,0.324000524087,0.55358309063,0.0,10.6415932552,23.1212625696,20.4950790997,0.662341727688,19.832737372
 03/15  19:00:00,37.8777875428,0.259965312054,0.360077716643,0.0,12.3080778603,20.4854999863,20.2304242551,1.30688397018,18.9235402849
 03/15  20:00:00,38.1866659379,0.244804258514,0.231404725212,0.0,12.456681583,19.8967753704,19.7693016913,2.43685630874,17.3324453825
 03/15  21:00:00,32.6526582446,0.268232957391,0.13746935495,0.0,9.18739968257,17.702556249,18.3080016213,4.15774604355,14.1502555778
 03/15  22:00:00,25.7769816137,0.40094252823,0.064395714904,0.0,5.91811778209,14.0365255879,20.5555049356,8.22364353195,12.3318614037
 03/15  23:00:00,19.9912320554,0.563172796755,0.0129249594797,0.0,3.54045821811,10.5176760807,19.6119550315,12.7352761503,6.87667888125
 03/15  24:00:00,16.4130793611,0.701200617714,0.0,0.0,2.55330491699,7.80157382632,18.1726790514,16.0692848773,2.10339417414
 03/16  01:00:00,15.936555616,0.813401488572,0.0,0.0,2.55330491699,7.21284921042,19.7975596183,18.6037268509,1.19383276734
 03/16  02:00:00,15.7436302356,0.914838416126,0.0,0.0,2.55330491699,6.91848690247,21.4438616563,20.9316757994,0.512185856877
 03/16  03:00:00,15.6251903152,0.943579649689,0.0,0.0,2.55330491699,6.7713057485,21.8973746568,21.3851965984,0.512178058382
 03/16  04:00:00,17.7323532626,0.97424914934,0.0,0.0,3.82705111198,7.57405300124,23.2100144781,22.0163706225,1.19364385563
 03/16  05:00:00,22.2476846259,0.950968050687,0.0,0.0,6.02426329834,9.91545327661,27.8194232186,21.4026181437,6.41680507493
 03/16  06:00:00,27.5381160312,0.923148375847,0.0,0.0,6.51253267309,14.7454349813,42.4413995631,20.8120626736,21.6293368895
 03/16  07:00:00,27.7946651273,0.939064836568,0.0,0.0,6.01364874671,18.163451543,44.2179990488,21.226475606,22.9915234428
 03/16  08:00:00,24.5650401554,1.33369041362,0.0,0.0,4.35151303671,18.8798367041,44.0407449711,21.957482834,22.0832621371
 03/16  09:00:00,21.7099529729,1.3022350716,0.0,0.0,3.78894180059,16.6187760998,40.3284736371,20.9699942675,19.3584793696
 03/16  10:00:00,18.7295495285,1.23845833038,0.0,0.0,3.78894180059,13.7021493968,36.925971483,19.3840139582,17.5419575248
 03/16  11:00:00,18.7965087464,1.15823639441,0.0,0.0,3.78894180059,13.8493305508,31.6023687889,17.4663897229,14.135979066
 03/16  12:00:00,18.3766489464,1.04881781254,0.0,0.0,3.69398621738,13.6338449159,27.2953465719,14.9758893506,12.3194572213
 03/16  13:00:00,18.0407973061,0.991249570169,0.0,0.0,3.78894180059,13.2606059349,24.672863945,13.7157981073,10.9570658377
 03/16  14:00:00,17.8080227827,0.905656200762,0.0,0.0,3.78894180059,13.1134247809,21.4805326247,11.8858581705,9.59467445419
 03/16  15:00:00,19.0819496181,0.811099697595,0.00347388525815,0.0,4.71240779196,13.5549682428,20.6993187412,9.74225290348,10.9570658377
 03/16  16:00:00,26.4973254067,0.767218126372,0.0123778576745,0.0,7.18559832057,18.5321311015,21.5118297829,8.73824210041,12.7735876825
 03/16  17:00:00,32.0935899502,0.353276885654,0.0448273726262,0.0,8.38069375907,23.3147919321,24.0187711132,7.15800928017,16.8607618331
 03/16  18:00:00,34.1438120959,0.292948924766,0.0880073454008,0.0,10.6415932552,23.1212625696,25.1204304936,5.30782066288,19.8126098307
 03/16  19:00:00,36.7681030041,0.339017503337,0.0641743199706,0.0,12.3080778603,20.4854999863,25.5293800387,6.62503113028,18.9043489084
 03/16  20:00:00,38.1678192741,0.424740652684,0.0326216671622,0.0,12.456681583,19.8967753704,26.327394246,9.0125019517,17.3148922943
 03/16  21:00:00,32.7260416085,0.461020841043,0.0180648352517,0.0,9.18739968257,17.702556249,24.123034541,9.987055475,14.135979066
 03/16  22:00:00,25.868448642,0.556805271523,0.0,0.0,5.91811778209,14.0365255879,24.69704318,12.3775859587,12.3194572213
 03/16  23:00:00,20.1320123458,0.716878046644,0.0,0.0,3.54045821811,10.5176760807,22.9894668409,16.1195751538,6.86989168711
 03/16  24:00:00,16.5979171918,0.886038448399,0.0,0.0,2.55330491699,7.80157382632,22.2288522148,20.12733037,2.10152184472
 03/17  01:00:00,16.1770615867,1.05390745928,0.0,0.0,2.55330491699,7.21284921042,25.4664783654,24.2735957475,1.19288261791
 03/17  02:00:00,16.0247100059,1.19591818639,0.0,0.0,2.55330491699,6.91848690247,28.3627654256,27.8508179394,0.511947486109
 03/17  03:00:00,15.9245866672,1.24297600169,0.0,0.0,2.55330491699,6.7713057485,29.4075012662,28.8955618699,0.511939396256
 03/17  04:00:00,17.9699367843,1.21183267102,0.0,0.0,3.82705111198,7.57405300124,28.9978362095,27.80514956,1.19268664949
 03/17  05:00:00,22.461960597,1.16524402176,0.0,0.0,6.02426329834,9.91545327661,32.9025777388,26.4922917219,6.41028601694
 03/17  06:00:00,27.7938406353,1.17887297994,0.0,0.0,6.51253267309,14.7454349813,48.6864364444,27.0799257848,21.6065106597
 03/17  07:00:00,28.0219906652,1.16639037453,0.0,0.0,6.01364874671,18.163451543,49.7768916204,26.8096598459,22.9672317745
 03/17  08:00:00,24.679232258,1.44788251622,0.0,0.0,4.35151303671,18.8798367041,46.871178813,24.8112366924,22.0599421206
 03/17  09:00:00,21.6923419751,1.28462407384,0.0,0.0,3.78894180059,16.6187760998,39.8959650231,20.557890668,19.3380743551
 03/17  10:00:00,18.5896869577,1.09859575951,0.0,0.0,3.78894180059,13.7021493968,33.6564766877,16.1329808427,17.523495845
 03/17  11:00:00,18.6010070266,0.93598388901,0.0267507855743,0.0,3.78894180059,13.8493305508,26.2754088548,12.154247716,14.1211611388
 03/17  12:00:00,18.2906443883,0.821378648605,0.141434605875,0.0,3.69398621738,13.6338449159,20.7016676639,8.39508503509,12.3065826288
 03/17  13:00:00,18.036114076,0.739298893128,0.24726744692,0.0,3.78894180059,13.2606059349,16.7944394212,5.84879067494,10.9456487463
 03/17  14:00:00,17.837837402,0.649387715784,0.286083104286,0.0,3.78894180059,13.1134247809,13.3667316452,3.78201678145,9.58471486378
 03/17  15:00:00,19.0268742582,0.56810782841,0.191390394495,0.0,4.71240779196,13.5549682428,13.81539688,2.86974813374,10.9456487463
 03/17  16:00:00,26.5532422797,0.530032120396,0.305480736708,0.0,7.18559832057,18.5321311015,13.8610432282,1.10081597196,12.7602272563
 03/17  17:00:00,32.2707211732,0.189019655493,0.386215825844,0.0,8.38069375907,23.3147919321,16.8721902292,0.0291613254423,16.8430289038
 03/17  18:00:00,34.3526412043,0.195220893152,0.394564485482,0.0,10.6415932552,23.1212625696,19.7917189826,0.0,19.7917189826
 03/17  19:00:00,36.7564050552,0.133474680135,0.258019194333,0.0,12.3080778603,20.4854999863,18.9367559519,0.0523262243442,18.8844297276
 03/17  20:00:00,37.9984692692,0.11024331362,0.177769001408,0.0,12.456681583,19.8967753704,17.653535601,0.356862069663,17.2966735313
 03/17  21:00:00,32.5108821481,0.132827602705,0.131098613143,0.0,9.18739968257,17.702556249,15.4626830365,1.34152189769,14.1211611388
 03/17  22:00:00,25.5791363108,0.210400832616,0.0570921076382,0.0,5.91811778209,14.0365255879,16.2832505278,3.97666789898,12.3065826288
 03/17  23:00:00,19.8311224818,0.414698113022,0.00129006965791,0.0,3.54045821811,10.5176760807,16.3146020418,9.45175494301,6.86284709877
 03/17  24:00:00,16.2609022972,0.549023553814,0.0,0.0,2.55330491699,7.80157382632,14.6251948036,12.5256162936,2.09957851
 03/18  01:00:00,15.7410393415,0.617885214058,0.0,0.0,2.55330491699,7.21284921042,15.1495562908,13.9576592319,1.19189705898
 03/18  02:00:00,15.5472100818,0.718418262303,0.0,0.0,2.55330491699,6.91848690247,16.7376417278,16.2259414564,0.511700271349
 03/18  03:00:00,15.4825456138,0.800934948345,0.0,0.0,2.55330491699,6.7713057485,18.6023851027,18.0906932097,0.511691893025
 03/18  04:00:00,17.6085373294,0.850433216173,0.0,0.0,3.82705111198,7.57405300124,20.3882593892,19.1965652853,1.19169410391
 03/18  05:00:00,22.1382125454,0.841495970133,0.0,0.0,6.02426329834,9.91545327661,25.3433341999,18.9398052501,6.40352894976
 03/18  06:00:00,27.4243142971,0.809346641768,0.0,0.0,6.51253267309,14.7454349813,39.7922381484,18.2093813126,21.5828568358
 03/18  07:00:00,27.5064217724,0.844350844172,0.0,0.0,6.01364874671,17.9699221805,42.0886107069,19.1465509731,22.9420597338
 03/18  08:00:00,22.6046039229,0.819667749809,0.0,0.0,3.66783283761,18.1171033345,40.5158583549,18.4800814085,22.0357769464
 03/18  09:00:00,19.6488299526,0.68752561998,0.0,0.0,3.10526160149,15.8560427302,34.512952432,15.1960226044,19.3169298276
 03/18  10:00:00,16.5813435008,0.521963658272,0.0147022130648,0.0,3.10526160149,12.9394160272,28.6670202698,11.1626551877,17.5043650821
 03/18  11:00:00,16.7197937977,0.42647435951,0.10146065494,0.0,3.10526160149,13.0865971812,22.1772169466,8.07141076222,14.1058061844
 03/18  12:00:00,16.667813354,0.367609918359,0.255525806409,0.0,3.10526160149,12.9394160272,17.4709601235,5.17771868461,12.2932414389
 03/18  13:00:00,16.2981642119,0.330013907494,0.365016137174,0.0,3.10526160149,12.4978725653,14.2139324692,3.28011458942,10.9338178798
 03/18  14:00:00,16.0648534252,0.256617220829,0.352283191124,0.0,3.10526160149,12.3506914113,11.4923234274,1.91792910676,9.57439432063
 03/18  15:00:00,17.7784928541,0.318611794256,0.638918593246,0.0,4.02872759285,12.7922348732,11.4594085358,0.525590656077,10.9338178798
 03/18  16:00:00,25.3926390742,0.351589351419,0.769733868826,0.0,6.50191812146,17.7693977319,12.7463826252,0.0,12.7463826252
 03/18  17:00:00,32.7490200985,0.391079513719,0.855984255314,0.0,8.38069375907,23.1212625696,16.8246533026,0.0,16.8246533026
 03/18  18:00:00,35.0070263268,0.396638600832,0.847531900266,0.0,10.6415932552,23.1212625696,19.770071014,0.0,19.770071014
 03/18  19:00:00,37.1893657346,0.273181593971,0.551272959873,0.0,12.3080778603,20.4854999863,18.8637886413,0.0,18.8637886413
 03/18  20:00:00,38.3101954103,0.20522745931,0.39451099672,0.0,12.456681583,19.8967753704,17.3110079862,0.0332134972355,17.277794489
 03/18  21:00:00,32.6193846142,0.140283040867,0.23214564108,0.0,9.18739968257,17.702556249,14.4281078614,0.322301677007,14.1058061844
 03/18  22:00:00,25.5616413942,0.143099257236,0.106898766468,0.0,5.91811778209,14.0365255879,14.1490196782,1.85577823936,12.2932414389
 03/18  23:00:00,19.7010598436,0.252760815833,0.0331647286161,0.0,3.54045821811,10.5176760807,12.2175342312,5.36198702882,6.8555472024
 03/18  24:00:00,16.140568929,0.428690185593,0.0,0.0,2.55330491699,7.80157382632,11.970953057,9.87338831154,2.09756474549
 03/19  01:00:00,15.6702851599,0.547131032484,0.0,0.0,2.55330491699,7.21284921042,13.6999923958,12.509116014,1.19087638186
 03/19  02:00:00,15.5453358003,0.716543980829,0.0,0.0,2.55330491699,6.91848690247,17.0428016011,16.5313573154,0.511444285711
 03/19  03:00:00,15.5372257133,0.855615047791,0.0,0.0,2.55330491699,6.7713057485,20.3342928839,19.822857262,0.511435621901
 03/19  04:00:00,17.6766362398,0.918532126515,0.0,0.0,3.82705111198,7.57405300124,22.3834562107,21.1927896981,1.1906665126
 03/19  05:00:00,22.2417774893,0.94506091411,0.0,0.0,6.02426329834,9.91545327661,28.1332265313,21.7366906566,6.39653587477
 03/19  06:00:00,27.5374667408,0.922499085433,0.0,0.0,6.51253267309,14.7454349813,42.6695549377,21.1111725144,21.5583824233
 03/19  07:00:00,26.6960125196,0.926774924644,0.0,0.0,6.01364874671,17.9699221805,44.106612059,21.190597284,22.916014775
 03/19  08:00:00,22.6800798424,0.895143669314,0.0,0.0,3.66783283761,18.1171033345,42.2977825353,20.2870087644,22.0107737709
 03/19  09:00:00,19.6907183697,0.729414037173,0.0,0.0,3.10526160149,15.8560427302,35.3777359831,16.082683934,19.2950520491
 03/19  10:00:00,16.6079031805,0.541465814319,0.0217597367075,0.0,3.10526160149,12.9394160272,28.8941946467,11.4096237451,17.4845709015
 03/19  11:00:00,16.8146606956,0.458902516895,0.163899395474,0.0,3.10526160149,13.0865971812,22.1633482728,8.07342952285,14.0899187499
 03/19  12:00:00,16.801458267,0.404650833951,0.352129803794,0.0,3.10526160149,12.9394160272,17.3037333701,5.02429576769,12.2794376024
 03/19  13:00:00,16.5902617975,0.408813092726,0.578314537555,0.0,3.10526160149,12.4978725653,13.9344857603,3.01290901859,10.9215767417
 03/19  14:00:00,16.6148987759,0.422664966088,0.736280796594,0.0,3.10526160149,12.3506914113,11.4222343954,1.85851851426,9.5637158811
 03/19  15:00:00,18.0807957177,0.406909418692,0.852923832406,0.0,4.02872759285,12.7922348732,11.4277286555,0.506151913778,10.9215767417
 03/19  16:00:00,25.627146455,0.418005668521,0.937824932525,0.0,6.50191812146,17.7693977319,12.7320578893,0.0,12.7320578893
 03/19  17:00:00,33.0805926303,0.48646282309,1.09217347774,0.0,8.38069375907,23.1212625696,16.8056404712,0.0,16.8056404712
 03/19  18:00:00,35.4681264582,0.529047366473,1.17622326605,0.0,10.6415932552,23.1212625696,19.747672336,0.0,19.747672336
 03/19  19:00:00,37.5955283016,0.393810192752,0.836806928117,0.0,12.3080778603,20.4854999863,18.8424317622,0.0,18.8424317622
 03/19  20:00:00,38.4839887759,0.261615150895,0.511916670817,0.0,12.456681583,19.8967753704,17.2891641267,0.0309033685891,17.2582607581
 03/19  21:00:00,32.8514008516,0.20780537751,0.396639541865,0.0,9.18739968257,17.702556249,14.1842391495,0.0943203995323,14.0899187499
 03/19  22:00:00,25.662536903,0.134350223576,0.216543308868,0.0,5.91811778209,14.0365255879,12.7531683532,0.473730750822,12.2794376024
 03/19  23:00:00,19.6536294796,0.139501045345,0.098994135132,0.0,3.54045821811,10.5176760807,8.80711392143,1.95911976163,6.8479941598
 03/19  24:00:00,15.9631468896,0.210105457452,0.0411626887382,0.0,2.55330491699,7.80157382632,6.35404158815,4.25856044062,2.09548114753
 03/20  01:00:00,15.4338429619,0.305179612045,0.00550922237188,0.0,2.55330491699,7.21284921042,8.03071820173,6.84089731348,1.18982088826
 03/20  02:00:00,15.2745146852,0.445722865714,0.0,0.0,2.55330491699,6.91848690247,10.6182322275,10.1070526226,0.511179604908
 03/20  03:00:00,15.2383914838,0.556780818293,0.0,0.0,2.55330491699,6.7713057485,13.1277045716,12.6165339129,0.511170658698
 03/20  04:00:00,17.3862677055,0.628163592209,0.0,0.0,3.82705111198,7.57405300124,15.3798097199,14.1902055402,1.18960417967
 03/20  05:00:00,21.9054547995,0.608738224321,0.0,0.0,6.02426329834,9.91545327661,19.9610408544,13.5717319911,6.38930886325
 03/20  06:00:00,27.1908142055,0.575846550137,0.0,0.0,6.51253267309,14.7454349813,34.2674824737,12.7343878029,21.5330946708
 03/20  07:00:00,26.5870468564,0.624279899,0.0,0.0,6.01364874671,18.163451543,36.8020054446,13.9129008334,22.8891046112
 03/20  08:00:00,24.1661451148,0.934795372986,0.0,0.0,4.35151303671,18.8798367041,34.7242040168,12.7392640182,21.9849399986
 03/20  09:00:00,21.2480749656,0.826185700988,0.0141713633814,0.0,3.78894180059,16.6187760998,29.1688145625,9.89636706423,19.2724474983
 03/20  10:00:00,18.4472472442,0.764524486886,0.191631559122,0.0,3.78894180059,13.7021493968,24.1468188058,6.68269964067,17.4641191651
 03/20  11:00:00,18.8495520335,0.738497863005,0.47278181849,0.0,3.78894180059,13.8493305508,17.6134549122,3.53995137177,14.0735035404
 03/20  12:00:00,18.9227232043,0.780652980612,0.814239089866,0.0,3.69398621738,13.6338449159,13.9887550385,1.7235798313,12.2651752072
 03/20  13:00:00,18.922591557,0.788744665409,1.08429915562,0.0,3.78894180059,13.2606059349,11.2972335045,0.388304547175,10.9089289574
 03/20  14:00:00,18.5474262017,0.703934795934,0.941124823829,0.0,3.78894180059,13.1134247809,9.55691156407,0.00422885657728,9.55268270749
 03/20  15:00:00,19.8476981884,0.684295151884,0.896027001276,0.0,4.71240779196,13.5549682428,10.9089289574,0.0,10.9089289574
 03/20  16:00:00,27.3746182402,0.705490433383,0.951398384211,0.0,7.18559832057,18.5321311015,12.7172572905,0.0,12.7172572905
 03/20  17:00:00,33.1302759808,0.417691631594,1.0170986573,0.0,8.38069375907,23.3147919321,16.7859960402,0.0,16.7859960402
 03/20  18:00:00,35.3965261602,0.482671501039,1.15099883352,0.0,10.6415932552,23.1212625696,19.7245295816,0.0,19.7245295816
 03/20  19:00:00,37.6381001268,0.387087467069,0.886101478999,0.0,12.3080778603,20.4854999863,18.820365415,0.0,18.820365415
 03/20  20:00:00,38.776612415,0.330686507553,0.735468953241,0.0,12.456681583,19.8967753704,17.2380781235,0.0,17.2380781235
 03/20  21:00:00,33.0635772607,0.259239027805,0.557382300651,0.0,9.18739968257,17.702556249,14.0735035404,0.0,14.0735035404
 03/20  22:00:00,25.7737199736,0.151426720649,0.310649882478,0.0,5.91811778209,14.0365255879,12.299553173,0.0343779657247,12.2651752072
 03/20  23:00:00,19.6815827857,0.0978982750828,0.168550211479,0.0,3.54045821811,10.5176760807,7.18382817701,0.343637969273,6.84019020774
 03/20  24:00:00,15.9276995047,0.100445435664,0.115375325619,0.0,2.55330491699,7.80157382632,3.0650742796,0.971745946427,2.09332833317
 03/21  01:00:00,15.3395409169,0.135334626407,0.0810521630681,0.0,2.55330491699,7.21284921042,3.2711138129,2.08238292268,1.18873089022
 03/21  02:00:00,15.0761277008,0.20302102034,0.0443148609532,0.0,2.55330491699,6.91848690247,4.43842655123,3.927520244,0.510906307232
 03/21  03:00:00,14.9742957723,0.277126859768,0.0155582470003,0.0,2.55330491699,6.7713057485,6.36794316471,5.8570460829,0.510897081803
 03/21  04:00:00,17.1009061055,0.338583257843,0.00421873439344,0.0,3.82705111198,7.57405300124,8.50037992679,7.31187250726,1.18850741953
