Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  05:00:00,21.6711667414,0.357204340869,0.0172458253507,0.0,6.02426329834,9.91545327661,13.9164500161,7.53459996041,6.38185005572
 03/21  06:00:00,27.0370543138,0.38605480902,0.0360318494398,0.0,6.51253267309,14.7454349813,29.4735868953,7.96658582788,21.5070010674
 03/21  07:00:00,26.4181020815,0.420154757412,0.0351803667462,0.0,6.01364874671,18.163451543,31.6196349608,8.75829774922,22.8613372115
 03/21  08:00:00,23.9963915192,0.737082670294,0.0279591071266,0.0,4.35151303671,18.8798367041,29.8095080123,7.85122473244,21.9582832798
 03/21  09:00:00,21.2609703383,0.698231485339,0.15502095171,0.0,3.78894180059,16.6187760998,24.8987090326,5.64958616321,19.2491228693
 03/21  10:00:00,18.6421532811,0.699741817118,0.451320265807,0.0,3.78894180059,13.7021493968,20.731124496,3.28810856663,17.4430159294
 03/21  11:00:00,19.2817264388,0.766792817212,0.876661269606,0.0,3.78894180059,13.8493305508,15.5686916424,1.51212622538,14.056565417
 03/21  12:00:00,19.4401383389,0.850418933501,1.26188827151,0.0,3.69398621738,13.6338449159,12.6863347265,0.435876249434,12.2504584771
 03/21  13:00:00,19.2281764105,0.840042910405,1.33858576416,0.0,3.78894180059,13.2606059349,10.9144209292,0.0185426570466,10.8958782721
 03/21  14:00:00,18.7457791523,0.74299201762,1.10042055276,0.0,3.78894180059,13.1134247809,9.54237816567,0.00108009849435,9.54129806718
 03/21  15:00:00,20.4905386135,0.848091648318,1.37507092993,0.0,4.71240779196,13.5549682428,10.8958782721,0.0,10.8958782721
 03/21  16:00:00,27.6407493619,0.7814744048,1.14154553446,0.0,7.18559832057,18.5321311015,12.7019852121,0.0,12.7019852121
 03/21  17:00:00,33.4308223954,0.518565797767,1.21677090571,0.0,8.38069375907,23.3147919321,16.7657258269,0.0,16.7657258269
 03/21  18:00:00,35.9709455166,0.663494980211,1.54459471074,0.0,10.6415932552,23.1212625696,19.7006496043,0.0,19.7006496043
 03/21  19:00:00,37.9107048654,0.483231237307,1.0625624473,0.0,12.3080778603,20.4854999863,18.7975961344,0.0,18.7975961344
 03/21  20:00:00,38.9859321478,0.405519373736,0.869955819859,0.0,12.456681583,19.8967753704,17.2172525619,0.0,17.2172525619
 03/21  21:00:00,33.3349788122,0.346427820073,0.741595059928,0.0,9.18739968257,17.702556249,14.056565417,0.0,14.056565417
 03/21  22:00:00,25.8837915994,0.192282070239,0.37986615868,0.0,5.91811778209,14.0365255879,12.3599849939,0.10952651686,12.2504584771
 03/21  23:00:00,19.6701911909,0.10693666174,0.148120229998,0.0,3.54045821811,10.5176760807,7.52165681079,0.689519153515,6.83213765727
 03/21  24:00:00,15.9469756028,0.132224760447,0.102872099011,0.0,2.55330491699,7.80157382632,3.87263373992,1.78152679998,2.09110693994
 03/22  01:00:00,15.373230586,0.172146765157,0.0779296934067,0.0,2.55330491699,7.21284921042,4.10308836949,2.91548165946,1.18760671002
 03/22  02:00:00,15.1439584503,0.288929324711,0.0262373061331,0.0,2.55330491699,6.91848690247,6.59877416385,6.08814969032,0.51062447353
 03/22  03:00:00,15.0578633885,0.374285333199,0.00196738980203,0.0,2.55330491699,6.7713057485,8.75017901647,8.23956404431,0.51061497216
 03/22  04:00:00,17.1800994666,0.420886846913,0.00110850642397,0.0,3.82705111198,7.57405300124,10.4229701377,9.23559358097,1.18737655677
 03/22  05:00:00,21.7382634956,0.429384336923,0.0121625834742,0.0,6.02426329834,9.91545327661,15.6028024483,9.22864078689,6.37416166136
 03/22  06:00:00,27.0961335763,0.44722405314,0.0339418678547,0.0,6.51253267309,14.7454349813,30.8500862029,9.36997686175,21.4801093411
 03/22  07:00:00,26.4815883771,0.488496891769,0.0303245279965,0.0,6.01364874671,18.163451543,33.2031763721,10.3704555731,22.8327207991
 03/22  08:00:00,24.054303749,0.790374527052,0.0325794801954,0.0,4.35151303671,18.8798367041,30.9041325394,8.97332103062,21.9308115088
 03/22  09:00:00,21.3071759224,0.718053378713,0.181404642392,0.0,3.78894180059,16.6187760998,25.0611367465,5.83605167688,19.2250850697
 03/22  10:00:00,18.7095978417,0.719603419315,0.498903224228,0.0,3.78894180059,13.7021493968,20.8196604675,3.39839302353,17.421267444
 03/22  11:00:00,19.2867878584,0.781827027444,0.866688478994,0.0,3.78894180059,13.8493305508,15.8797963294,1.84068693362,14.0391093958
 03/22  12:00:00,19.3242843083,0.846166259571,1.15028691493,0.0,3.69398621738,13.6338449159,13.1027541481,0.867462377951,12.2352917701
 03/22  13:00:00,19.5127467886,0.940756038002,1.52244301468,0.0,3.78894180059,13.2606059349,11.1285407773,0.246112226434,10.8824285509
 03/22  14:00:00,19.6942312364,1.01321540136,1.77864925314,0.0,3.78894180059,13.1134247809,9.53900589507,0.00944056345305,9.52956533162
 03/22  15:00:00,21.578152635,1.14784548285,2.16293111695,0.0,4.71240779196,13.5549682428,10.8824285509,0.0,10.8824285509
 03/22  16:00:00,29.6205951036,1.3134059244,2.58945975662,0.0,7.18559832057,18.5321311015,12.6862461766,0.0,12.6862461766
 03/22  17:00:00,35.038319021,0.965322273618,2.37751105552,0.0,8.38069375907,23.3147919321,16.7448358343,0.0,16.7448358343
 03/22  18:00:00,37.5088614931,1.10649905065,2.63950661679,0.0,10.6415932552,23.1212625696,19.6760394761,0.0,19.6760394761
 03/22  19:00:00,39.1945574429,0.866601518447,1.96304474367,0.0,12.3080778603,20.4854999863,18.7741306632,0.0,18.7741306632
 03/22  20:00:00,39.7069620218,0.633973982361,1.36253108518,0.0,12.456681583,19.8967753704,17.1957902408,0.0,17.1957902408
 03/22  21:00:00,33.9517784116,0.538976484497,1.16584599486,0.0,9.18739968257,17.702556249,14.0391093958,0.0,14.0391093958
 03/22  22:00:00,26.5619271893,0.394246283106,0.856037535644,0.0,5.91811778209,14.0365255879,12.2352917701,0.0,12.2352917701
 03/22  23:00:00,20.1437632375,0.237978923001,0.49065001532,0.0,3.54045821811,10.5176760807,6.89857507967,0.074736186578,6.8238388931
 03/22  24:00:00,16.1465143598,0.151819479952,0.282816136497,0.0,2.55330491699,7.80157382632,2.41618331667,0.327365690989,2.08881762568
 03/23  01:00:00,15.4145223469,0.112338146456,0.179030073004,0.0,2.55330491699,7.21284921042,1.74643725712,0.559988577021,1.1864486801
 03/23  02:00:00,15.053655047,0.106967933007,0.117895294563,0.0,2.55330491699,6.91848690247,1.58639211248,1.0760579253,0.51033418718
 03/23  03:00:00,14.9106046974,0.156079909864,0.0729141220266,0.0,2.55330491699,6.7713057485,3.14485533759,2.63453092435,0.510324413241
 03/23  04:00:00,17.0382008211,0.240214087246,0.0398826206078,0.0,3.82705111198,7.57405300124,6.04832910173,4.86211717562,1.18621192611
 03/23  05:00:00,21.621436894,0.27976376169,0.0449565570919,0.0,6.02426329834,9.91545327661,12.0072953895,5.64104943221,6.3662459573
 03/23  06:00:00,26.9680120248,0.262094842373,0.0909495270332,0.0,6.51253267309,14.7454349813,26.1002123921,4.64778493588,21.4524274562
 03/23  07:00:00,26.3755076269,0.284172497377,0.128568172172,0.0,6.01364874671,18.163451543,27.5009372617,4.69767341341,22.8032638483
 03/23  08:00:00,23.9967160683,0.680415902398,0.0849504241045,0.0,4.35151303671,18.8798367041,27.9104616245,6.0079288035,21.902532821
 03/23  09:00:00,21.1919336118,0.667453046411,0.116762664139,0.0,3.78894180059,16.6187760998,24.5798616695,5.37952045167,19.2003412178
 03/23  10:00:00,18.7400364717,0.692778592394,0.556166681159,0.0,3.78894180059,13.7021493968,19.5982626906,2.19938254119,17.3988801494
 03/23  11:00:00,19.5104940718,0.821520951965,1.05070076788,0.0,3.78894180059,13.8493305508,15.0938379572,1.07269731096,14.0211406462
 03/23  12:00:00,19.4904303039,0.888233932047,1.27436523804,0.0,3.69398621738,13.6338449159,12.7323042678,0.512624689942,12.2196795779
 03/23  13:00:00,19.2443146718,0.866221638606,1.32854529721,0.0,3.78894180059,13.2606059349,10.9354765063,0.0668927296417,10.8685837766
 03/23  14:00:00,18.8030099035,0.778790398852,1.12185292278,0.0,3.78894180059,13.1134247809,9.52747262992,0.00998465457808,9.51748797535
 03/23  15:00:00,20.4433093207,0.865171668761,1.31076161668,0.0,4.71240779196,13.5549682428,10.8685837766,0.0,10.8685837766
 03/23  16:00:00,28.3265805259,0.993227155824,1.61562394743,0.0,7.18559832057,18.5321311015,12.670044845,0.0,12.670044845
 03/23  17:00:00,34.1559515981,0.736130170769,1.72433573548,0.0,8.38069375907,23.3147919321,16.7233322488,0.0,16.7233322488
 03/23  18:00:00,36.7287764919,0.893234557897,2.0726861083,0.0,10.6415932552,23.1212625696,19.6507064849,0.0,19.6507064849
 03/23  19:00:00,38.5823324861,0.689292711289,1.52812859404,0.0,12.3080778603,20.4854999863,18.7499759507,0.0,18.7499759507
 03/23  20:00:00,39.3406311553,0.52550534006,1.10466886104,0.0,12.456681583,19.8967753704,17.1736975159,0.0,17.1736975159
 03/23  21:00:00,33.4828477235,0.406849623737,0.829042167507,0.0,9.18739968257,17.702556249,14.0211406462,0.0,14.0211406462
 03/23  22:00:00,26.0744289731,0.258222425883,0.504563176699,0.0,5.91811778209,14.0365255879,12.3192902047,0.0996106268549,12.2196795779
 03/23  23:00:00,19.787646321,0.149557538347,0.222954483473,0.0,3.54045821811,10.5176760807,7.56356545945,0.748269086643,6.81529637281
 03/23  24:00:00,15.9644746389,0.180503114921,0.0720927806324,0.0,2.55330491699,7.80157382632,5.30132134491,3.21486027655,2.08646106836
 03/24  01:00:00,15.4356479107,0.277511613101,0.0349821701209,0.0,2.55330491699,7.21284921042,7.01521851661,5.8299613737,1.18525714291
 03/24  02:00:00,15.243177313,0.408665770965,0.00571972259949,0.0,2.55330491699,6.91848690247,9.68664281927,9.17660728521,0.510035534065
 03/24  03:00:00,15.2025405522,0.520929886665,0.0,0.0,2.55330491699,6.7713057485,12.2850378558,11.7750123647,0.510025491022
 03/24  04:00:00,17.3646941263,0.606590013007,0.0,0.0,3.82705111198,7.57405300124,14.8843236653,13.6993097931,1.18501387225
 03/24  05:00:00,21.9759880648,0.679271489546,0.0,0.0,6.02426329834,9.91545327661,21.7527659755,15.3946606876,6.35810528799
 03/24  06:00:00,27.2515294938,0.63656183847,0.0,0.0,6.51253267309,14.7454349813,35.6761972706,14.2522336596,21.423963611
 03/24  07:00:00,26.564469601,0.589254740145,0.0124479034984,0.0,6.01364874671,18.163451543,35.6097822564,12.8368071738,22.7729750827
 03/24  08:00:00,24.142852293,0.897028809188,0.0144737420589,0.0,4.35151303671,18.8798367041,33.4038822554,11.5304266646,21.8734555908
 03/24  09:00:00,21.3146875249,0.813244144417,0.0937254792136,0.0,3.78894180059,16.6187760998,27.8872582483,8.71235960691,19.1748986414
 03/24  10:00:00,18.6520980456,0.772378189433,0.388628658048,0.0,3.78894180059,13.7021493968,22.6228988997,5.24703822421,17.3758606755
 03/24  11:00:00,19.2416888322,0.81167724213,0.791739238052,0.0,3.78894180059,13.8493305508,16.8708417028,2.86817721322,14.0026644896
 03/24  12:00:00,19.3822040968,0.887780106403,1.16659285656,0.0,3.69398621738,13.6338449159,13.6389486237,1.43532209998,12.2036265237
 03/24  13:00:00,19.6334319386,0.971548467051,1.61233573563,0.0,3.78894180059,13.2606059349,11.1420511434,0.287703094018,10.8543480493
 03/24  14:00:00,19.7052834577,1.01267782194,1.79023905389,0.0,3.78894180059,13.1134247809,9.50506957496,0.0,9.50506957496
 03/24  15:00:00,21.1495098402,1.02991704868,1.85221675632,0.0,4.71240779196,13.5549682428,10.8543480493,0.0,10.8543480493
 03/24  16:00:00,28.4928042708,1.02020676416,1.75486808403,0.0,7.18559832057,18.5321311015,12.6533860152,0.0,12.6533860152
 03/24  17:00:00,34.5137572094,0.842449635627,1.97582188191,0.0,8.38069375907,23.3147919321,16.7012214383,0.0,16.7012214383
 03/24  18:00:00,36.6344658611,0.871779222584,1.99983081282,0.0,10.6415932552,23.1212625696,19.6246581328,0.0,19.6246581328
 03/24  19:00:00,38.777348432,0.741463222734,1.67097402846,0.0,12.3080778603,20.4854999863,18.7251391499,0.0,18.7251391499
 03/24  20:00:00,39.4727389199,0.559673104099,1.2026088616,0.0,12.456681583,19.8967753704,17.1509809298,0.0,17.1509809298
 03/24  21:00:00,33.6149125012,0.441926601227,0.926029967713,0.0,9.18739968257,17.702556249,14.0026644896,0.0,14.0026644896
 03/24  22:00:00,26.269282976,0.310322390057,0.647317215406,0.0,5.91811778209,14.0365255879,12.2036265237,0.0,12.2036265237
 03/24  23:00:00,19.9272223731,0.179967310958,0.332120763036,0.0,3.54045821811,10.5176760807,7.14521108348,0.338698457295,6.80651262619
 03/24  24:00:00,15.9722889841,0.136756506245,0.123653734421,0.0,2.55330491699,7.80157382632,3.71548105805,1.63144309221,2.08403796585
 03/25  01:00:00,15.3899975455,0.194956741976,0.0718866760782,0.0,2.55330491699,7.21284921042,4.69893824036,3.5149057895,1.18403245086
 03/25  02:00:00,15.1504812198,0.285119565575,0.0365698347643,0.0,2.55330491699,6.91848690247,6.43598114415,5.9262525416,0.509728602552
 03/25  03:00:00,15.0826147714,0.392735777862,0.00826832804642,0.0,2.55330491699,6.7713057485,9.19174242476,8.6820241308,0.50971829396
 03/25  04:00:00,17.2137278212,0.455623707925,0.0,0.0,3.82705111198,7.57405300124,11.3183672323,10.1345844825,1.18378274982
 03/25  05:00:00,21.7978940368,0.494898774997,0.0062786865682,0.0,6.02426329834,9.91545327661,17.2438554997,10.8941134353,6.34974206446
 03/25  06:00:00,27.1437283004,0.49675347865,0.0320071664059,0.0,6.51253267309,14.7454349813,31.9441832247,10.5494569896,21.3947262351
 03/25  07:00:00,25.4318210659,0.518237187514,0.0371796168145,0.0,6.01364874671,17.9699221805,33.7136388104,10.9717753386,22.7418634718
 03/25  08:00:00,22.3195758234,0.499809754236,0.0348298961182,0.0,3.66783283761,18.1171033345,32.3320343034,10.4884458742,21.8435884293
 03/25  09:00:00,19.470068281,0.42335403114,0.085409917302,0.0,3.10526160149,15.8560427302,27.2740180875,8.12525321249,19.148764875
 03/25  10:00:00,16.6646505894,0.370451838698,0.249521121271,0.0,3.10526160149,12.9394160272,22.7229115211,5.37069568183,17.3522158393
 03/25  11:00:00,17.125703725,0.381054123503,0.552790818206,0.0,3.10526160149,13.0865971812,16.8010768481,2.81739045075,13.9836863973
 03/25  12:00:00,17.1039987698,0.366432412418,0.692888728185,0.0,3.10526160149,12.9394160272,13.6112868342,1.42414947258,12.1871373616
 03/25  13:00:00,17.3717890358,0.525724062829,1.2429308057,0.0,3.10526160149,12.4978725653,11.1378136281,0.298088043293,10.8397255848
 03/25  14:00:00,17.7277074016,0.643579676124,1.62817471226,0.0,3.10526160149,12.3506914113,9.49231380804,0.0,9.49231380804
 03/25  15:00:00,19.4173747591,0.727680724119,1.86873156838,0.0,4.02872759285,12.7922348732,10.8397255848,0.0,10.8397255848
 03/25  16:00:00,26.4668161713,0.633690446894,1.56180987046,0.0,6.50191812146,17.7693977319,12.6362746205,0.0,12.6362746205
 03/25  17:00:00,34.2450253301,0.823125854179,1.91994314644,0.0,8.38069375907,23.1212625696,16.6785099509,0.0,16.6785099509
 03/25  18:00:00,37.0029659151,0.973865702503,2.26624438695,0.0,10.6415932552,23.1212625696,19.5979021339,0.0,19.5979021339
 03/25  19:00:00,39.0414674437,0.812668497673,1.86388776529,0.0,12.3080778603,20.4854999863,18.6996276161,0.0,18.6996276161
 03/25  20:00:00,39.8190222467,0.654863058707,1.45370223379,0.0,12.456681583,19.8967753704,17.1276472098,0.0,17.1276472098
 03/25  21:00:00,34.043286795,0.561343917251,1.2349869455,0.0,9.18739968257,17.702556249,13.9836863973,0.0,13.9836863973
 03/25  22:00:00,26.5181540676,0.38384748522,0.822663211861,0.0,5.91811778209,14.0365255879,12.1871373616,0.0,12.1871373616
 03/25  23:00:00,20.0943309848,0.224792335165,0.454404350467,0.0,3.54045821811,10.5176760807,6.91288867941,0.115398424942,6.79749025447
 03/25  24:00:00,16.0331740114,0.128949363847,0.192345904123,0.0,2.55330491699,7.80157382632,2.80616565119,0.724616615475,2.08154903572
 03/26  01:00:00,15.3580540682,0.149576942358,0.0853229983922,0.0,2.55330491699,7.21284921042,3.53546646916,2.35269150294,1.18277496622
 03/26  02:00:00,15.108480532,0.236096826186,0.0435918863353,0.0,2.55330491699,6.91848690247,5.27463201341,4.76521852995,0.509413483461
 03/26  03:00:00,15.0116264691,0.305853190962,0.0241626126376,0.0,2.55330491699,6.7713057485,7.01410308948,6.50470017651,0.509402912965
 03/26  04:00:00,17.1555424759,0.385691748724,0.0117466139314,0.0,3.82705111198,7.57405300124,9.57978885669,8.39726993345,1.18251892324
 03/26  05:00:00,21.7489692843,0.437274795732,0.0149779133158,0.0,6.02426329834,9.91545327661,15.8068671509,9.46570838722,6.34115876367
 03/26  06:00:00,27.0980883079,0.443222634747,0.0398980177955,0.0,6.51253267309,14.7454349813,30.6058969216,9.24117293399,21.3647239876
 03/26  07:00:00,25.3889304445,0.466376816442,0.0461493664396,0.0,6.01364874671,17.9699221805,32.3878887708,9.67795054157,22.7099382292
 03/26  08:00:00,22.2517232395,0.412799325291,0.053987741172,0.0,3.66783283761,18.1171033345,30.1415983865,8.32865820531,21.8129401812
 03/26  09:00:00,19.4696662285,0.358118432956,0.150243462962,0.0,3.10526160149,15.8560427302,25.1896471916,6.06769953365,19.121947658
 03/26  10:00:00,16.7004853238,0.338895665935,0.3169120284,0.0,3.10526160149,12.9394160272,21.3784693588,4.0505167159,17.3279526429
 03/26  11:00:00,17.0310675382,0.325013896965,0.51419485794,0.0,3.10526160149,13.0865971812,15.9645010761,2.00028908638,13.9642119897
 03/26  12:00:00,17.0794951963,0.344929725861,0.68988784123,0.0,3.10526160149,12.9394160272,13.0908585046,0.920641529888,12.1702169747
 03/26  13:00:00,17.1531223649,0.473232262,1.0767559357,0.0,3.10526160149,12.4978725653,11.0907057917,0.265985078333,10.8247207134
 03/26  14:00:00,16.9177302374,0.437111422662,1.02466580157,0.0,3.10526160149,12.3506914113,9.48294056603,0.00371611392563,9.4792244521
 03/26  15:00:00,18.0092106469,0.356549599139,0.831698581241,0.0,4.02872759285,12.7922348732,10.8247207134,0.0,10.8247207134
 03/26  16:00:00,25.7848833658,0.458738582264,1.05482892965,0.0,6.50191812146,17.7693977319,12.6187157284,0.0,12.6187157284
 03/26  17:00:00,33.5177445937,0.619700313462,1.39608795077,0.0,8.38069375907,23.1212625696,16.6552045123,0.0,16.6552045123
 03/26  18:00:00,36.0584767419,0.703181525575,1.59243939066,0.0,10.6415932552,23.1212625696,19.5704464117,0.0,19.5704464117
 03/26  19:00:00,37.244508835,0.559058764951,1.2133722226,0.0,12.3080778603,20.4854999863,18.6734489042,0.0,18.6734489042
 03/26  20:00:00,38.9393141014,0.405581054143,0.823276093031,0.0,12.456681583,19.8967753704,17.103703266,0.0,17.103703266
 03/26  21:00:00,33.1867603553,0.315012040389,0.624792382657,0.0,9.18739968257,17.702556249,13.9642119897,0.0,13.9642119897
 03/26  22:00:00,25.8349416564,0.195514200955,0.327784084951,0.0,5.91811778209,14.0365255879,12.6867245541,0.516507579439,12.1702169747
 03/26  23:00:00,19.7442529819,0.189125976913,0.139992705817,0.0,3.54045821811,10.5176760807,9.27457255931,2.48634062977,6.78823192953
 03/26  24:00:00,16.0584085925,0.298855700761,0.0476741483103,0.0,2.55330491699,7.80157382632,8.13371947228,6.05472445724,2.07899501504
 03/27  01:00:00,15.5955609061,0.466583263488,0.00582351520405,0.0,2.55330491699,7.21284921042,11.6288433634,10.4473583024,1.18148506095
 03/27  02:00:00,15.3391458695,0.510354049995,0.0,0.0,2.55330491699,6.91848690247,11.8728920148,11.3638017447,0.50909027004
 03/27  03:00:00,15.3360966355,0.654485970015,0.0,0.0,2.55330491699,6.7713057485,15.2921795622,14.7831001209,0.509079441373
 03/27  04:00:00,17.5189862818,0.760882168558,0.0,0.0,3.82705111198,7.57405300124,18.4878381434,17.3066153768,1.18122276661
 03/27  05:00:00,22.0916583882,0.794941812993,0.0,0.0,6.02426329834,9.91545327661,24.403206215,18.0708482873,6.33235792769
 03/27  06:00:00,27.4298696702,0.81490201481,0.0,0.0,6.51253267309,14.7454349813,39.8812716995,18.5473059459,21.3339657537
 03/27  07:00:00,25.7910450283,0.721111404311,0.0,0.0,6.01364874671,18.163451543,38.7339604341,16.0567516249,22.6772088092
 03/27  08:00:00,24.2439078637,1.01255812191,0.0,0.0,4.35151303671,18.8798367041,36.0466770674,14.2651571445,21.7815199229
 03/27  09:00:00,21.3312746005,0.904613540056,0.0189431592187,0.0,3.78894180059,16.6187760998,30.5133051355,11.4188502036,19.0944549319
 03/27  10:00:00,18.4509169678,0.828208139917,0.131617629723,0.0,3.78894180059,13.7021493968,25.8235765709,8.52049829922,17.3030782717
 03/27  11:00:00,18.7594664402,0.776855858136,0.344338230132,0.0,3.78894180059,13.8493305508,19.276297622,5.33205058808,13.9442470339
 03/27  12:00:00,18.6594427278,0.773284310067,0.558327283877,0.0,3.69398621738,13.6338449159,15.3882235937,3.23535321996,12.1528703737
 03/27  13:00:00,18.6140215064,0.804457381351,0.760016389106,0.0,3.78894180059,13.2606059349,13.1792770535,2.36993917493,10.8093378786
 03/27  14:00:00,18.6929912366,0.821256762292,0.969367892419,0.0,3.78894180059,13.1134247809,10.681354241,1.21554885758,9.46580538342
 03/27  15:00:00,20.2111078317,0.820703895698,1.12302790075,0.0,4.71240779196,13.5549682428,10.8883839001,0.0790460215809,10.8093378786
 03/27  16:00:00,27.6845256874,0.838086643706,1.12870962107,0.0,7.18559832057,18.5321311015,12.6007145387,0.0,12.6007145387
 03/27  17:00:00,33.6674154153,0.623883530686,1.34804619271,0.0,8.38069375907,23.3147919321,16.6313120241,0.0,16.6313120241
 03/27  18:00:00,36.0089636371,0.710849336205,1.53525847518,0.0,10.6415932552,23.1212625696,19.5422990969,0.0,19.5422990969
 03/27  19:00:00,37.0105711049,0.507711996292,1.03078126116,0.0,12.3080778603,20.4854999863,18.6466107668,0.0,18.6466107668
 03/27  20:00:00,38.837656616,0.382846734601,0.744352927228,0.0,12.456681583,19.8967753704,17.0791561892,0.0,17.0791561892
 03/27  21:00:00,33.0197799427,0.274830808884,0.497993201594,0.0,9.18739968257,17.702556249,14.0799643114,0.135717277494,13.9442470339
 03/27  22:00:00,25.7083776763,0.174596109683,0.222138196126,0.0,5.91811778209,14.0365255879,13.2227240746,1.0698537009,12.1528703737
 03/27  23:00:00,19.7172977649,0.223372539917,0.0787909258536,0.0,3.54045821811,10.5176760807,10.8082655039,4.02952511077,6.77874039315
 03/27  24:00:00,16.1090968356,0.374476028431,0.0227420637449,0.0,2.55330491699,7.80157382632,10.3434207458,8.26704408562,2.07637666018
 03/28  01:00:00,15.6052162081,0.477793701626,0.00426837903239,0.0,2.55330491699,7.21284921042,11.9747690056,10.7946058889,1.18016311668
 03/28  02:00:00,15.4085396094,0.579747789933,0.0,0.0,2.55330491699,6.91848690247,13.6200712306,13.1113121726,0.508759057939
 03/28  03:00:00,15.3205293844,0.638918718901,0.0,0.0,2.55330491699,6.7713057485,14.8441269143,14.3353789394,0.50874797492
 03/28  04:00:00,17.4253500705,0.667245957222,0.0,0.0,3.82705111198,7.57405300124,16.023126654,14.8432319903,1.17989466363
 03/28  05:00:00,21.9559453159,0.659228740712,0.0,0.0,6.02426329834,9.91545327661,20.8720111671,14.548669004,6.32334216304
 03/28  06:00:00,27.2541821405,0.63253737775,0.00667710740438,0.0,6.51253267309,14.7454349813,35.11772052,13.8152598775,21.3024606426
 03/28  07:00:00,25.6969936583,0.609361036031,0.0176989982064,0.0,6.01364874671,18.163451543,35.785714421,13.1420295167,22.6436849043
 03/28  08:00:00,24.2089134566,0.977563714813,0.0,0.0,4.35151303671,18.8798367041,35.3505109628,13.6011740037,21.749336959
 03/28  09:00:00,21.366768045,0.947407392229,0.011642751469,0.0,3.78894180059,16.6187760998,31.8130951587,12.7468003202,19.0662948385
 03/28  10:00:00,18.502205119,0.860817520621,0.150296400218,0.0,3.78894180059,13.7021493968,26.4316902685,9.15409017655,17.277600092
 03/28  11:00:00,18.7943545764,0.809550942938,0.346531281497,0.0,3.78894180059,13.8493305508,20.025995081,6.10219763872,13.9237974423
 03/28  12:00:00,18.6744812924,0.796962561464,0.549687597046,0.0,3.69398621738,13.6338449159,16.0661884122,3.93108571645,12.1351026957
 03/28  13:00:00,18.6948377874,0.817470358276,0.827819693146,0.0,3.78894180059,13.2606059349,13.1175848284,2.32400319254,10.7935816358
 03/28  14:00:00,18.7299581694,0.814952692841,1.01263889465,0.0,3.78894180059,13.1134247809,10.3969290338,0.944868457847,9.45206057594
 03/28  15:00:00,20.0678938546,0.769629149065,1.03088867025,0.0,4.71240779196,13.5549682428,10.8256670603,0.0320854244913,10.7935816358
 03/28  16:00:00,28.0342938647,0.913569763108,1.40299467895,0.0,7.18559832057,18.5321311015,12.5822763824,0.0,12.5822763824
 03/28  17:00:00,34.0743538797,0.718993166567,1.65987502129,0.0,8.38069375907,23.3147919321,16.606839562,0.0,16.606839562
 03/28  18:00:00,36.3242521685,0.789321899573,1.77207444321,0.0,10.6415932552,23.1212625696,19.5134685251,0.0,19.5134685251
 03/28  19:00:00,37.3483860642,0.597149867897,1.27915834886,0.0,12.3080778603,20.4854999863,18.6191211519,0.0,18.6191211519
 03/28  20:00:00,39.2149823982,0.485323271474,1.01920217246,0.0,12.456681583,19.8967753704,17.0540132487,0.0,17.0540132487
 03/28  21:00:00,33.4488557078,0.393796427016,0.808103348585,0.0,9.18739968257,17.702556249,13.9237974423,0.0,13.9237974423
 03/28  22:00:00,26.0216562016,0.242439892749,0.467572938373,0.0,5.91811778209,14.0365255879,12.2253532384,0.0902505427159,12.1351026957
 03/28  23:00:00,19.7042389932,0.134993063427,0.154111630612,0.0,3.54045821811,10.5176760807,7.92774466241,1.15872620626,6.76901845615
 03/28  24:00:00,15.9621811174,0.180367026631,0.0699353473892,0.0,2.55330491699,7.80157382632,5.27366470093,3.1999699544,2.07369474652
 03/29  01:00:00,15.417187171,0.246559087907,0.047473955628,0.0,2.55330491699,7.21284921042,6.10864324255,4.92983371805,1.1788095245
 03/29  02:00:00,15.1822767923,0.323942142194,0.0295428306537,0.0,2.55330491699,6.91848690247,7.32746637572,6.81904643054,0.508419945179
 03/29  03:00:00,15.0699465547,0.360053520797,0.0282823684175,0.0,2.55330491699,6.7713057485,8.02755843933,7.51914982762,0.508408611711
 03/29  04:00:00,17.1789251678,0.395641182315,0.0251798722345,0.0,3.82705111198,7.57405300124,9.4386377573,8.26010274983,1.17853500747
 03/29  05:00:00,21.769898325,0.449155205385,0.0240265444019,0.0,6.02426329834,9.91545327661,15.785765656,9.47165151616,6.31411413985
 03/29  06:00:00,27.128907553,0.475618680869,0.0383212168107,0.0,6.51253267309,14.7454349813,31.1887539785,9.91853599389,21.2702179847
 03/29  07:00:00,25.5919380483,0.466853717247,0.0551507070155,0.0,6.01364874671,18.163451543,32.1062598791,9.49688343671,22.6093764423
 03/29  08:00:00,24.0890523571,0.81062613091,0.0470764844536,0.0,4.35151303671,18.8798367041,30.9114016881,9.19500086777,21.7164008204
 03/29  09:00:00,21.2542143801,0.769865256443,0.076631222412,0.0,3.78894180059,16.6187760998,27.0006362952,7.96316057802,19.0374757172
 03/29  10:00:00,18.3431368995,0.722738537714,0.129307163684,0.0,3.78894180059,13.7021493968,23.6241568445,6.37263119562,17.2515256489
 03/29  11:00:00,18.8268829485,0.708058924954,0.48055167157,0.0,3.78894180059,13.8493305508,16.9173937081,3.01452443735,13.9028692708
 03/29  12:00:00,18.6956951766,0.734965374471,0.632898668281,0.0,3.69398621738,13.6338449159,14.2577750289,2.14085582641,12.1169192025
 03/29  13:00:00,18.6181025675,0.780043794275,0.788511037314,0.0,3.78894180059,13.2606059349,12.6395488007,1.86209214945,10.7774566513
 03/29  14:00:00,18.1281114551,0.73417465362,0.491570219631,0.0,3.78894180059,13.1134247809,12.826231294,3.38823719397,9.43799410004
 03/29  15:00:00,19.2326694405,0.650980222173,0.314313183128,0.0,4.71240779196,13.5549682428,14.0439750713,3.26651842003,10.7774566513
 03/29  16:00:00,27.302934184,0.732080575943,0.853124185437,0.0,7.18559832057,18.5321311015,12.881530736,0.318124016402,12.5634067196
 03/29  17:00:00,32.6758115126,0.308495918136,0.6718299026,0.0,8.38069375907,23.3147919321,16.7041503301,0.12235595685,16.5817943732
 03/29  18:00:00,34.8868038924,0.353677980219,0.770270086481,0.0,10.6415932552,23.1212625696,19.5338653986,0.0499021643534,19.4839632342
 03/29  19:00:00,36.5000543808,0.341399612677,0.686576920676,0.0,12.3080778603,20.4854999863,18.8122741222,0.221285922128,18.5909882001
 03/29  20:00:00,38.5304304997,0.301500591288,0.518472954222,0.0,12.456681583,19.8967753704,17.9262693764,0.897987486105,17.0282818903
 03/29  21:00:00,32.9394019906,0.291217638502,0.401228419909,0.0,9.18739968257,17.702556249,15.788815786,1.88594651517,13.9028692708
 03/29  22:00:00,25.8101950688,0.28244582029,0.216105878035,0.0,5.91811778209,14.0365255879,15.7789630986,3.66204389608,12.1169192025
 03/29  23:00:00,19.86862644,0.336419121279,0.117073019597,0.0,3.54045821811,10.5176760807,12.7063064636,5.94723746603,6.75906899759
 03/29  24:00:00,16.2044764915,0.441601848553,0.0509958995632,0.0,2.55330491699,7.80157382632,11.1113469913,9.04039692302,2.0709500683
 03/30  01:00:00,15.6792804061,0.54443694482,0.0116893338692,0.0,2.55330491699,7.21284921042,13.0502688603,11.8728441754,1.17742468494
 03/30  02:00:00,15.4724865735,0.643694754049,0.0,0.0,2.55330491699,6.91848690247,14.828742635,14.3206696029,0.508073032126
 03/30  03:00:00,15.4484226093,0.766811943756,0.0,0.0,2.55330491699,6.7713057485,17.7696131201,17.2615516679,0.508061452196
 03/30  04:00:00,17.6289742078,0.870870094566,0.0,0.0,3.82705111198,7.57405300124,20.9631110642,19.7859668636,1.17714420063
 03/30  05:00:00,22.2788247816,0.982108206418,0.0,0.0,6.02426329834,9.91545327661,28.7085999974,22.4039234063,6.30467659109
 03/30  06:00:00,27.5514543372,0.936486681892,0.0,0.0,6.51253267309,14.7454349813,42.424794298,21.1875469694,21.2372473287
 03/30  07:00:00,25.8771112192,0.80717759515,0.0,0.0,6.01364874671,18.163451543,40.6279247457,18.0536311622,22.5742935834
 03/30  08:00:00,24.3188008529,1.08745111117,0.0,0.0,4.35151303671,18.8798367041,37.7366226913,16.0539014307,21.6827212606
 03/30  09:00:00,21.381946387,0.972806283363,0.00142220232889,0.0,3.78894180059,16.6187760998,32.2657145369,13.2577084346,19.0080061024
 03/30  10:00:00,18.4367046602,0.874920711264,0.0706927508078,0.0,3.78894180059,13.7021493968,27.4954228141,10.2705601501,17.224862664
 03/30  11:00:00,18.7538673177,0.813249493826,0.302345471893,0.0,3.78894180059,13.8493305508,20.6194724451,6.73800372793,13.8814687172
 03/30  12:00:00,18.6414017912,0.777216773865,0.536353883482,0.0,3.69398621738,13.6338449159,16.0315384843,3.93321320546,12.0983252789
 03/30  13:00:00,18.6671202744,0.779792300209,0.837780238229,0.0,3.78894180059,13.2606059349,12.6399264569,1.87895875675,10.7609677001
 03/30  14:00:00,18.6338041696,0.757577233066,0.973860354594,0.0,3.78894180059,13.1134247809,9.99500736455,0.571397243165,9.42361012139
 03/30  15:00:00,20.244724124,0.80602044783,1.17132764096,0.0,4.71240779196,13.5549682428,10.7609677001,0.0,10.7609677001
 03/30  16:00:00,27.9744620787,0.88548733687,1.37124531917,0.0,7.18559832057,18.5321311015,12.5441111384,0.0,12.5441111384
 03/30  17:00:00,33.9247594649,0.670756220681,1.5585175523,0.0,8.38069375907,23.3147919321,16.5561838747,0.0,16.5561838747
 03/30  18:00:00,36.0525589871,0.707380127361,1.58232303408,0.0,10.6415932552,23.1212625696,19.4537919619,0.0,19.4537919619
 03/30  19:00:00,37.2360035469,0.557576042188,1.20634965731,0.0,12.3080778603,20.4854999863,18.5622202428,0.0,18.5622202428
 03/30  20:00:00,38.9619303026,0.40935988807,0.84211346029,0.0,12.456681583,19.8967753704,17.0019697342,0.0,17.0019697342
 03/30  21:00:00,33.1426997038,0.301849839087,0.593893932544,0.0,9.18739968257,17.702556249,13.8848453712,0.00337665404785,13.8814687172
 03/30  22:00:00,25.8632714058,0.194063599719,0.357564435533,0.0,5.91811778209,14.0365255879,12.2796243441,0.181299065259,12.0983252789
 03/30  23:00:00,19.6705218119,0.141341356102,0.114046156714,0.0,3.54045821811,10.5176760807,8.51363867308,1.76474370917,6.74889496391
 03/30  24:00:00,16.0020802002,0.253224126373,0.0369773304112,0.0,2.55330491699,7.80157382632,7.34453756082,5.2763941225,2.06814343832
 03/31  01:00:00,15.5050554903,0.373782817469,0.00811854539623,0.0,2.55330491699,7.21284921042,9.53280870872,8.35679970093,1.17600900778
 03/31  02:00:00,15.3858035776,0.5570117581,0.0,0.0,2.55330491699,6.91848690247,13.2565234009,12.7488049795,0.507718421459
 03/31  03:00:00,15.3426522785,0.66104161304,0.0,0.0,2.55330491699,6.7713057485,15.5994030924,15.0916964933,0.507706599132
 03/31  04:00:00,17.4799836835,0.721879570267,0.0,0.0,3.82705111198,7.57405300124,17.588529854,16.4128071992,1.17572265486
 03/31  05:00:00,22.130923613,0.834207037777,0.0,0.0,6.02426329834,9.91545327661,25.5096685958,19.2146362841,6.29503231178
 03/31  06:00:00,27.4682532274,0.853285572079,0.0,0.0,6.51253267309,14.7454349813,40.8519488578,19.6483904188,21.203558439
 03/31  07:00:00,24.9740126273,0.796912336584,0.0,0.0,6.01364874671,18.163451543,40.6591393074,18.1206925905,22.538446717
 03/31  08:00:00,24.2649913404,1.03364159859,0.0,0.0,4.35151303671,18.8798367041,36.5360236561,14.8877154024,21.6483082537
 03/31  09:00:00,21.3014717364,0.883329211344,0.0104246237435,0.0,3.78894180059,16.6187760998,30.0480854179,11.0701906966,18.9778947212
 03/31  10:00:00,18.4922269233,0.815850798209,0.185284926975,0.0,3.78894180059,13.7021493968,25.0229214468,7.82530241329,17.1976190335
 03/31  11:00:00,18.8398871639,0.765480354795,0.436134457148,0.0,3.78894180059,13.8493305508,18.6099816159,4.75037949688,13.859602119
 03/31  12:00:00,18.7716678549,0.770034254932,0.673802466121,0.0,3.69398621738,13.6338449159,14.8652245103,2.78589807902,12.0793264313
 03/31  13:00:00,18.7537647329,0.788109034225,0.916107962755,0.0,3.78894180059,13.2606059349,12.2274655063,1.48334584082,10.7441196655
 03/31  14:00:00,18.7447633473,0.783136605093,1.05926016029,0.0,3.78894180059,13.1134247809,9.83626018563,0.427347285983,9.40891289965
 03/31  15:00:00,20.3061299642,0.817509970797,1.22124395812,0.0,4.71240779196,13.5549682428,10.7441196655,0.0,10.7441196655
 03/31  16:00:00,27.9802289149,0.874590478229,1.38790901406,0.0,7.18559832057,18.5321311015,12.5243953532,0.0,12.5243953532
 03/31  17:00:00,33.9708281627,0.673787034872,1.60155543597,0.0,8.38069375907,23.3147919321,16.5300156506,0.0,16.5300156506
 03/31  18:00:00,35.9512199686,0.658243125406,1.53012101749,0.0,10.6415932552,23.1212625696,19.4229636432,0.0,19.4229636432
 03/31  19:00:00,37.2296085816,0.54083060108,1.21670013309,0.0,12.3080778603,20.4854999863,18.5328257993,0.0,18.5328257993
 03/31  20:00:00,39.0572367705,0.427169965472,0.919609850781,0.0,12.456681583,19.8967753704,16.9750845725,0.0,16.9750845725
 03/31  21:00:00,33.1313694786,0.29412411551,0.590289430922,0.0,9.18739968257,17.702556249,13.859602119,0.0,13.859602119
 03/31  22:00:00,25.8000488755,0.174273855487,0.314131649474,0.0,5.91811778209,14.0365255879,12.320728113,0.241401681733,12.0793264313
 03/31  23:00:00,19.6776439,0.118447161769,0.144062439148,0.0,3.54045821811,10.5176760807,7.68837131326,0.949871945209,6.73849936805
 03/31  24:00:00,15.9633407561,0.169329740609,0.0821322720692,0.0,2.55330491699,7.80157382632,4.87366473969,2.80838905195,2.06527568774
 04/01  01:00:00,15.4086817759,0.236436074231,0.0490915742513,0.0,2.55330491699,7.21284921042,5.82320382631,4.64864091433,1.17456291198
 04/01  02:00:00,15.1653549228,0.312334938757,0.0242281645731,0.0,2.55330491699,6.91848690247,7.08906023311,6.58170401497,0.50735621814
 04/01  03:00:00,15.0824134732,0.395081830679,0.00572097699191,0.0,2.55330491699,6.7713057485,9.1167278901,8.60938373253,0.507344157563
 04/01  04:00:00,17.2207232022,0.462619088903,0.0,0.0,3.82705111198,7.57405300124,11.3364967413,10.1622259503,1.17427079101
 04/01  05:00:00,21.7698020243,0.466164046843,0.00692140225413,0.0,6.02426329834,9.91545327661,16.3598051312,10.0746209731,6.28518415811
 04/01  06:00:00,27.1217871564,0.479833882712,0.0269856183368,0.0,6.51253267309,14.7454349813,31.3023726195,10.1332113269,21.1691612926
 04/01  07:00:00,24.4911921722,0.45817475328,0.0494464906391,0.0,6.01364874671,17.9699221805,31.8254562264,9.32360976766,22.5018464587
 04/01  08:00:00,22.2545258175,0.410977654039,0.0586119903334,0.0,3.66783283761,18.1171033345,29.6773245792,8.06415258868,21.6131719906
 04/01  09:00:00,19.4018977722,0.345047719205,0.0955457203816,0.0,3.10526160149,15.8560427302,25.1811125785,6.23396208748,18.947150491
 04/01  10:00:00,16.4842389035,0.312457788361,0.127103485717,0.0,3.10526160149,12.9394160272,22.4252723242,5.25546949895,17.1698028252
 04/01  11:00:00,16.6610330929,0.262293662097,0.206880647559,0.0,3.10526160149,13.0865971812,17.3989121835,3.56163623174,13.8372759518
 04/01  12:00:00,16.6072422444,0.22607653925,0.336488075951,0.0,3.10526160149,12.9394160272,13.8496209734,1.78969268745,12.059928286
 04/01  13:00:00,16.0719273189,0.196658610912,0.272134540803,0.0,3.10526160149,12.4978725653,12.4212187042,1.69430116756,10.7269175366
 04/01  14:00:00,15.8817561789,0.179521269329,0.246281896335,0.0,3.10526160149,12.3506914113,10.922370943,1.52846415577,9.39390678728
 04/01  15:00:00,17.2162208468,0.181511889627,0.21374649059,0.0,4.02872759285,12.7922348732,12.5271492042,1.80023166753,10.7269175366
 04/01  16:00:00,24.7964639794,0.196262656538,0.328885468974,0.0,6.50191812146,17.7693977319,13.5296617299,1.02539652748,12.5042652024
 04/01  17:00:00,32.5693833428,0.321220079835,0.746206933482,0.0,8.38069375907,23.1212625696,16.5170170943,0.013719643731,16.5032974505
 04/01  18:00:00,35.3643147223,0.478829062104,1.12262983452,0.0,10.6415932552,23.1212625696,19.3914874075,0.0,19.3914874075
 04/01  19:00:00,36.7039780589,0.377598486483,0.854301724979,0.0,12.3080778603,20.4854999863,18.5028135746,0.0,18.5028135746
 04/01  20:00:00,38.6088003581,0.285680814639,0.612662589243,0.0,12.456681583,19.8967753704,16.9952379256,0.0476035586471,16.947634367
 04/01  21:00:00,33.0992198297,0.270401578965,0.581862318567,0.0,9.18739968257,17.702556249,13.9274724724,0.0901965206401,13.8372759518
 04/01  22:00:00,26.0078801658,0.226506478114,0.469730317211,0.0,5.91811778209,14.0365255879,12.3813622373,0.321433951333,12.059928286
 04/01  23:00:00,19.8814393326,0.19853689989,0.26776813353,0.0,3.54045821811,10.5176760807,8.31324299486,1.58535770629,6.72788528856
 04/01  24:00:00,16.0871461784,0.245823669657,0.129443765311,0.0,2.55330491699,7.80157382632,5.95648612746,3.89413846165,2.06234766581
 04/02  01:00:00,15.4805851151,0.297729259037,0.0597017285673,0.0,2.55330491699,7.21284921042,6.88801021922,5.71492339373,1.17308682549
 04/02  02:00:00,15.2035592923,0.34188857743,0.0328788953732,0.0,2.55330491699,6.91848690247,7.4591441341,6.95215760472,0.506986529385
 04/02  03:00:00,15.0759443728,0.374609122477,0.0197245848036,0.0,2.55330491699,6.7713057485,8.30609497016,7.79912073538,0.50697423478
 04/02  04:00:00,17.1820222666,0.412462258694,0.0114558946569,0.0,3.82705111198,7.57405300124,9.90281004462,8.73002100567,1.17278903895
 04/02  05:00:00,21.7528709875,0.440477548364,0.0156768638833,0.0,6.02426329834,9.91545327661,15.6020951385,9.32696009178,6.27513504668
 04/02  06:00:00,27.0977662138,0.43421336731,0.0485851911782,0.0,6.51253267309,14.7454349813,29.9436262342,8.809560158,21.1340660762
 04/02  07:00:00,24.4956388213,0.393747785047,0.118320108038,0.0,6.01364874671,17.9699221805,29.609063682,7.14456003451,22.4645036475
 04/02  08:00:00,22.2343210632,0.353824099294,0.0955607908579,0.0,3.66783283761,18.1171033345,28.0716842189,6.4943613423,21.5773228766
 04/02  09:00:00,19.4346465047,0.331809618668,0.141532553489,0.0,3.10526160149,15.8560427302,24.4872596902,5.57147717394,18.9157825163
 04/02  10:00:00,16.7938690517,0.320612952105,0.42857847018,0.0,3.10526160149,12.9394160272,19.9497307232,2.80830844654,17.1414222766
 04/02  11:00:00,17.4590243821,0.391178213972,0.875987384902,0.0,3.10526160149,13.0865971812,14.5557797935,0.741282966191,13.8144968273
 04/02  12:00:00,17.7060924683,0.468246349724,1.19316848932,0.0,3.10526160149,12.9394160272,12.0872841859,0.0471475982598,12.0401365877
 04/02  13:00:00,17.7127105732,0.58442502201,1.52515138395,0.0,3.10526160149,12.4978725653,10.7093664079,0.0,10.7093664079
 04/02  14:00:00,18.0602210907,0.703579750536,1.90068832698,0.0,3.10526160149,12.3506914113,9.37859622819,0.0,9.37859622819
 04/02  15:00:00,19.8602991312,0.810767671242,2.22856899338,0.0,4.02872759285,12.7922348732,10.7093664079,0.0,10.7093664079
 04/02  16:00:00,27.9682291742,0.986672630297,2.71024068998,0.0,6.50191812146,17.7693977319,12.4837266476,0.0,12.4837266476
 04/02  17:00:00,35.8475044253,1.18347439407,3.16207370174,0.0,8.38069375907,23.1212625696,16.4760371868,0.0,16.4760371868
 04/02  18:00:00,37.9214870191,1.18165017132,2.97698102213,0.0,10.6415932552,23.1212625696,19.3593725762,0.0,19.3593725762
 04/02  19:00:00,38.4999925709,0.902725120864,2.12518960262,0.0,12.3080778603,20.4854999863,18.4721924564,0.0,18.4721924564
 04/02  20:00:00,40.0101541293,0.706522618133,1.59317455698,0.0,12.456681583,19.8967753704,16.9196272467,0.0,16.9196272467
 04/02  21:00:00,34.1659558882,0.593415380249,1.3255845757,0.0,9.18739968257,17.702556249,13.8144968273,0.0,13.8144968273
 04/02  22:00:00,26.7874591272,0.45652930384,1.01928645283,0.0,5.91811778209,14.0365255879,12.0401365877,0.0,12.0401365877
 04/02  23:00:00,20.317351685,0.284453935998,0.617763449847,0.0,3.54045821811,10.5176760807,6.71705586872,0.0,6.71705586872
 04/02  24:00:00,16.2228457544,0.166753629778,0.344213381236,0.0,2.55330491699,7.80157382632,2.146112938,0.0867526983564,2.05936023965
 04/03  01:00:00,15.5023075429,0.128474973754,0.250678441702,0.0,2.55330491699,7.21284921042,1.37543552295,0.20385433773,1.17158118522
 04/03  02:00:00,15.0944610067,0.10054149701,0.165127690228,0.0,2.55330491699,6.91848690247,0.954180855929,0.4475713913,0.50660946463
 04/03  03:00:00,14.8952501623,0.100307656606,0.113331840226,0.0,2.55330491699,6.7713057485,1.47660127827,0.970004337978,0.506596940295
 04/03  04:00:00,16.9866995536,0.122227141477,0.106368298893,0.0,3.82705111198,7.57405300124,2.67049225297,1.49921441562,1.17127783735
 04/03  05:00:00,21.5861229902,0.147230642531,0.142175772481,0.0,6.02426329834,9.91545327661,7.89454069706,1.62965274353,6.26488795353
 04/03  06:00:00,26.9995725455,0.183494128274,0.201110761828,0.0,6.51253267309,14.7454349813,22.8626079284,1.76432474517,21.0982831832
 04/03  07:00:00,24.6428690843,0.202823281874,0.262945511752,0.0,6.01364874671,18.163451543,23.9968420014,1.57041265936,22.426429342
 04/03  08:00:00,24.024032615,0.564093754013,0.228589119209,0.0,4.35151303671,18.8798367041,23.5712111306,2.03043960236,21.5407715282
 04/03  09:00:00,21.426713041,0.609790735496,0.409204404288,0.0,3.78894180059,16.6187760998,20.2158256851,1.33202559873,18.8838000864
 04/03  10:00:00,18.8886591464,0.693441831655,0.704126116639,0.0,3.78894180059,13.7021493968,17.6687664418,0.556280649316,17.1124857925
 04/03  11:00:00,19.4766602936,0.78599423918,1.05239370247,0.0,3.78894180059,13.8493305508,13.8453824064,0.0541109151155,13.7912714913
 04/03  12:00:00,19.8108603898,0.95329356357,1.52973569239,0.0,3.69398621738,13.6338449159,12.0199571974,0.0,12.0199571974
 04/03  13:00:00,19.8482750099,1.02130147046,1.77742580355,0.0,3.78894180059,13.2606059349,10.6914714769,0.0,10.6914714769
 04/03  14:00:00,20.1090094828,1.12467685645,2.08196604445,0.0,3.78894180059,13.1134247809,9.36298575646,0.0,9.36298575646
 04/03  15:00:00,21.9162994211,1.23993308113,2.40899030478,0.0,4.71240779196,13.5549682428,10.6914714769,0.0,10.6914714769
 04/03  16:00:00,30.2102505979,1.47035494291,3.02216623237,0.0,7.18559832057,18.5321311015,12.4627857709,0.0,12.4627857709
 04/03  17:00:00,36.491883624,1.34932751117,3.44707042091,0.0,8.38069375907,23.3147919321,16.4482429322,0.0,16.4482429322
 04/03  18:00:00,39.2922931581,1.56873187036,3.96070546202,0.0,10.6415932552,23.1212625696,19.3266286599,0.0,19.3266286599
 04/03  19:00:00,40.3748754982,1.41209602181,3.49070162901,0.0,12.3080778603,20.4854999863,18.4409715129,0.0,18.4409715129
 04/03  20:00:00,41.5098216615,1.1388628902,2.66050181707,0.0,12.456681583,19.8967753704,16.8910715057,0.0,16.8910715057
 04/03  21:00:00,35.0715025321,0.874995959893,1.94955063998,0.0,9.18739968257,17.702556249,13.7912714913,0.0,13.7912714913
 04/03  22:00:00,27.2227139378,0.600716639201,1.31035392805,0.0,5.91811778209,14.0365255879,12.0199571974,0.0,12.0199571974
 04/03  23:00:00,20.5309828133,0.359386720192,0.756461793946,0.0,3.54045821811,10.5176760807,6.70601431554,0.0,6.70601431554
 04/03  24:00:00,16.2731968637,0.188529569459,0.372788550841,0.0,2.55330491699,7.80157382632,2.1566583587,0.100344064757,2.05631429394
 04/04  01:00:00,15.3941769465,0.107124146584,0.163898672427,0.0,2.55330491699,7.21284921042,1.67868015613,0.508633719318,1.17004643681
 04/04  02:00:00,14.9871476568,0.0853003248332,0.073055512503,0.0,2.55330491699,6.91848690247,1.59748636321,1.09126122771,0.506225135498
 04/04  03:00:00,14.8377110673,0.11694132472,0.0391590770684,0.0,2.55330491699,6.7713057485,2.71820775698,2.21199537118,0.506212385805
 04/04  04:00:00,16.9740348017,0.191579499224,0.024351189177,0.0,3.82705111198,7.57405300124,5.18366497343,4.01392733976,1.16973763367
 04/04  05:00:00,21.5771734921,0.248223495368,0.0322334215294,0.0,6.02426329834,9.91545327661,11.3674735686,5.11302765528,6.25444591335
 04/04  06:00:00,26.9788059371,0.307277508378,0.0565607734001,0.0,6.51253267309,14.7454349813,27.1352114969,6.07338828619,21.0618232107
 04/04  07:00:00,24.5920666571,0.302568543077,0.11239782336,0.0,6.01364874671,18.163451543,27.6613457392,5.27371092153,22.3876348177
 04/04  08:00:00,24.0636553562,0.641808548432,0.19049706596,0.0,4.35151303671,18.8798367041,25.5694482533,4.06591948369,21.5035287696
 04/04  09:00:00,21.4884963463,0.663894114037,0.416884331001,0.0,3.78894180059,16.6187760998,21.3520844231,2.50087175045,18.8512126726
 04/04  10:00:00,18.9034855105,0.708438081345,0.703956231013,0.0,3.78894180059,13.7021493968,18.320832217,1.23783027505,17.0830019419
 04/04  11:00:00,19.6127037569,0.832711248373,1.14172015651,0.0,3.78894180059,13.8493305508,14.2161732459,0.448566424115,13.7676068218
 04/04  12:00:00,19.733082246,0.938538724347,1.46671238783,0.0,3.69398621738,13.6338449159,12.0550640489,0.0556679577961,11.9993960911
 04/04  13:00:00,19.8002152943,1.01862654099,1.73204101734,0.0,3.78894180059,13.2606059349,10.673238043,0.0,10.673238043
 04/04  14:00:00,19.731336295,1.02966147145,1.79930824162,0.0,3.78894180059,13.1134247809,9.34707999498,0.0,9.34707999498
 04/04  15:00:00,21.837951719,1.22465337215,2.34592231165,0.0,4.71240779196,13.5549682428,10.673238043,0.0,10.673238043
 04/04  16:00:00,30.1315001669,1.45527102102,2.95849972327,0.0,7.18559832057,18.5321311015,12.4414487738,0.0,12.4414487738
 04/04  17:00:00,36.5464182474,1.37885119667,3.47208135882,0.0,8.38069375907,23.3147919321,16.4199229179,0.0,16.4199229179
 04/04  18:00:00,39.4218513423,1.6109575225,4.04803799409,0.0,10.6415932552,23.1212625696,19.2932653553,0.0,19.2932653553
 04/04  19:00:00,40.2315660225,1.39097816519,3.36851000987,0.0,12.3080778603,20.4854999863,18.40915999,0.0,18.40915999
 04/04  20:00:00,41.4875054725,1.13671090128,2.64033761699,0.0,12.456681583,19.8967753704,16.8619756006,0.0,16.8619756006
 04/04  21:00:00,34.8295818266,0.809146753036,1.77347914134,0.0,9.18739968257,17.702556249,13.7676068218,0.0,13.7676068218
 04/04  22:00:00,26.8554778044,0.497791505224,1.04604292866,0.0,5.91811778209,14.0365255879,11.9993960911,0.0,11.9993960911
 04/04  23:00:00,20.4976868222,0.349373935325,0.733178587763,0.0,3.54045821811,10.5176760807,6.69476389889,0.0,6.69476389889
 04/04  24:00:00,16.2474785298,0.181765058873,0.353834727574,0.0,2.55330491699,7.80157382632,2.18886094329,0.135650212566,2.05321073073
 04/05  01:00:00,15.4128987124,0.111137905687,0.178606679296,0.0,2.55330491699,7.21284921042,1.59096372544,0.422480690859,1.16848303458
 04/05  02:00:00,15.0105591,0.0889028243226,0.092864456227,0.0,2.55330491699,6.91848690247,1.43312031048,0.927286654706,0.505833655771
 04/05  03:00:00,14.8479029019,0.123781419256,0.0425108171942,0.0,2.55330491699,6.7713057485,2.81119464029,2.30537395513,0.505820685162
 04/05  04:00:00,16.9798325758,0.18645203409,0.0352764284642,0.0,3.82705111198,7.57405300124,4.90363173309,3.73546284916,1.16816888393
 04/05  05:00:00,21.5678793057,0.214449178599,0.0567135518622,0.0,6.02426329834,9.91545327661,10.2719564876,4.02814446909,6.24381201852
 04/05  06:00:00,26.9942919969,0.242990800547,0.136333540996,0.0,6.51253267309,14.7454349813,24.7087779752,3.68408101895,21.0246969562
 04/05  07:00:00,24.6230704389,0.272267633913,0.173702514346,0.0,6.01364874671,18.163451543,26.2601571005,3.91202553743,22.3481315631
 04/05  08:00:00,24.1859201503,0.646281476748,0.308288931826,0.0,4.35151303671,18.8798367041,24.5097732307,3.04416760069,21.46560563
