Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  09:00:00,21.8161479291,0.70658129769,0.70184873011,0.0,3.78894180059,16.6187760998,20.1366088308,1.31857890533,18.8180299255
 04/05  10:00:00,19.5896421533,0.844273668323,1.25427728685,0.0,3.78894180059,13.7021493968,17.3728364452,0.319856988818,17.0529794564
 04/05  11:00:00,20.4231298948,1.00334198932,1.78151555356,0.0,3.78894180059,13.8493305508,13.7458010004,0.00229117359559,13.7435098268
 04/05  12:00:00,20.6527808296,1.13481320686,2.19013648894,0.0,3.69398621738,13.6338449159,11.9784593577,0.0,11.9784593577
 04/05  13:00:00,20.2232356155,1.08707097383,2.0866169057,0.0,3.78894180059,13.2606059349,10.6546715059,0.0,10.6546715059
 04/05  14:00:00,20.3858204183,1.18388266535,2.29957117108,0.0,3.78894180059,13.1134247809,9.33088365409,0.0,9.33088365409
 04/05  15:00:00,22.2962339578,1.33436972071,2.69448820185,0.0,4.71240779196,13.5549682428,10.6546715059,0.0,10.6546715059
 04/05  16:00:00,30.5824621372,1.54982041345,3.31491230111,0.0,7.18559832057,18.5321311015,12.419721975,0.0,12.419721975
 04/05  17:00:00,36.9144236907,1.44225131321,3.77668668557,0.0,8.38069375907,23.3147919321,16.3910855305,0.0,16.3910855305
 04/05  18:00:00,39.1380725694,1.53980602886,3.83541071485,0.0,10.6415932552,23.1212625696,19.2592925427,0.0,19.2592925427
 04/05  19:00:00,38.8160515607,1.26651655443,2.97029049218,0.0,12.3080778603,20.4854999863,18.3767673082,0.0,18.3767673082
 04/05  20:00:00,40.9972251206,1.01126020641,2.27550796,0.0,12.456681583,19.8967753704,16.8323481477,0.0,16.8323481477
 04/05  21:00:00,34.6467689673,0.759701275096,1.64011175999,0.0,9.18739968257,17.702556249,13.7435098268,0.0,13.7435098268
 04/05  22:00:00,26.9307417816,0.519412677044,1.09968573401,0.0,5.91811778209,14.0365255879,11.9784593577,0.0,11.9784593577
 04/05  23:00:00,20.4865076796,0.346958161838,0.724415218617,0.0,3.54045821811,10.5176760807,6.68330795046,0.0,6.68330795046
 04/05  24:00:00,16.212041532,0.169961684185,0.330201104378,0.0,2.55330491699,7.80157382632,2.16294683202,0.112896362932,2.05005046909
 04/06  01:00:00,15.3748452832,0.0995627972438,0.152128358511,0.0,2.55330491699,7.21284921042,1.63319589969,0.466304458346,1.16689144134
 04/06  02:00:00,14.9973496,0.0867414374528,0.0818163430455,0.0,2.55330491699,6.91848690247,1.51953740197,1.01410226062,0.50543514135
 04/06  03:00:00,14.8538538474,0.132186159777,0.0400570221623,0.0,2.55330491699,6.7713057485,3.02355309903,2.5181311447,0.505421954336
 04/06  04:00:00,17.0080408426,0.230333082693,0.0196036466593,0.0,3.82705111198,7.57405300124,6.09650946804,4.92993741542,1.16657205263
 04/06  05:00:00,21.6156255045,0.291548961733,0.0273599675304,0.0,6.02426329834,9.91545327661,12.3592188251,6.1262294069,6.23298941823
 04/06  06:00:00,26.1168041826,0.349190134878,0.0454797257371,0.0,6.51253267309,14.7454349813,28.1369599928,7.15004457825,20.9869154146
 04/06  07:00:00,24.6136248214,0.349315116255,0.0872094144175,0.0,6.01364874671,18.163451543,28.9182206226,6.61028934593,22.3079312767
 04/06  08:00:00,24.069200202,0.685160342163,0.152690118032,0.0,4.35151303671,18.8798367041,26.8202857763,5.39327243637,21.4270133399
 04/06  09:00:00,21.5456598719,0.706185394309,0.431756576284,0.0,3.78894180059,16.6187760998,22.1968435681,3.41258189648,18.7842616716
 04/06  10:00:00,19.137463521,0.774758837223,0.871613485609,0.0,3.78894180059,13.7021493968,18.5570796088,1.53465238208,17.0224272267
 04/06  11:00:00,20.0148749617,0.918241476427,1.45836113327,0.0,3.78894180059,13.8493305508,14.0536841234,0.334696480881,13.7189876425
 04/06  12:00:00,20.1785612978,1.03135163665,1.81937852735,0.0,3.69398621738,13.6338449159,11.960007255,0.0028540574779,11.9571531976
 04/06  13:00:00,20.3695081039,1.1381560872,2.18180428075,0.0,3.78894180059,13.2606059349,10.6357773639,0.0,10.6357773639
 04/06  14:00:00,20.7286162351,1.26420015819,2.56204949503,0.0,3.78894180059,13.1134247809,9.31440153019,0.0,9.31440153019
 04/06  15:00:00,22.7072418822,1.42535458451,3.01451126249,0.0,4.71240779196,13.5549682428,10.6357773639,0.0,10.6357773639
 04/06  16:00:00,30.4074985367,1.50327068512,3.18649842901,0.0,7.18559832057,18.5321311015,12.3976118088,0.0,12.3976118088
 04/06  17:00:00,37.1673845421,1.51986202393,3.95203682633,0.0,8.38069375907,23.3147919321,16.3617393099,0.0,16.3617393099
 04/06  18:00:00,40.0340513176,1.74560124688,4.52559424507,0.0,10.6415932552,23.1212625696,19.2247202828,0.0,19.2247202828
 04/06  19:00:00,39.7382573731,1.48527211109,3.67374074792,0.0,12.3080778603,20.4854999863,18.3438030604,0.0,18.3438030604
 04/06  20:00:00,41.2713041223,1.0840297021,2.47681746603,0.0,12.456681583,19.8967753704,16.8021979211,0.0,16.8021979211
 04/06  21:00:00,34.6164905924,0.754700921789,1.61483373837,0.0,9.18739968257,17.702556249,13.7189876425,0.0,13.7189876425
 04/06  22:00:00,26.9759773077,0.532987166247,1.13134677095,0.0,5.91811778209,14.0365255879,11.9571531976,0.0,11.9571531976
 04/06  23:00:00,20.5615697979,0.368362569042,0.778072929696,0.0,3.54045821811,10.5176760807,6.67164986282,0.0,6.67164986282
 04/06  24:00:00,16.3017590446,0.196154045327,0.393726255932,0.0,2.55330491699,7.80157382632,2.09141804459,0.0445835996738,2.04683444492
 04/07  01:00:00,15.5354130015,0.143670948744,0.2685879253,0.0,2.55330491699,7.21284921042,1.37525919533,0.20998706705,1.16527212828
 04/07  02:00:00,15.1037419115,0.105109860012,0.169840232007,0.0,2.55330491699,6.91848690247,0.922138108658,0.417108398433,0.505029710225
 04/07  03:00:00,14.8613132799,0.0901176208298,0.0895849935934,0.0,2.55330491699,6.7713057485,1.49124699222,0.986230680835,0.505016311385
 04/07  04:00:00,16.9362959103,0.125855139299,0.0523366577569,0.0,3.82705111198,7.57405300124,3.36699773821,2.20205012564,1.16494761257
 04/07  05:00:00,21.5391309392,0.170050027377,0.0723643365943,0.0,6.02426329834,9.91545327661,9.1097783679,2.88779705035,6.22198131755
 04/07  06:00:00,26.0780947871,0.197685465285,0.158274999832,0.0,6.51253267309,14.7454349813,23.4258133142,2.47732353951,20.9484897747
 04/07  07:00:00,24.6731555578,0.216051003395,0.280004263702,0.0,6.01364874671,18.163451543,23.9245749775,1.65752911395,22.2670458636
 04/07  08:00:00,24.2940608005,0.62250640274,0.440204655982,0.0,4.35151303671,18.8798367041,22.7284496642,1.34068633608,21.3877633281
 04/07  09:00:00,21.9276054619,0.715360515909,0.804527044684,0.0,3.78894180059,16.6187760998,19.5024820127,0.752564101471,18.7499179112
 04/07  10:00:00,19.5473868123,0.835266006136,1.22102960799,0.0,3.78894180059,13.7021493968,17.1776361547,0.186281854005,16.9913543007
 04/07  11:00:00,20.449036052,1.01698419921,1.79377950087,0.0,3.78894180059,13.8493305508,13.699868442,0.00582091124818,13.6940475308
 04/07  12:00:00,20.7850483179,1.17652122494,2.2806959591,0.0,3.69398621738,13.6338449159,11.9354839202,0.0,11.9354839202
 04/07  13:00:00,20.7438154846,1.22929249123,2.46497525747,0.0,3.78894180059,13.2606059349,10.6165612122,0.0,10.6165612122
 04/07  14:00:00,20.0366265799,1.11430327295,2.0199567251,0.0,3.78894180059,13.1134247809,9.2976385043,0.0,9.2976385043
 04/07  15:00:00,21.7244251673,1.22179621749,2.23525291458,0.0,4.71240779196,13.5549682428,10.6165612122,0.0,10.6165612122
 04/07  16:00:00,29.6606993412,1.3339761404,2.6089937782,0.0,7.18559832057,18.5321311015,12.3751248228,0.0,12.3751248228
 04/07  17:00:00,35.068842753,0.993125501846,2.38023155931,0.0,8.38069375907,23.3147919321,16.3318929467,0.0,16.3318929467
 04/07  18:00:00,37.1386516913,1.01951040699,2.35628545864,0.0,10.6415932552,23.1212625696,19.1895588139,0.0,19.1895588139
 04/07  19:00:00,37.5792216825,0.912543279603,2.0874338888,0.0,12.3080778603,20.4854999863,18.3102770086,0.0,18.3102770086
 04/07  20:00:00,40.2262566027,0.775067749125,1.74073189941,0.0,12.456681583,19.8967753704,16.7715338493,0.0,16.7715338493
 04/07  21:00:00,34.2889780639,0.637114452066,1.40490767959,0.0,9.18739968257,17.702556249,13.6940475308,0.0,13.6940475308
 04/07  22:00:00,26.8510384671,0.483375581099,1.05601951547,0.0,5.91811778209,14.0365255879,11.9354839202,0.0,11.9354839202
 04/07  23:00:00,20.4460772226,0.326612877237,0.704330046199,0.0,3.54045821811,10.5176760807,6.65979308841,0.0,6.65979308841
 04/07  24:00:00,16.324474876,0.198233322739,0.414362809826,0.0,2.55330491699,7.80157382632,2.11429271092,0.0707291003261,2.04356361059
 04/08  01:00:00,15.5813257719,0.153711321892,0.304460322551,0.0,2.55330491699,7.21284921042,1.38100755707,0.21738198224,1.16362557483
 04/08  02:00:00,15.1498839058,0.115821950115,0.205270136169,0.0,2.55330491699,6.91848690247,0.88706943804,0.382451955603,0.504617482437
 04/08  03:00:00,14.9526544548,0.113355456693,0.157688332578,0.0,2.55330491699,6.7713057485,1.30394763645,0.799343760029,0.504603876416
 04/08  04:00:00,17.0346863038,0.128376465629,0.148205724875,0.0,3.82705111198,7.57405300124,2.38124548727,1.21794944249,1.16329604478
 04/08  05:00:00,21.6403028468,0.158301265425,0.185285006115,0.0,6.02426329834,9.91545327661,7.6775764286,1.46678545218,6.21079097643
 04/08  06:00:00,26.1909187442,0.196674577678,0.272109844467,0.0,6.51253267309,14.7454349813,22.3047439162,1.39531250015,20.9094314161
 04/08  07:00:00,24.5192715918,0.231002559976,0.304698103614,0.0,6.01364874671,17.9699221805,24.0409111511,1.81542371969,22.2254874314
 04/08  08:00:00,22.252383163,0.243174924077,0.224272065836,0.0,3.66783283761,18.1171033345,24.270819836,2.92295261794,21.3478672181
 04/08  09:00:00,19.4372658081,0.25883989052,0.217121585014,0.0,3.10526160149,15.8560427302,22.0581073917,3.34309857679,18.7150088149
 04/08  10:00:00,16.7949396026,0.293345174275,0.456916798895,0.0,3.10526160149,12.9394160272,18.8224235897,1.86265370956,16.9597698802
 04/08  11:00:00,17.3242524802,0.368853120914,0.763540576042,0.0,3.10526160149,13.0865971812,14.4287138747,0.760016997215,13.6686968775
 04/08  12:00:00,16.9606631678,0.291338284423,0.624647254137,0.0,3.10526160149,12.9394160272,12.4055409863,0.492083043535,11.9134579428
 04/08  13:00:00,16.1113486851,0.223913334901,0.284301182941,0.0,3.10526160149,12.4978725653,12.650500702,2.0534719603,10.5970287417
 04/08  14:00:00,15.8359126667,0.199012988116,0.180946665355,0.0,3.10526160149,12.3506914113,11.7583451667,2.47774562603,9.28059954063
 04/08  15:00:00,17.2410532239,0.202299943676,0.217790813641,0.0,4.02872759285,12.7922348732,12.7709793126,2.17395057094,10.5970287417
 04/08  16:00:00,24.962219728,0.259015964671,0.431887909446,0.0,6.50191812146,17.7693977319,13.5925991811,1.24033150463,12.3522676765
 04/08  17:00:00,32.6443589919,0.372065915553,0.77033674688,0.0,8.38069375907,23.1212625696,16.6537615743,0.352206294679,16.3015552797
 04/08  18:00:00,35.5195236579,0.549233887536,1.20743394465,0.0,10.6415932552,23.1212625696,19.1630364274,0.00921787880529,19.1538185486
 04/08  19:00:00,36.12236243,0.48569912374,1.05741879213,0.0,12.3080778603,20.4854999863,18.320671946,0.0444728647165,18.2761990813
 04/08  20:00:00,39.0307702627,0.420738007305,0.899575301179,0.0,12.456681583,19.8967753704,16.8508312369,0.110466223527,16.7403650133
 04/08  21:00:00,33.4643992052,0.393176540676,0.824266732315,0.0,9.18739968257,17.702556249,13.9449068119,0.276209934376,13.6686968775
 04/08  22:00:00,26.1274936097,0.297920097621,0.517930141547,0.0,5.91811778209,14.0365255879,13.0836460154,1.17018807264,11.9134579428
 04/08  23:00:00,19.9715991565,0.275880814857,0.280584042497,0.0,3.54045821811,10.5176760807,9.66911610419,3.0213749657,6.64774113849
 04/08  24:00:00,16.183129806,0.319862400704,0.151388661951,0.0,2.55330491699,7.80157382632,7.31564821931,5.27540928455,2.04023893476
 04/09  01:00:00,15.5703210914,0.361237144614,0.0859298193083,0.0,2.55330491699,7.21284921042,8.01967346596,6.85772119745,1.16195226851
 04/09  02:00:00,15.2685941392,0.408208048843,0.0315942709307,0.0,2.55330491699,6.91848690247,8.9822552969,8.47805671685,0.504198580046
 04/09  03:00:00,15.1824718702,0.499928518816,0.000932685935275,0.0,2.55330491699,6.7713057485,11.4363575519,10.9321727803,0.504184771551
 04/09  04:00:00,17.2978228836,0.539718770375,0.0,0.0,3.82705111198,7.57405300124,12.9756571104,11.8140392721,1.16161783829
 04/09  05:00:00,21.8642635334,0.567546958135,0.0,0.0,6.02426329834,9.91545327661,18.5403257,12.3409039912,6.19942170879
 04/09  06:00:00,26.2539872552,0.515561444681,0.0162914885271,0.0,6.51253267309,14.7454349813,31.8078792547,10.938127349,20.8697519057
 04/09  07:00:00,24.5653636049,0.449093251066,0.13269942563,0.0,6.01364874671,17.9699221805,30.3862958,8.20302751254,22.1832682874
 04/09  08:00:00,22.3053004602,0.434609804605,0.0857544824862,0.0,3.66783283761,18.1171033345,29.7194484065,8.41211158176,21.3073368247
 04/09  09:00:00,19.4786848763,0.423123478378,0.094257065371,0.0,3.10526160149,15.8560427302,26.7570868716,8.07754215089,18.6795447207
 04/09  10:00:00,16.7535202487,0.387970875068,0.320871744217,0.0,3.10526160149,12.9394160272,22.0251193625,5.09743604373,16.9276833187
 04/09  11:00:00,17.2951819844,0.404813521174,0.698509679976,0.0,3.10526160149,13.0865971812,15.7574356976,2.11449250761,13.64294319
 04/09  12:00:00,17.5127597889,0.454903813906,1.0131783458,0.0,3.10526160149,12.9394160272,12.4444445625,0.553362774422,11.8910817881
 04/09  13:00:00,16.7159941597,0.359922800863,0.752937191596,0.0,3.10526160149,12.4978725653,11.123411777,0.546226040416,10.5771857366
 04/09  14:00:00,16.1306514283,0.249411268654,0.425287146484,0.0,3.10526160149,12.3506914113,10.276373408,1.01308372288,9.26328968511
 04/09  15:00:00,17.3198879137,0.202645862965,0.296279584186,0.0,4.02872759285,12.7922348732,11.8400169845,1.26283124787,10.5771857366
 04/09  16:00:00,24.8417849887,0.213522880157,0.356946254635,0.0,6.50191812146,17.7693977319,13.1240462116,0.79499907307,12.3290471386
 04/09  17:00:00,32.6108422533,0.366273934594,0.742611989243,0.0,8.38069375907,23.1212625696,16.2740302781,0.00329498507933,16.270735293
 04/09  18:00:00,35.080687042,0.438694953105,0.879136263195,0.0,10.6415932552,23.1212625696,19.14985351,0.0323434387538,19.1175100712
 04/09  19:00:00,35.5223115379,0.326624820275,0.616442203502,0.0,12.3080778603,20.4854999863,18.4950258209,0.253446450682,18.2415793702
 04/09  20:00:00,38.3751182446,0.265869049868,0.398792240482,0.0,12.456681583,19.8967753704,17.9113183292,1.20261768572,16.7087006435
 04/09  21:00:00,32.7860405128,0.27807677214,0.261007808431,0.0,9.18739968257,17.702556249,16.6039832827,2.96104009266,13.64294319
 04/09  22:00:00,25.7944528785,0.339266108342,0.143543399661,0.0,5.91811778209,14.0365255879,17.5699961589,5.67891437084,11.8910817881
 04/09  23:00:00,19.8877444593,0.428952243343,0.0436579168216,0.0,3.54045821811,10.5176760807,15.5740250774,8.9385274952,6.63549758215
 04/09  24:00:00,16.2557771821,0.542929302749,0.000969136002548,0.0,2.55330491699,7.80157382632,14.130025407,12.093164005,2.03686140197
 04/10  01:00:00,15.7520766362,0.628922508711,0.0,0.0,2.55330491699,7.21284921042,15.1911472698,14.030894565,1.16025270479
 04/10  02:00:00,15.5277671435,0.69897532405,0.0,0.0,2.55330491699,6.91848690247,16.0897412913,15.5859681642,0.503773127093
 04/10  03:00:00,15.435632403,0.754021737526,0.0,0.0,2.55330491699,6.7713057485,17.3058073183,16.8020481974,0.503759120891
 04/10  04:00:00,17.5434176808,0.785313567522,0.0,0.0,3.82705111198,7.57405300124,18.6425791288,17.4826656388,1.15991349005
 04/10  05:00:00,22.0717325252,0.775015950001,0.0,0.0,6.02426329834,9.91545327661,23.3981895107,17.2103126292,6.18787688154
 04/10  06:00:00,26.4522706542,0.730136332151,0.0,0.0,6.51253267309,14.7454349813,36.9776929993,16.1482300049,20.8294629944
 04/10  07:00:00,24.9074870687,0.730386778003,0.0,0.0,6.01364874671,18.163451543,38.3001230257,16.1597220913,22.1404009344
 04/10  08:00:00,24.4098394486,1.17848970678,0.0,0.0,4.35151303671,18.8798367041,39.6310269261,18.3648427754,21.2661841506
 04/10  09:00:00,21.5839586012,1.17624069993,0.0,0.0,3.78894180059,16.6187760998,36.767278863,18.1237427321,18.6435361309
 04/10  10:00:00,18.6562426628,1.16515146468,0.0,0.0,3.78894180059,13.7021493968,34.7125173138,17.8174131954,16.8951041184
 04/10  11:00:00,18.7841170456,1.14584469363,0.0,0.0,3.78894180059,13.8493305508,30.9949693402,17.3781752452,13.6167940951
 04/10  12:00:00,18.4310756392,1.10324450536,0.0,0.0,3.69398621738,13.6338449159,28.2234804263,16.3551183437,11.8683620826
 04/10  13:00:00,18.0819102184,1.0323624825,0.0,0.0,3.78894180059,13.2606059349,25.2757743553,14.7187362821,10.5570380732
 04/10  14:00:00,17.8403516121,0.915142181824,0.0228428483924,0.0,3.78894180059,13.1134247809,20.9996626503,11.7539485864,9.24571406389
 04/10  15:00:00,19.1499734512,0.817777529499,0.064819886432,0.0,4.71240779196,13.5549682428,19.6613728064,9.10433473312,10.5570380732
 04/10  16:00:00,26.5147136421,0.70736790869,0.0896163107753,0.0,7.18559832057,18.5321311015,18.7282678174,6.42279773166,12.3054700857
 04/10  17:00:00,32.2480552603,0.295482152844,0.257087415551,0.0,8.38069375907,23.3147919321,19.732753403,3.49331128926,16.2394421137
 04/10  18:00:00,34.4681012034,0.312024423269,0.393220954465,0.0,10.6415932552,23.1212625696,21.44869431,2.36805017602,19.080644134
 04/10  19:00:00,35.1276072867,0.29417313823,0.254189634328,0.0,12.3080778603,20.4854999863,21.6286343434,3.42220621567,18.2064281278
 04/10  20:00:00,38.1713356271,0.313350940395,0.147527732529,0.0,12.456681583,19.8967753704,21.6868103299,5.01026021306,16.6765501169
 04/10  21:00:00,32.7021240425,0.362345935368,0.092822174948,0.0,9.18739968257,17.702556249,20.36633165,6.74953755494,13.6167940951
 04/10  22:00:00,25.7952117638,0.452809221729,0.0307591716058,0.0,5.91811778209,14.0365255879,21.4393146888,9.57095260622,11.8683620826
 04/10  23:00:00,19.9904087155,0.574966787871,0.000307628527223,0.0,3.54045821811,10.5176760807,19.3710739417,12.7480078965,6.62306604519
 04/10  24:00:00,16.4387278803,0.726849136881,0.0,0.0,2.55330491699,7.80157382632,18.2907511852,16.2573191727,2.03343201247
 04/11  01:00:00,15.9700988947,0.846944767287,0.0,0.0,2.55330491699,7.21284921042,20.2481815147,19.0896541278,1.15852738694
 04/11  02:00:00,15.7574909759,0.928699156404,0.0,0.0,2.55330491699,6.91848690247,21.4971520254,20.9938107759,0.503341249563
 04/11  03:00:00,15.6514384314,0.969827765897,0.0,0.0,2.55330491699,6.7713057485,22.3240358759,21.8207088254,0.503327050482
 04/11  04:00:00,17.8222464817,1.06414236841,0.0,0.0,3.82705111198,7.57405300124,25.3276859154,24.1695024107,1.15818350476
 04/11  05:00:00,22.4983752374,1.20165866217,0.0,0.0,6.02426329834,9.91545327661,34.1412253545,27.965065441,6.17615991352
 04/11  06:00:00,26.9084604267,1.18632610471,0.0,0.0,6.51253267309,14.7454349813,48.4051280645,27.616551451,20.7885766134
 04/11  07:00:00,25.2133957215,1.03629543079,0.0,0.0,6.01364874671,18.163451543,45.7650462923,23.6681482252,22.0968980671
 04/11  08:00:00,24.5339097896,1.30256004782,0.0,0.0,4.35151303671,18.8798367041,42.3914574219,21.167036039,21.2244213829
 04/11  09:00:00,21.5885693404,1.1808514391,0.0,0.0,3.78894180059,16.6187760998,36.5825591242,17.9755654151,18.6069937091
 04/11  10:00:00,18.4933841509,1.00229295273,0.0,0.0,3.78894180059,13.7021493968,30.6874691225,13.8254271952,16.8620419273
 04/11  11:00:00,18.5021547312,0.83725081519,0.0266315640545,0.0,3.78894180059,13.8493305508,23.4647444437,9.87448710735,13.5902573364
 04/11  12:00:00,18.1710882423,0.725709185819,0.117547922666,0.0,3.69398621738,13.6338449159,18.391230724,6.54592516947,11.8453055545
 04/11  13:00:00,17.8766856187,0.634450239982,0.192687642841,0.0,3.78894180059,13.2606059349,14.4239085844,3.8873168662,10.5365917182
 04/11  14:00:00,17.7823182648,0.588654848824,0.291296834101,0.0,3.78894180059,13.1134247809,11.4905944831,2.26271660125,9.22787788182
 04/11  15:00:00,19.2552239463,0.561383172921,0.426464738101,0.0,4.71240779196,13.5549682428,11.1642641527,0.627672434502,10.5365917182
 04/11  16:00:00,26.8454909777,0.581662634072,0.546098920982,0.0,7.18559832057,18.5321311015,12.2815435,0.0,12.2815435
 04/11  17:00:00,32.6724667096,0.305912835268,0.671068182499,0.0,8.38069375907,23.3147919321,16.2076850091,0.0,16.2076850091
 04/11  18:00:00,34.8694268378,0.348995627302,0.757575384828,0.0,10.6415932552,23.1212625696,19.0432316545,0.0,19.0432316545
 04/11  19:00:00,35.4556984823,0.282920923297,0.593533044883,0.0,12.3080778603,20.4854999863,18.1707557636,0.0,18.1707557636
 04/11  20:00:00,38.338417028,0.208738664296,0.419221409469,0.0,12.456681583,19.8967753704,16.6439229545,0.0,16.6439229545
 04/11  21:00:00,32.6720186775,0.145872754069,0.279189991259,0.0,9.18739968257,17.702556249,13.6435547954,0.0532974590316,13.5902573364
 04/11  22:00:00,25.5166133884,0.0889493208603,0.116020697058,0.0,5.91811778209,14.0365255879,12.4502533116,0.604947757041,11.8453055545
 04/11  23:00:00,19.6099764144,0.143191321517,0.0516507937263,0.0,3.54045821811,10.5176760807,9.20315264733,2.59270243824,6.61045020909
 04/11  24:00:00,15.9719746402,0.254391680109,0.00570421674546,0.0,2.55330491699,7.80157382632,7.67075867505,5.64080689323,2.02995178182
 04/12  01:00:00,15.4720130547,0.348858927239,0.0,0.0,2.55330491699,7.21284921042,8.89048946214,7.73371263625,1.15677682588
 04/12  02:00:00,15.2675474144,0.438755594957,0.0,0.0,2.55330491699,6.91848690247,10.1772551513,9.6743520759,0.502903075347
 04/12  03:00:00,15.3201252888,0.638514623295,0.0,0.0,2.55330491699,6.7713057485,14.9380294691,14.4351407808,0.502888688271
 04/12  04:00:00,17.5324978354,0.77439372218,0.0,0.0,3.82705111198,7.57405300124,18.8884148188,17.7319864241,1.15642839471
 04/12  05:00:00,22.0919409032,0.795224327963,0.0,0.0,6.02426329834,9.91545327661,24.3121191799,18.1478449053,6.16427427455
 04/12  06:00:00,26.5163782649,0.794243942872,0.0,0.0,6.51253267309,14.7454349813,38.8616059871,18.1145011161,20.7471048711
 04/12  07:00:00,24.8263650108,0.649264720104,0.0,0.0,6.01364874671,18.163451543,36.5115108005,14.458738232,22.0527725685
 04/12  08:00:00,24.1450782361,0.913728494321,0.0,0.0,4.35151303671,18.8798367041,33.1866292012,12.0045683121,21.1820608891
 04/12  09:00:00,21.2521603559,0.844442454597,0.0,0.0,3.78894180059,16.6187760998,28.9268844785,10.3569562015,18.569928277
 04/12  10:00:00,18.2745354075,0.73299932089,0.0504448884941,0.0,3.78894180059,13.7021493968,24.2049055428,7.37639900649,16.8285065363
 04/12  11:00:00,18.5625501559,0.660157211726,0.264120592203,0.0,3.78894180059,13.8493305508,17.5728023087,4.00946153614,13.5633407726
 04/12  12:00:00,18.4262313834,0.632455617262,0.465944632285,0.0,3.69398621738,13.6338449159,13.6366396515,1.81472061954,11.8219190319
 04/12  13:00:00,18.4206911287,0.660008022811,0.711135369975,0.0,3.78894180059,13.2606059349,11.2776758989,0.761823172435,10.5158527264
 04/12  14:00:00,18.5184434574,0.692910806075,0.923166069466,0.0,3.78894180059,13.1134247809,9.2877714097,0.0779849887783,9.20978642092
 04/12  15:00:00,20.0894790696,0.743000821242,1.0791022131,0.0,4.71240779196,13.5549682428,10.5158527264,0.0,10.5158527264
 04/12  16:00:00,27.9457848176,0.855009294225,1.37304610073,0.0,7.18559832057,18.5321311015,12.2572744671,0.0,12.2572744671
 04/12  17:00:00,34.3036784203,0.754520170618,1.85367255779,0.0,8.38069375907,23.3147919321,16.1754733836,0.0,16.1754733836
 04/12  18:00:00,36.995050557,0.940335844958,2.29185888637,0.0,10.6415932552,23.1212625696,19.0052837122,0.0,19.0052837122
 04/12  19:00:00,37.1281643585,0.764463190586,1.78445665381,0.0,12.3080778603,20.4854999863,18.1345728418,0.0,18.1345728418
 04/12  20:00:00,39.1506455228,0.459480529963,0.980708038595,0.0,12.456681583,19.8967753704,16.6108288188,0.0,16.6108288188
 04/12  21:00:00,33.1711837869,0.304273264918,0.619954589804,0.0,9.18739968257,17.702556249,13.5633407726,0.0,13.5633407726
 04/12  22:00:00,25.9069362117,0.198403740853,0.396889100381,0.0,5.91811778209,14.0365255879,11.848189746,0.0262707141084,11.8219190319
 04/12  23:00:00,19.6579951258,0.0921058859578,0.150754940716,0.0,3.54045821811,10.5176760807,6.919867762,0.322213952081,6.59765380992
 04/12  24:00:00,15.8540054212,0.083055121866,0.0590715559261,0.0,2.55330491699,7.80157382632,3.24427138031,1.21784963965,2.02642174067
 04/13  01:00:00,15.2739756245,0.131299202065,0.0195222949994,0.0,2.55330491699,7.21284921042,3.94897601513,2.79397447507,1.15500154006
 04/13  02:00:00,15.0743425203,0.245550700803,0.0,0.0,2.55330491699,6.91848690247,6.09909166039,5.59663292618,0.502458734208
 04/13  03:00:00,15.0359086566,0.354297991067,0.0,0.0,2.55330491699,6.7713057485,8.47688226088,7.9744380968,0.502444164075
 04/13  04:00:00,17.2066020429,0.44849792963,0.0,0.0,3.82705111198,7.57405300124,11.1994169729,10.0447682932,1.15464867965
 04/13  05:00:00,21.7959956506,0.499279075399,0.0,0.0,6.02426329834,9.91545327661,17.2997940453,11.1475705609,6.15222348439
 04/13  06:00:00,25.3366825273,0.50738153867,0.0,0.0,6.51253267309,14.7454349813,31.9986191323,11.2935590835,20.7050600488
 04/13  07:00:00,24.5993358101,0.402922853677,0.0193126657194,0.0,6.01364874671,18.163451543,30.5703336252,8.56229611928,22.008037506
 04/13  08:00:00,23.9484289871,0.687208656579,0.0298705887139,0.0,4.35151303671,18.8798367041,27.8076754245,6.66856021053,21.1391152139
 04/13  09:00:00,21.1674388429,0.648857263031,0.110863678647,0.0,3.78894180059,16.6187760998,23.545896853,5.01354604183,18.5323508112
 04/13  10:00:00,18.4467457947,0.616216255539,0.339438341066,0.0,3.78894180059,13.7021493968,19.418593151,2.62408527419,16.7945078768
 04/13  11:00:00,18.9570157173,0.645387105323,0.673356259996,0.0,3.78894180059,13.8493305508,14.3623723043,0.826319929528,13.5360523748
 04/13  12:00:00,19.1645290237,0.754500968134,1.08219692169,0.0,3.69398621738,13.6338449159,11.8713637151,0.0731542746805,11.7982094404
 04/13  13:00:00,19.4336367385,0.874508068652,1.5095809339,0.0,3.78894180059,13.2606059349,10.4948272396,0.0,10.4948272396
 04/13  14:00:00,19.8640278166,1.00384551803,1.95781571667,0.0,3.78894180059,13.1134247809,9.1914450388,0.0,9.1914450388
 04/13  15:00:00,21.8963360715,1.18170107558,2.4472589607,0.0,4.71240779196,13.5549682428,10.4948272396,0.0,10.4948272396
 04/13  16:00:00,30.2373438089,1.41991104909,3.09970333723,0.0,7.18559832057,18.5321311015,12.232670174,0.0,12.232670174
 04/13  17:00:00,36.6062088954,1.34344851799,3.5672746855,0.0,8.38069375907,23.3147919321,16.1428167764,0.0,16.1428167764
 04/13  18:00:00,39.2801166714,1.53061650359,3.98664434211,0.0,10.6415932552,23.1212625696,18.9668115448,0.0,18.9668115448
 04/13  19:00:00,39.4203049167,1.36844601245,3.47261439018,0.0,12.3080778603,20.4854999863,18.0978900776,0.0,18.0978900776
 04/13  20:00:00,41.635196781,1.13729346957,2.78744635721,0.0,12.456681583,19.8967753704,16.57727751,0.0,16.57727751
 04/13  21:00:00,35.6450766319,0.990761655116,2.40735904455,0.0,9.18739968257,17.702556249,13.5360523748,0.0,13.5360523748
 04/13  22:00:00,27.624796149,0.686127318984,1.62702545948,0.0,5.91811778209,14.0365255879,11.7982094404,0.0,11.7982094404
 04/13  23:00:00,21.0659755695,0.488138637561,1.16270263279,0.0,3.54045821811,10.5176760807,6.5846806372,0.0,6.5846806372
 04/13  24:00:00,16.580760151,0.265376650553,0.603504757011,0.0,2.55330491699,7.80157382632,2.0228429344,0.0,2.0228429344
 04/14  01:00:00,15.5324279151,0.134175134436,0.275098653226,0.0,2.55330491699,7.21284921042,1.18895365358,0.035751598335,1.15320205525
 04/14  02:00:00,15.0398038713,0.0793584057356,0.131653646105,0.0,2.55330491699,6.91848690247,0.778352541128,0.27634418339,0.502008357738
 04/14  03:00:00,14.9039533229,0.080621714663,0.14172094277,0.0,2.55330491699,6.7713057485,0.757342539635,0.255348930097,0.501993609538
 04/14  04:00:00,17.0341170407,0.0934547284603,0.18255819896,0.0,3.82705111198,7.57405300124,1.32204851841,0.169203631774,1.15284488664
 04/14  05:00:00,21.5735798576,0.0962300187213,0.180633263632,0.0,6.02426329834,9.91545327661,6.3439121954,0.203901083731,6.14001111167
 04/14  06:00:00,25.2139621967,0.128700298453,0.255960909576,0.0,6.51253267309,14.7454349813,20.7533073028,0.0908527050374,20.6624545978
 04/14  07:00:00,24.7831756471,0.195899358541,0.410175997868,0.0,6.01364874671,18.163451543,21.9640919152,0.00138578786278,21.9627061273
 04/14  08:00:00,24.4259754068,0.610471559631,0.58415410536,0.0,4.35151303671,18.8798367041,21.1071810613,0.0115839859373,21.0955970753
 04/14  09:00:00,22.0606934181,0.718492830349,0.934482686446,0.0,3.78894180059,16.6187760998,18.4942724399,0.0,18.4942724399
 04/14  10:00:00,19.789093497,0.878180710575,1.41982158824,0.0,3.78894180059,13.7021493968,16.7600560171,0.0,16.7600560171
 04/14  11:00:00,20.3317252314,0.96946987695,1.72398300251,0.0,3.78894180059,13.8493305508,13.5084002242,0.0,13.5084002242
 04/14  12:00:00,20.0608098842,0.982971204074,1.75000754631,0.0,3.69398621738,13.6338449159,11.7741838014,0.0,11.7741838014
 04/14  13:00:00,20.2846179119,1.09677652906,2.13829364696,0.0,3.78894180059,13.2606059349,10.4735214842,0.0,10.4735214842
 04/14  14:00:00,20.2849180294,1.13467337316,2.24787807431,0.0,3.78894180059,13.1134247809,9.1728591671,0.0,9.1728591671
 04/14  15:00:00,22.1205452423,1.27053691621,2.58263229088,0.0,4.71240779196,13.5549682428,10.4735214842,0.0,10.4735214842
 04/14  16:00:00,29.9224976493,1.38263224009,2.82213598658,0.0,7.18559832057,18.5321311015,12.2077379071,0.0,12.2077379071
 04/14  17:00:00,35.8787897141,1.18640139955,2.99690262263,0.0,8.38069375907,23.3147919321,16.1097248585,0.0,16.1097248585
 04/14  18:00:00,38.0205828584,1.21884134543,3.03888568731,0.0,10.6415932552,23.1212625696,18.9278265456,0.0,18.9278265456
 04/14  19:00:00,37.4057175582,1.08211276548,2.637193612,0.0,12.3080778603,20.4854999863,18.0607183342,0.0,18.0607183342
 04/14  20:00:00,40.7090043123,0.894997330002,2.1035500281,0.0,12.456681583,19.8967753704,16.5432789642,0.0,16.5432789642
 04/14  21:00:00,34.3651098342,0.653517543374,1.46463635859,0.0,9.18739968257,17.702556249,13.5084002242,0.0,13.5084002242
 04/14  22:00:00,26.8519495569,0.477747712029,1.06255847441,0.0,5.91811778209,14.0365255879,11.7741838014,0.0,11.7741838014
 04/14  23:00:00,20.471818439,0.331283562067,0.72540057776,0.0,3.54045821811,10.5176760807,6.57153453283,0.0,6.57153453283
 04/14  24:00:00,16.1849891899,0.155074148629,0.31803629786,0.0,2.55330491699,7.80157382632,2.03089359085,0.0116771679988,2.01921642285
 04/15  01:00:00,15.3689823965,0.089814874222,0.156013394782,0.0,2.55330491699,7.21284921042,1.37424335998,0.222864455566,1.15137890441
 04/15  02:00:00,14.9735606139,0.0701740871877,0.0745947072804,0.0,2.55330491699,6.91848690247,1.20209018744,0.700538108121,0.501552079321
 04/15  03:00:00,14.8077536706,0.109288243105,0.0168547619877,0.0,2.55330491699,6.7713057485,2.8035822264,2.3020450683,0.501537158096
 04/15  04:00:00,16.9534971959,0.193984784416,0.00140829823121,0.0,3.82705111198,7.57405300124,5.51540288099,4.36438533114,1.15101754985
 04/15  05:00:00,21.5609516405,0.257935183014,0.00629988229924,0.0,6.02426329834,9.91545327661,11.7838894822,5.65624870932,6.12764077288
 04/15  06:00:00,25.16110555,0.298235023022,0.0335695382609,0.0,6.51253267309,14.7454349813,26.751853402,6.13255226671,20.6193011353
 04/15  07:00:00,24.37708327,0.331091198254,0.0624211435027,0.0,6.01364874671,17.9699221805,28.3756707515,6.45887889451,21.916791857
 04/15  08:00:00,22.1720236027,0.297438530844,0.0896488987698,0.0,3.66783283761,18.1171033345,26.4537841339,5.40226477307,21.0515193608
 04/15  09:00:00,19.4112485239,0.243138840217,0.206805351154,0.0,3.10526160149,15.8560427302,21.5087507955,3.05304635581,18.4557044397
 04/15  10:00:00,16.6948329421,0.245310291088,0.404845021564,0.0,3.10526160149,12.9394160272,18.0783066202,1.35314546055,16.7251611597
 04/15  11:00:00,17.1125998542,0.284867375295,0.635873695622,0.0,3.10526160149,13.0865971812,13.7223515907,0.241959080917,13.4803925098
 04/15  12:00:00,17.4135042339,0.397028393268,0.971798211465,0.0,3.10526160149,12.9394160272,11.7531608746,0.00331164480487,11.7498492298
 04/15  13:00:00,17.4448728316,0.520581742909,1.32115692147,0.0,3.10526160149,12.4978725653,10.4519417698,0.0,10.4519417698
 04/15  14:00:00,17.3995510323,0.547462310607,1.39613570849,0.0,3.10526160149,12.3506914113,9.15403430983,0.0,9.15403430983
 04/15  15:00:00,19.3236744237,0.699305834979,1.80340612219,0.0,4.02872759285,12.7922348732,10.4519417698,0.0,10.4519417698
 04/15  16:00:00,27.3262707566,0.848825052574,2.20612985013,0.0,6.50191812146,17.7693977319,12.1824850498,0.0,12.1824850498
 04/15  17:00:00,35.0590272625,0.999185111757,2.55788582134,0.0,8.38069375907,23.1212625696,16.0762074297,0.0,16.0762074297
 04/15  18:00:00,37.291770564,1.01815107828,2.51076366007,0.0,10.6415932552,23.1212625696,18.8883402597,0.0,18.8883402597
 04/15  19:00:00,36.6222139865,0.874147062664,2.06165574308,0.0,12.3080778603,20.4854999863,18.0230686197,0.0,18.0230686197
 04/15  20:00:00,40.4073385548,0.805386471821,1.89149512877,0.0,12.456681583,19.8967753704,16.5088432497,0.0,16.5088432497
 04/15  21:00:00,34.5254430919,0.688232835236,1.59025432443,0.0,9.18739968257,17.702556249,13.4803925098,0.0,13.4803925098
 04/15  22:00:00,26.9363927483,0.502537063105,1.12221231463,0.0,5.91811778209,14.0365255879,11.7498492298,0.0,11.7498492298
 04/15  23:00:00,20.4474463808,0.327351825444,0.704960256194,0.0,3.54045821811,10.5176760807,6.55821938988,0.0,6.55821938988
 04/15  24:00:00,16.2439714538,0.17344390436,0.358648806058,0.0,2.55330491699,7.80157382632,2.02048589657,0.00494261660476,2.01554327997
 04/16  01:00:00,15.4148841426,0.104419419663,0.187310595445,0.0,2.55330491699,7.21284921042,1.36533269925,0.215800071678,1.14953262758
 04/16  02:00:00,15.0435651624,0.0843654344926,0.130407908396,0.0,2.55330491699,6.91848690247,0.886302509286,0.385212475191,0.501090034095
 04/16  03:00:00,14.8840970626,0.0844238269738,0.118062570097,0.0,2.55330491699,6.7713057485,1.0425386542,0.541463709271,0.501074944933
 04/16  04:00:00,16.9560485294,0.119777894306,0.0781665218188,0.0,3.82705111198,7.57405300124,2.85954494983,1.71037773937,1.14916721045
 04/16  05:00:00,21.5534279773,0.190356942332,0.0663544597989,0.0,6.02426329834,9.91545327661,9.44012999336,3.32501386213,6.11511613123
 04/16  06:00:00,25.1854220251,0.266181216387,0.0899398200038,0.0,6.51253267309,14.7454349813,25.235337695,4.65972525416,20.5756124408
 04/16  07:00:00,24.4112727345,0.282191443436,0.145510362817,0.0,6.01364874671,17.9699221805,26.2693487823,4.39904049014,21.8703082922
 04/16  08:00:00,22.2942448156,0.260108318707,0.24920032386,0.0,3.66783283761,18.1171033345,23.955391161,2.94849603752,21.0068951235
 04/16  09:00:00,19.7857070214,0.299579075421,0.524823613413,0.0,3.10526160149,15.8560427302,19.8222286418,1.40557040976,18.416658232
 04/16  10:00:00,17.4485985692,0.41312650193,0.990794437845,0.0,3.10526160149,12.9394160272,16.8680222643,0.178188625796,16.6898336385
 04/16  11:00:00,18.0909956943,0.535317334231,1.36381957684,0.0,3.10526160149,13.0865971812,13.4520375256,0.0,13.4520375256
 04/16  12:00:00,18.3572756931,0.642464394075,1.67013366982,0.0,3.10526160149,12.9394160272,11.7252129321,0.0,11.7252129321
 04/16  13:00:00,18.2090727081,0.721192553898,1.88474598698,0.0,3.10526160149,12.4978725653,10.430094487,0.0,10.430094487
 04/16  14:00:00,18.159679277,0.749903720672,1.95382254318,0.0,3.10526160149,12.3506914113,9.13497604181,0.0,9.13497604181
 04/16  15:00:00,20.4697286179,0.980735300949,2.66803085039,0.0,4.02872759285,12.7922348732,10.430094487,0.0,10.430094487
 04/16  16:00:00,28.3808976889,1.10464624854,3.00493558641,0.0,6.50191812146,17.7693977319,12.1569190805,0.0,12.1569190805
 04/16  17:00:00,36.1142337029,1.27197178922,3.34030558422,0.0,8.38069375907,23.1212625696,16.0422744159,0.0,16.0422744159
 04/16  18:00:00,38.6468701214,1.35594265564,3.52807164006,0.0,10.6415932552,23.1212625696,18.8483643804,0.0,18.8483643804
 04/16  19:00:00,37.9511705628,1.20617985057,3.05857953143,0.0,12.3080778603,20.4854999863,17.9849520836,0.0,17.9849520836
 04/16  20:00:00,41.1096998432,0.993254602876,2.40598828615,0.0,12.456681583,19.8967753704,16.4739805643,0.0,16.4739805643
 04/16  21:00:00,34.9277479761,0.80142789444,1.87936414944,0.0,9.18739968257,17.702556249,13.4520375256,0.0,13.4520375256
 04/16  22:00:00,27.2406634575,0.585859812198,1.3431602748,0.0,5.91811778209,14.0365255879,11.7252129321,0.0,11.7252129321
 04/16  23:00:00,20.6676642157,0.390482752421,0.86204716416,0.0,3.54045821811,10.5176760807,6.54473915153,0.0,6.54473915153
 04/16  24:00:00,16.2528001696,0.178512577595,0.362408848578,0.0,2.55330491699,7.80157382632,2.04131326178,0.0294886682571,2.01182459352
 04/17  01:00:00,15.3848792866,0.0986900386246,0.163035120508,0.0,2.55330491699,7.21284921042,1.44829131765,0.300627546038,1.14766377162
 04/17  02:00:00,15.0247866031,0.0839389914445,0.112055792154,0.0,2.55330491699,6.91848690247,1.05634520116,0.555722842248,0.500622358909
 04/17  03:00:00,14.8283158644,0.0939444010405,0.0527607978157,0.0,2.55330491699,6.7713057485,1.99104278125,1.4904356743,0.500607106945
 04/17  04:00:00,16.9449802321,0.167231211712,0.0196449071726,0.0,3.82705111198,7.57405300124,4.64322744531,3.49593302887,1.14729441644
 04/17  05:00:00,21.5518818238,0.231563534797,0.0236017138219,0.0,6.02426329834,9.91545327661,10.9231000834,4.82065918774,6.10244089565
 04/17  06:00:00,25.1725060689,0.287670813862,0.0555342663432,0.0,6.51253267309,14.7454349813,26.1383895427,5.60698809051,20.5314014522
 04/17  07:00:00,24.6081526864,0.262129344651,0.168923051027,0.0,6.01364874671,18.163451543,25.5631689599,3.73989976145,21.8232691985
 04/17  08:00:00,24.241733189,0.634636002719,0.375747444509,0.0,4.35151303671,18.8798367041,23.0744505552,2.11271297668,20.9617375785
 04/17  09:00:00,21.7512065071,0.681330418012,0.662158187836,0.0,3.78894180059,16.6187760998,19.2406588549,0.863513474771,18.3771453801
 04/17  10:00:00,19.457333815,0.800533729372,1.16570888751,0.0,3.78894180059,13.7021493968,16.7356343448,0.0815504294119,16.6540839153
 04/17  11:00:00,20.1611915873,0.927336742869,1.59558249247,0.0,3.78894180059,13.8493305508,13.4233436689,0.0,13.4233436689
 04/17  12:00:00,20.3788227854,1.05040218836,2.00058946325,0.0,3.69398621738,13.6338449159,11.7002822041,0.0,11.7002822041
 04/17  13:00:00,20.7688510572,1.19349096634,2.52581235494,0.0,3.78894180059,13.2606059349,10.4079861055,0.0,10.4079861055
 04/17  14:00:00,21.1125449117,1.31169587164,2.89848245816,0.0,3.78894180059,13.1134247809,9.11569000696,0.0,9.11569000696
 04/17  15:00:00,23.0200795261,1.45511083426,3.29759265661,0.0,4.71240779196,13.5549682428,10.4079861055,0.0,10.4079861055
 04/17  16:00:00,31.1551118644,1.65251216785,3.78487027396,0.0,7.18559832057,18.5321311015,12.1310475703,0.0,12.1310475703
 04/17  17:00:00,37.472633741,1.5685759224,4.20857212669,0.0,8.38069375907,23.3147919321,16.0079358661,0.0,16.0079358661
 04/17  18:00:00,39.6889858086,1.65462330365,4.2715066793,0.0,10.6415932552,23.1212625696,18.8079107463,0.0,18.8079107463
 04/17  19:00:00,38.5151104647,1.39536441068,3.4333348733,0.0,12.3080778603,20.4854999863,17.9463800139,0.0,17.9463800139
 04/17  20:00:00,41.3474200012,1.08700295574,2.54996009125,0.0,12.456681583,19.8967753704,16.4387012322,0.0,16.4387012322
 04/17  21:00:00,35.2339647684,0.904786141086,2.08222269516,0.0,9.18739968257,17.702556249,13.4233436689,0.0,13.4233436689
 04/17  22:00:00,27.5895100431,0.689557308727,1.58830936382,0.0,5.91811778209,14.0365255879,11.7002822041,0.0,11.7002822041
 04/17  23:00:00,20.8666838132,0.450482344753,1.00106716929,0.0,3.54045821811,10.5176760807,6.5310978098,0.0,6.5310978098
 04/17  24:00:00,16.5139980334,0.258742325328,0.543376964655,0.0,2.55330491699,7.80157382632,2.00806146477,0.0,2.00806146477
 04/18  01:00:00,15.6384596393,0.169045584067,0.346259927805,0.0,2.55330491699,7.21284921042,1.14577289014,0.0,1.14577289014
 04/18  02:00:00,15.1516682743,0.110292791447,0.212583663366,0.0,2.55330491699,6.91848690247,0.585069866009,0.0849206737234,0.500149192285
 04/18  03:00:00,14.8907120198,0.0804477152901,0.128653638994,0.0,2.55330491699,6.7713057485,0.814481588939,0.314347806243,0.500133782696
 04/18  04:00:00,16.9349587171,0.0752582831693,0.10159632067,0.0,3.82705111198,7.57405300124,1.6461900935,0.500790371045,1.14539972246
 04/18  05:00:00,21.5115703295,0.102417416551,0.112436337766,0.0,6.02426329834,9.91545327661,7.0326372552,0.943018435574,6.08961881963
 04/18  06:00:00,25.1311917935,0.152563200768,0.149327604029,0.0,6.51253267309,14.7454349813,22.0597018275,1.57302056548,20.4866812621
 04/18  07:00:00,24.5501879101,0.194511494055,0.178576125351,0.0,6.01364874671,18.163451543,23.9585717158,2.18288320973,21.7756885061
 04/18  08:00:00,23.9559758321,0.580068267164,0.144557823143,0.0,4.35151303671,18.8798367041,24.0971025659,3.18104246714,20.9160600988
 04/18  09:00:00,21.1742508661,0.580389224055,0.186143740775,0.0,3.78894180059,16.6187760998,21.112891119,2.77571353367,18.3371775853
 04/18  10:00:00,18.2923673369,0.582739365962,0.218536772807,0.0,3.78894180059,13.7021493968,19.137763585,2.51984100775,16.6179225772
 04/18  11:00:00,18.6981603235,0.603846640936,0.4560413306,0.0,3.78894180059,13.8493305508,14.3560999282,0.961780491184,13.394319437
 04/18  12:00:00,18.8465365597,0.701704189464,0.817001236401,0.0,3.69398621738,13.6338449159,11.7727230281,0.0976585992136,11.6750644289
 04/18  13:00:00,18.9813314274,0.799914163033,1.13186952842,0.0,3.78894180059,13.2606059349,10.3856231728,0.0,10.3856231728
 04/18  14:00:00,18.963395419,0.833453081903,1.22757575516,0.0,3.78894180059,13.1134247809,9.09618191666,0.0,9.09618191666
 04/18  15:00:00,20.5832135039,0.903457913361,1.41237955526,0.0,4.71240779196,13.5549682428,10.3856231728,0.0,10.3856231728
 04/18  16:00:00,28.3755602929,1.00853401729,1.64929685301,0.0,7.18559832057,18.5321311015,12.1048781809,0.0,12.1048781809
 04/18  17:00:00,34.2708385307,0.783493879677,1.79185895914,0.0,8.38069375907,23.3147919321,15.9732019492,0.0,15.9732019492
 04/18  18:00:00,36.5476275866,0.860624627777,1.9241471332,0.0,10.6415932552,23.1212625696,18.7669913374,0.0,18.7669913374
 04/18  19:00:00,36.078158946,0.750422049278,1.64132571596,0.0,12.3080778603,20.4854999863,17.9073638333,0.0,17.9073638333
 04/18  20:00:00,39.5851140433,0.602444215225,1.2722128739,0.0,12.456681583,19.8967753704,16.4030157012,0.0,16.4030157012
 04/18  21:00:00,33.8050343039,0.507176804371,1.05090156736,0.0,9.18739968257,17.702556249,13.394319437,0.0,13.394319437
 04/18  22:00:00,26.2703552297,0.320354905331,0.638356953891,0.0,5.91811778209,14.0365255879,11.6787496178,0.0036851889318,11.6750644289
 04/18  23:00:00,19.8689828626,0.1651800072,0.288668556235,0.0,3.54045821811,10.5176760807,6.81103733693,0.293737932463,6.51729940447
 04/18  24:00:00,15.9571590668,0.127641150913,0.117639172537,0.0,2.55330491699,7.80157382632,3.41754502525,1.41329001712,2.00425500813
 04/19  01:00:00,15.3743288356,0.16596226935,0.0852124387766,0.0,2.55330491699,7.21284921042,3.77836353462,2.63450299132,1.1438605433
 04/19  02:00:00,15.1183894663,0.242656875641,0.0469407711396,0.0,2.55330491699,6.91848690247,5.24297733939,4.74330666501,0.499670674376
 04/19  03:00:00,15.0540518622,0.363096977818,0.00934421887145,0.0,2.55330491699,6.7713057485,8.36253423709,7.86287912471,0.499655112381
 04/19  04:00:00,17.2149239032,0.456819789921,0.0,0.0,3.82705111198,7.57405300124,11.2438469278,10.1003632381,1.14348368966
 04/19  05:00:00,21.787975555,0.4912589798,0.0,0.0,6.02426329834,9.91545327661,16.9280040387,10.8513503386,6.07665370011
 04/19  06:00:00,24.4551447791,0.502425341762,0.0162517820409,0.0,6.51253267309,14.7454349813,31.3135320471,10.8720669334,20.4414651138
 04/19  07:00:00,24.7118834017,0.485882340294,0.048900770773,0.0,6.01364874671,18.163451543,31.7548177927,10.0272374872,21.7275803055
 04/19  08:00:00,24.0994926883,0.816246977807,0.0518959687714,0.0,4.35151303671,18.8798367041,30.1275587408,9.25768252951,20.8698762113
 04/19  09:00:00,21.2842037666,0.770972861538,0.105513003854,0.0,3.78894180059,16.6187760998,25.9254686599,7.62870197613,18.2967666838
 04/19  10:00:00,18.3979853067,0.732900993599,0.173993114984,0.0,3.78894180059,13.7021493968,22.6808637075,6.09950337455,16.5813603329
 04/19  11:00:00,18.7149124996,0.705527492066,0.371112655616,0.0,3.78894180059,13.8493305508,17.1064142284,3.74144080324,13.3649734251
 04/19  12:00:00,18.5643929506,0.672028564919,0.564533251873,0.0,3.69398621738,13.6338449159,13.1500919489,1.50052487464,11.6495670743
 04/19  13:00:00,18.5179202946,0.684120997657,0.784251560975,0.0,3.78894180059,13.2606059349,10.7458453957,0.382833084508,10.3630123112
 04/19  14:00:00,18.2707673478,0.63945438009,0.728946385848,0.0,3.78894180059,13.1134247809,9.08927635579,0.012818807756,9.07645754803
 04/19  15:00:00,19.7183366454,0.659238399112,0.791722211036,0.0,4.71240779196,13.5549682428,10.3630123112,0.0,10.3630123112
 04/19  16:00:00,27.2077834207,0.683136554121,0.806917443924,0.0,7.18559832057,18.5321311015,12.078418662,0.0,12.078418662
 04/19  17:00:00,32.996670266,0.417253123614,0.883931450539,0.0,8.38069375907,23.3147919321,15.9380829514,0.0,15.9380829514
 04/19  18:00:00,35.4590754353,0.543285635304,1.15293397435,0.0,10.6415932552,23.1212625696,18.7256182715,0.0,18.7256182715
 04/19  19:00:00,35.0905225595,0.450328470829,0.953782907901,0.0,12.3080778603,20.4854999863,17.8679150961,0.0,17.8679150961
 04/19  20:00:00,38.7750601446,0.349575383863,0.715027806538,0.0,12.456681583,19.8967753704,16.3746045719,0.00767003281268,16.3669345391
 04/19  21:00:00,33.0060997952,0.263974321313,0.495169541663,0.0,9.18739968257,17.702556249,13.6505281964,0.285554771262,13.3649734251
 04/19  22:00:00,25.8245836186,0.22370432514,0.289235922917,0.0,5.91811778209,14.0365255879,13.249067769,1.59950069469,11.6495670743
 04/19  23:00:00,19.8511239802,0.289465334111,0.146524346947,0.0,3.54045821811,10.5176760807,11.0858043221,4.58245630035,6.50334802178
 04/19  24:00:00,16.1239424504,0.354813211783,0.0572504952616,0.0,2.55330491699,7.80157382632,9.02410819634,7.0237018455,2.00040635084
 04/20  01:00:00,15.5781515812,0.44342142956,0.0115760241878,0.0,2.55330491699,7.21284921042,10.6950950962,9.55316779855,1.14192729764
 04/20  02:00:00,15.4627388537,0.633947034233,0.0,0.0,2.55330491699,6.91848690247,14.7617489018,14.2625619548,0.499186946923
 04/20  03:00:00,15.4434294591,0.76181879364,0.0,0.0,2.55330491699,6.7713057485,17.8414086529,17.3422374151,0.49917123778
 04/20  04:00:00,17.5731152204,0.815011107092,0.0,0.0,3.82705111198,7.57405300124,19.6733746824,18.5318277969,1.14154688552
 04/20  05:00:00,22.0809711691,0.78425459391,0.0,0.0,6.02426329834,9.91545327661,23.684958107,17.6214087306,6.06354937641
 04/20  06:00:00,24.7011739268,0.764706271476,0.0,0.0,6.51253267309,14.7454349813,37.5386469411,17.1428805436,20.3957663975
 04/20  07:00:00,24.8441997131,0.667099422415,0.0,0.0,6.01364874671,18.163451543,36.4463663267,14.7674074831,21.6789588436
 04/20  08:00:00,24.1822058837,0.95085614197,0.0,0.0,4.35151303671,18.8798367041,33.65786203,12.834662437,20.823199593
 04/20  09:00:00,21.2829140188,0.873190395588,0.00200572190965,0.0,3.78894180059,16.6187760998,29.234331207,10.9784065643,18.2559246427
 04/20  10:00:00,18.3932986121,0.761224850664,0.140982563345,0.0,3.78894180059,13.7021493968,23.6204815755,7.07607356538,16.5444080101
 04/20  11:00:00,18.6089638136,0.680727884352,0.289963577289,0.0,3.78894180059,13.8493305508,17.437689765,4.10237544111,13.3353143239
 04/20  12:00:00,18.2677225296,0.612396035733,0.327495360013,0.0,3.69398621738,13.6338449159,13.979873071,2.35607537971,11.6237976912
 04/20  13:00:00,18.2942486075,0.639115140198,0.605585731369,0.0,3.78894180059,13.2606059349,11.2827372406,0.942577023864,10.3401602168
 04/20  14:00:00,18.3964544133,0.677588421898,0.816499409478,0.0,3.78894180059,13.1134247809,9.30824736107,0.251724618789,9.05652274228
 04/20  15:00:00,20.0235091988,0.737520385735,1.01861277785,0.0,4.71240779196,13.5549682428,10.3401602168,0.0,10.3401602168
 04/20  16:00:00,27.8922676093,0.855156109446,1.31938207724,0.0,7.18559832057,18.5321311015,12.0516768494,0.0,12.0516768494
