Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  17:00:00,33.6789077342,0.595888934809,1.38753310749,0.0,8.38069375907,23.3147919321,15.9025892728,0.0,15.9025892728
 04/20  18:00:00,35.8757879411,0.652740613378,1.46019150203,0.0,10.6415932552,23.1212625696,18.6838038009,0.0,18.6838038009
 04/20  19:00:00,35.3869294422,0.532770976732,1.16774728468,0.0,12.3080778603,20.4854999863,17.8280454846,0.0,17.8280454846
 04/20  20:00:00,39.1312905315,0.451822350753,0.969011226498,0.0,12.456681583,19.8967753704,16.330468431,0.0,16.330468431
 04/20  21:00:00,33.3908733247,0.369093235255,0.774824157243,0.0,9.18739968257,17.702556249,13.3353143239,0.0,13.3353143239
 04/20  22:00:00,26.015260672,0.230913205319,0.472704096172,0.0,5.91811778209,14.0365255879,11.6237976912,0.0,11.6237976912
 04/20  23:00:00,19.8156182716,0.140182664079,0.260301308386,0.0,3.54045821811,10.5176760807,6.73597918944,0.246731396125,6.48924779332
 04/20  24:00:00,15.9882863352,0.133691163387,0.14271642844,0.0,2.55330491699,7.80157382632,3.33922033707,1.34270370443,1.99651663264
 04/21  01:00:00,15.3991690478,0.194662246495,0.0813526738308,0.0,2.55330491699,7.21284921042,4.43824088505,3.29826715915,1.1399737259
 04/21  02:00:00,15.15065638,0.295284107873,0.0265804526567,0.0,2.55330491699,6.91848690247,6.59279670552,6.09409855231,0.498698153217
 04/21  03:00:00,15.1355257338,0.453915068315,0.0,0.0,2.55330491699,6.7713057485,10.4860042525,9.98732195025,0.498682302221
 04/21  04:00:00,17.2498481549,0.491744041588,0.0,0.0,3.82705111198,7.57405300124,11.9914867133,10.8518968297,1.13958988366
 04/21  05:00:00,21.750074753,0.453358177802,0.0,0.0,6.02426329834,9.91545327661,15.9901528926,9.93984316359,6.05030972901
 04/21  06:00:00,24.3899748233,0.42842675559,0.0250804123454,0.0,6.51253267309,14.7454349813,29.3883763167,9.03877767028,20.3495986464
 04/21  07:00:00,24.6603679771,0.43931131333,0.0439563731091,0.0,6.01364874671,18.163451543,30.6913143197,9.06147580054,21.6298385192
 04/21  08:00:00,24.0819379565,0.845678306963,0.00490990777704,0.0,4.35151303671,18.8798367041,31.3547382835,10.5786942169,20.7760440667
 04/21  09:00:00,21.2294383087,0.792962358388,0.0287580490167,0.0,3.78894180059,16.6187760998,27.300322359,9.08565880189,18.2146635571
 04/21  10:00:00,18.3251449127,0.742437328306,0.0916163862929,0.0,3.78894180059,13.7021493968,23.7591974191,7.25212086736,16.5070765517
 04/21  11:00:00,18.5027439289,0.686411900915,0.178059675999,0.0,3.78894180059,13.8493305508,18.4379506091,5.13259969265,13.3053509165
 04/21  12:00:00,18.1260247967,0.642896639398,0.155297023464,0.0,3.69398621738,13.6338449159,16.0418036363,4.44403972524,11.5977639111
 04/21  13:00:00,17.8412923654,0.763796880645,0.0279477488494,0.0,3.78894180059,13.2606059349,18.9457770505,8.6287033935,10.317073657
 04/21  14:00:00,17.7244138934,0.822047311491,0.0,0.0,3.78894180059,13.1134247809,19.4042538455,10.3678704426,9.03638340289
 04/21  15:00:00,19.0153873423,0.724282151154,0.0237291559002,0.0,4.71240779196,13.5549682428,18.0509378112,7.73386415425,10.317073657
 04/21  16:00:00,26.5005082046,0.67394991496,0.108828867054,0.0,7.18559832057,18.5321311015,17.6228294852,5.59816882278,12.0246606624
 04/21  17:00:00,32.1942942315,0.297438254697,0.20137028492,0.0,8.38069375907,23.3147919321,20.0710200654,4.20428864077,15.8667314247
 04/21  18:00:00,34.3479123607,0.294186510861,0.290870024192,0.0,10.6415932552,23.1212625696,21.831676863,3.19011655454,18.6415603085
 04/21  19:00:00,34.3004711017,0.315807795593,0.298252125308,0.0,12.3080778603,20.4854999863,21.3144831192,3.52671631338,17.7877668058
 04/21  20:00:00,38.3217715659,0.344772142111,0.266542469592,0.0,12.456681583,19.8967753704,20.7645123949,4.47088421889,16.293628176
 04/21  21:00:00,32.8546171686,0.366130879224,0.241530357218,0.0,9.18739968257,17.702556249,18.5194658292,5.21411491273,13.3053509165
 04/21  22:00:00,25.8571593672,0.420098609887,0.125417386795,0.0,5.91811778209,14.0365255879,19.2753459783,7.67758206722,11.5977639111
 04/21  23:00:00,19.942862881,0.513945791342,0.0137827905326,0.0,3.54045821811,10.5176760807,17.6124105743,11.1374076795,6.47500289473
 04/21  24:00:00,16.3649222025,0.653043459066,0.0,0.0,2.55330491699,7.80157382632,16.5422034478,14.5496164424,1.99258700544
 04/22  01:00:00,15.8641090396,0.740954912107,0.0,0.0,2.55330491699,7.21284921042,17.7046079527,16.5666075458,1.1380004069
 04/22  02:00:00,15.6048749972,0.776083177719,0.0,0.0,2.55330491699,6.91848690247,17.7633238836,17.2651194456,0.498204438053
 04/22  03:00:00,15.5076983989,0.826087733363,0.0,0.0,2.55330491699,6.7713057485,18.8922014701,18.3940130196,0.498188450532
 04/22  04:00:00,17.60478631,0.846682196693,0.0,0.0,3.82705111198,7.57405300124,19.9556897752,18.8180765115,1.13761326374
 04/22  05:00:00,22.1650062852,0.868289710023,0.0,0.0,6.02426329834,9.91545327661,25.2138993958,19.1769607173,6.0369386785
 04/22  06:00:00,24.7341420646,0.797674409284,0.0,0.0,6.51253267309,14.7454349813,37.8055084891,17.5025329568,20.3029755323
 04/22  07:00:00,24.68399301,0.700422081799,0.0,0.0,6.01364874671,17.9699221805,36.8341526268,15.2539187481,21.5802338787
 04/22  08:00:00,22.5178622778,0.732926104718,0.0,0.0,3.66783283761,18.1171033345,36.6575664676,15.9291428706,20.728423597
 04/22  09:00:00,19.6201721588,0.658867826263,0.0,0.0,3.10526160149,15.8560427302,32.325634268,14.1526386218,18.1729956461
 04/22  10:00:00,16.6513298818,0.606652252327,0.0,0.0,3.10526160149,12.9394160272,29.4083752427,12.9389982295,16.4693770132
 04/22  11:00:00,16.7336474533,0.541788669992,0.0,0.0,3.10526160149,13.0865971812,24.7720286937,11.4969366174,13.2750920764
 04/22  12:00:00,16.5298923326,0.485214703403,0.0,0.0,3.10526160149,12.9394160272,21.8289835758,10.2575101324,11.5714734434
 04/22  13:00:00,16.0253327495,0.421114829454,0.00108375279425,0.0,3.10526160149,12.4978725653,19.1717682476,8.87800877894,10.2937594687
 04/22  14:00:00,15.8428346466,0.372978779429,0.0139028539465,0.0,3.10526160149,12.3506914113,16.7431641346,7.72711864069,9.01604549395
 04/22  15:00:00,17.1705314952,0.303473130331,0.0460958983474,0.0,4.02872759285,12.7922348732,16.1959031688,5.90214370016,10.2937594687
 04/22  16:00:00,24.6449947734,0.256738021705,0.11694089775,0.0,6.50191812146,17.7693977319,16.202398642,4.20502054032,11.9973781016
 04/22  17:00:00,31.9831784784,0.248954626108,0.23226752289,0.0,8.38069375907,23.1212625696,18.7252302983,2.89471027253,15.8305200258
 04/22  18:00:00,34.3220251462,0.243680769552,0.315488550954,0.0,10.6415932552,23.1212625696,20.5543621127,1.95546180828,18.5989003044
 04/22  19:00:00,34.222923668,0.244686943641,0.291825543609,0.0,12.3080778603,20.4854999863,19.9434653923,2.19637440444,17.7470909879
 04/22  20:00:00,38.2304697803,0.264110743109,0.25590208299,0.0,12.456681583,19.8967753704,19.1923084616,2.93588377755,16.2564246841
 04/22  21:00:00,32.750499378,0.290559278923,0.212984166917,0.0,9.18739968257,17.702556249,17.1974189067,3.92232683037,13.2750920764
 04/22  22:00:00,25.7574237531,0.322024756699,0.123755625894,0.0,5.91811778209,14.0365255879,17.0862937892,5.51482034579,11.5714734434
 04/22  23:00:00,19.8220121692,0.383599310617,0.0232785594556,0.0,3.54045821811,10.5176760807,14.3729152583,7.91229771376,6.4606175445
 04/22  24:00:00,16.1991127899,0.487234046513,0.0,0.0,2.55330491699,7.80157382632,12.4504108098,10.4617921768,1.98861863297
 04/23  01:00:00,15.6666690871,0.543514959655,0.0,0.0,2.55330491699,7.21284921042,12.8132527613,11.677244836,1.13600792532
 04/23  02:00:00,15.4143018095,0.585509990066,0.0,0.0,2.55330491699,6.91848690247,13.0756636575,12.5779577099,0.497705947688
 04/23  03:00:00,15.32747235,0.645861684464,0.0,0.0,2.55330491699,6.7713057485,14.4398387333,13.9421489043,0.497689829003
 04/23  04:00:00,17.4344046972,0.676300583905,0.0,0.0,3.82705111198,7.57405300124,15.7728867143,14.6372691031,1.13561761118
 04/23  05:00:00,21.9626712523,0.665954677068,0.0,0.0,6.02426329834,9.91545327661,20.4665657868,14.4431256024,6.02344018431
 04/23  06:00:00,24.5367876525,0.600319997115,0.0,0.0,6.51253267309,14.7454349813,33.2055378745,12.9496270125,20.255910862
 04/23  07:00:00,24.5230958255,0.539524897219,0.0,0.0,6.01364874671,17.9699221805,33.071142869,11.5409832569,21.5301596122
 04/23  08:00:00,22.3006179804,0.515681807343,0.0,0.0,3.66783283761,18.1171033345,31.6784161815,10.9980638952,20.6803522863
 04/23  09:00:00,19.3929166322,0.431612299646,0.0,0.0,3.10526160149,15.8560427302,27.2325607725,9.10162752321,18.1309332493
 04/23  10:00:00,16.3856359656,0.310136695768,0.0308216403996,0.0,3.10526160149,12.9394160272,22.5686973035,6.1373767446,16.4313205589
 04/23  11:00:00,16.5581766807,0.224557070275,0.141760827138,0.0,3.10526160149,13.0865971812,16.5733822345,3.32883547012,13.2445467644
 04/23  12:00:00,16.515849255,0.192642499072,0.278529126712,0.0,3.10526160149,12.9394160272,13.0415587373,1.4966246634,11.5449340739
 04/23  13:00:00,16.2186728183,0.202230574542,0.413308076501,0.0,3.10526160149,12.4978725653,10.8381231916,0.567898635423,10.2702245561
 04/23  14:00:00,16.114465286,0.199052200996,0.459460071814,0.0,3.10526160149,12.3506914113,9.07082379898,0.0753087606445,8.99551503834
 04/23  15:00:00,17.694468531,0.260141695439,0.613364369058,0.0,4.02872759285,12.7922348732,10.2702245561,0.0,10.2702245561
 04/23  16:00:00,25.478731871,0.353928853537,0.853487163508,0.0,6.50191812146,17.7693977319,11.9698372465,0.0,11.9698372465
 04/23  17:00:00,33.1611866808,0.488062416216,1.17116793511,0.0,8.38069375907,23.1212625696,15.7939658,0.0,15.7939658
 04/23  18:00:00,35.9310243436,0.635455968178,1.53271254972,0.0,10.6415932552,23.1212625696,18.5558364219,0.0,18.5558364219
 04/23  19:00:00,35.3819971246,0.507039752827,1.188546191,0.0,12.3080778603,20.4854999863,17.7060300767,0.0,17.7060300767
 04/23  20:00:00,38.8834022782,0.367965668717,0.804979655325,0.0,12.456681583,19.8967753704,16.2188689726,0.0,16.2188689726
 04/23  21:00:00,32.9186702021,0.222799877959,0.448914391913,0.0,9.18739968257,17.702556249,13.2445467644,0.0,13.2445467644
 04/23  22:00:00,25.7026503003,0.132663464214,0.258343465529,0.0,5.91811778209,14.0365255879,11.585525451,0.0405913770393,11.5449340739
 04/23  23:00:00,19.6258907259,0.0902930798525,0.120463346963,0.0,3.54045821811,10.5176760807,7.08207091237,0.635974909645,6.44609600273
 04/23  24:00:00,15.8843260903,0.149195451929,0.0232518950303,0.0,2.55330491699,7.80157382632,5.07128011541,3.086667425,1.98461269041
 04/24  01:00:00,15.3979527401,0.273933388939,0.000865223673102,0.0,2.55330491699,7.21284921042,7.26107225569,6.12707538417,1.13399687153
 04/24  02:00:00,15.2512442315,0.422452412012,0.0,0.0,2.55330491699,6.91848690247,9.96704789935,9.46984506955,0.497202829799
 04/24  03:00:00,15.2347921559,0.553181490427,0.0,0.0,2.55330491699,6.7713057485,12.9573998138,12.4602132284,0.497186585341
 04/24  04:00:00,17.433561249,0.675457135688,0.0,0.0,3.82705111198,7.57405300124,16.5017041352,15.3681006181,1.1336035171
 04/24  05:00:00,22.0285666104,0.731850035216,0.0,0.0,6.02426329834,9.91545327661,22.7003523267,16.690534083,6.00981824364
 04/24  06:00:00,24.6415481188,0.705080463416,0.0,0.0,6.51253267309,14.7454349813,36.1981766543,15.9897580812,20.2084185731
 04/24  07:00:00,24.7361794284,0.559079137685,0.0,0.0,6.01364874671,18.163451543,33.8582125942,12.3785820457,21.4796305485
 04/24  08:00:00,24.0475796835,0.816229941784,0.0,0.0,4.35151303671,18.8798367041,30.4936939698,9.86184959936,20.6318443705
 04/24  09:00:00,21.1308237046,0.706287433145,0.0168183702199,0.0,3.78894180059,16.6187760998,25.2093177486,7.12082892564,18.0884888229
 04/24  10:00:00,18.2779774857,0.635836955192,0.151049332329,0.0,3.78894180059,13.7021493968,20.723092256,4.33017379714,16.3929184588
 04/24  11:00:00,18.5974278489,0.599740375516,0.359415121432,0.0,3.78894180059,13.8493305508,14.9774863315,1.76376230529,13.2137240262
 04/24  12:00:00,18.5873033372,0.629639021196,0.629833182215,0.0,3.69398621738,13.6338449159,11.79078122,0.272627557905,11.5181536621
 04/24  13:00:00,18.6901390086,0.706731669624,0.933859603044,0.0,3.78894180059,13.2606059349,10.246475889,0.0,10.246475889
 04/24  14:00:00,18.7629749354,0.760238935326,1.10036941817,0.0,3.78894180059,13.1134247809,8.97479811595,0.0,8.97479811595
 04/24  15:00:00,20.3246442774,0.813713545149,1.24355469701,0.0,4.71240779196,13.5549682428,10.246475889,0.0,10.246475889
 04/24  16:00:00,27.7617588325,0.818083438588,1.22594597134,0.0,7.18559832057,18.5321311015,11.9420462531,0.0,11.9420462531
 04/24  17:00:00,34.2548971463,0.747238200937,1.81217325349,0.0,8.38069375907,23.3147919321,15.7570795723,0.0,15.7570795723
 04/24  18:00:00,36.4151258293,0.787647915021,1.86462208859,0.0,10.6415932552,23.1212625696,18.5123814139,0.0,18.5123814139
 04/24  19:00:00,34.7203231241,0.593356226324,1.33338905031,0.0,12.3080778603,20.4854999863,17.6645962319,0.0,17.6645962319
 04/24  20:00:00,39.1959618925,0.468946744733,1.01655819357,0.0,12.456681583,19.8967753704,16.1809721633,0.0,16.1809721633
 04/24  21:00:00,33.5909620527,0.422667475641,0.921338644877,0.0,9.18739968257,17.702556249,13.2137240262,0.0,13.2137240262
 04/24  22:00:00,26.2752923959,0.302666064707,0.660982960673,0.0,5.91811778209,14.0365255879,11.5181536621,0.0,11.5181536621
 04/24  23:00:00,19.9957069678,0.183505625528,0.397067043101,0.0,3.54045821811,10.5176760807,6.43144256981,0.0,6.43144256981
 04/24  24:00:00,16.0511010242,0.110965793022,0.228256487828,0.0,2.55330491699,7.80157382632,2.08092529115,0.10035492706,1.98057036409
 04/25  01:00:00,15.335767166,0.0801641969287,0.132448841576,0.0,2.55330491699,7.21284921042,1.49374456897,0.361776727522,1.13196784145
 04/25  02:00:00,14.9583592776,0.0726904886068,0.0568769695008,0.0,2.55330491699,6.91848690247,1.49666452685,0.999969293418,0.496695233437
 04/25  03:00:00,14.815951517,0.1100677736,0.0242730779424,0.0,2.55330491699,6.7713057485,2.67893641172,2.1822575431,0.496678868623
 04/25  04:00:00,17.0054817833,0.244910400396,0.00246726962182,0.0,3.82705111198,7.57405300124,6.60647443142,5.47490285337,1.13157157805
 04/25  05:00:00,21.5826836022,0.28278639283,0.00318063413383,0.0,6.02426329834,9.91545327661,12.2234540406,6.22737715041,5.99607689021
 04/25  06:00:00,24.2622741039,0.30354721758,0.0222592310156,0.0,6.51253267309,14.7454349813,26.5472286804,6.38671595084,20.1605127295
 04/25  07:00:00,24.5135416636,0.272696225492,0.063745147438,0.0,6.01364874671,18.163451543,26.6107476873,5.18208603575,21.4286616515
 04/25  08:00:00,23.9699931633,0.613811915773,0.124831505783,0.0,4.35151303671,18.8798367041,24.7142739982,4.13135978349,20.5829142147
 04/25  09:00:00,21.3177905624,0.628205849966,0.281866811178,0.0,3.78894180059,16.6187760998,20.9890184683,2.9433435317,18.0456749366
 04/25  10:00:00,18.628139052,0.641658248899,0.495389605017,0.0,3.78894180059,13.7021493968,17.95603769,1.60185560453,16.3541820855
 04/25  11:00:00,18.976938092,0.656336076033,0.682329663985,0.0,3.78894180059,13.8493305508,13.738834178,0.556201188392,13.1826329897
 04/25  12:00:00,18.9368010007,0.716375527322,0.892594339522,0.0,3.69398621738,13.6338449159,11.5934895087,0.102349370143,11.4911401386
 04/25  13:00:00,19.0543148623,0.804881850478,1.19988527591,0.0,3.78894180059,13.2606059349,10.2225205002,0.0,10.2225205002
 04/25  14:00:00,19.1969763718,0.871547249991,1.42306253995,0.0,3.78894180059,13.1134247809,8.9539008619,0.0,8.9539008619
 04/25  15:00:00,20.9080830888,0.966114933356,1.67459212016,0.0,4.71240779196,13.5549682428,10.2225205002,0.0,10.2225205002
 04/25  16:00:00,29.2405607428,1.20929584448,2.31353547567,0.0,7.18559832057,18.5321311015,11.9140133513,0.0,11.9140133513
 04/25  17:00:00,36.1033943389,1.2435966921,3.16431195497,0.0,8.38069375907,23.3147919321,15.7198722663,0.0,15.7198722663
 04/25  18:00:00,38.8613329292,1.45163003707,3.6468470665,0.0,10.6415932552,23.1212625696,18.4685481493,0.0,18.4685481493
 04/25  19:00:00,37.1338248531,1.25486996624,3.08537703947,0.0,12.3080778603,20.4854999863,17.6228017238,0.0,17.6228017238
 04/25  20:00:00,40.5317458322,0.870320006462,1.95096887155,0.0,12.456681583,19.8967753704,16.1427454791,0.0,16.1427454791
 04/25  21:00:00,33.9613583478,0.555905927023,1.15849648856,0.0,9.18739968257,17.702556249,13.1826329897,0.0,13.1826329897
 04/25  22:00:00,26.2953345254,0.32495958161,0.6587315733,0.0,5.91811778209,14.0365255879,11.4911401386,0.0,11.4911401386
 04/25  23:00:00,19.9181637471,0.170842191222,0.332187256771,0.0,3.54045821811,10.5176760807,6.47465853426,0.0579969490146,6.41666158525
 04/25  24:00:00,15.9500634188,0.093350204655,0.144834470719,0.0,2.55330491699,7.80157382632,2.39897907092,0.422486219819,1.9764928511
 04/26  01:00:00,15.2667931733,0.0764238734136,0.0672151724315,0.0,2.55330491699,7.21284921042,2.09001596899,0.960094532653,1.12992143633
 04/26  02:00:00,14.9498535412,0.101245120936,0.0198166008209,0.0,2.55330491699,6.91848690247,2.63888645993,2.14270315095,0.496183308984
 04/26  03:00:00,14.854402741,0.170787695597,0.00200437992412,0.0,2.55330491699,6.7713057485,4.38275910111,3.88659227185,0.496166829257
 04/26  04:00:00,17.0326626146,0.27455850137,0.0,0.0,3.82705111198,7.57405300124,7.31775477111,6.18823237521,1.1295223959
 04/26  05:00:00,21.683663417,0.386946841777,0.0,0.0,6.02426329834,9.91545327661,14.6851245166,8.70290432352,5.98222019308
 04/26  06:00:00,23.4340840856,0.381171991567,0.00927777203508,0.0,6.51253267309,14.7454349813,28.4482883721,8.33608085415,20.112207518
 04/26  07:00:00,24.5506094949,0.274080701479,0.0994285027919,0.0,6.01364874671,18.163451543,26.1741796214,4.79691160626,21.3772680151
 04/26  08:00:00,24.0774927772,0.617803345642,0.228339689783,0.0,4.35151303671,18.8798367041,23.7133732016,3.17979689248,20.5335763091
 04/26  09:00:00,21.4939419474,0.645691734919,0.440532311245,0.0,3.78894180059,16.6187760998,20.1311407671,2.12863649792,18.0025042692
 04/26  10:00:00,18.9810439252,0.686855229227,0.803097497851,0.0,3.78894180059,13.7021493968,16.8652910607,0.550168150504,16.3151229102
 04/26  11:00:00,19.5858616939,0.779407351839,1.16818199007,0.0,3.78894180059,13.8493305508,13.1604900084,0.00920714622255,13.1512828621
 04/26  12:00:00,19.7673206111,0.901798871414,1.53769060586,0.0,3.69398621738,13.6338449159,11.4639015032,0.0,11.4639015032
 04/26  13:00:00,19.9871927458,1.00994111787,1.92770389199,0.0,3.78894180059,13.2606059349,10.1983654839,0.0,10.1983654839
 04/26  14:00:00,20.3546230332,1.13125359017,2.32100286113,0.0,3.78894180059,13.1134247809,8.93282946472,0.0,8.93282946472
 04/26  15:00:00,22.4819874938,1.32891591476,2.88569554377,0.0,4.71240779196,13.5549682428,10.1983654839,0.0,10.1983654839
 04/26  16:00:00,31.3344049654,1.68864436766,3.92803117518,0.0,7.18559832057,18.5321311015,11.8857468429,0.0,11.8857468429
 04/26  17:00:00,38.5413018295,1.80095729893,5.04485883868,0.0,8.38069375907,23.3147919321,15.6823549006,0.0,15.6823549006
 04/26  18:00:00,41.3034974104,2.00358237061,5.53705921411,0.0,10.6415932552,23.1212625696,18.4243496089,0.0,18.4243496089
 04/26  19:00:00,39.0985040254,1.72090808128,4.58401809666,0.0,12.3080778603,20.4854999863,17.5806589294,0.0,17.5806589294
 04/26  20:00:00,41.9746262898,1.25815595302,3.00601338256,0.0,12.456681583,19.8967753704,16.1042002403,0.0,16.1042002403
 04/26  21:00:00,34.9858972033,0.858106213865,1.88083505719,0.0,9.18739968257,17.702556249,13.1512828621,0.0,13.1512828621
 04/26  22:00:00,26.9825536132,0.532141587625,1.13876865509,0.0,5.91811778209,14.0365255879,11.4639015032,0.0,11.4639015032
 04/26  23:00:00,20.357408455,0.305533701232,0.636740454639,0.0,3.54045821811,10.5176760807,6.40175742627,0.0,6.40175742627
 04/26  24:00:00,16.1051211975,0.134614360042,0.258628094084,0.0,2.55330491699,7.80157382632,2.04788830116,0.0755069421892,1.97238135897
 04/27  01:00:00,15.3414582747,0.0837884578223,0.134515689422,0.0,2.55330491699,7.21284921042,1.42746853863,0.299610276001,1.12785826263
 04/27  02:00:00,14.9903528727,0.0723234063006,0.0892376469303,0.0,2.55330491699,6.91848690247,1.07861254792,0.582945339813,0.49566720811
 04/27  03:00:00,14.7914273479,0.0734431066904,0.0363735757118,0.0,2.55330491699,6.7713057485,1.75781566971,1.26216505077,0.495650618936
 04/27  04:00:00,16.8988727053,0.122215084846,0.0185535072013,0.0,3.82705111198,7.57405300124,3.66720890757,2.53975232994,1.12745657764
 04/27  05:00:00,21.518514115,0.206567005514,0.0152305342685,0.0,6.02426329834,9.91545327661,10.3843171112,4.41606485578,5.96825225547
 04/27  06:00:00,23.3310910218,0.244468612037,0.0429880877483,0.0,6.51253267309,14.7454349813,24.8985790722,4.83506182912,20.0635172431
 04/27  07:00:00,24.5817745192,0.209988470701,0.194685757834,0.0,6.01364874671,18.163451543,23.6902390237,2.36477416466,21.3254648591
 04/27  08:00:00,24.2437173559,0.607597033427,0.404770580745,0.0,4.35151303671,18.8798367041,21.8518286815,1.36798341677,20.4838452648
 04/27  09:00:00,21.7391523376,0.655625251416,0.675809184982,0.0,3.78894180059,16.6187760998,18.5857139638,0.62672435851,17.9589896053
 04/27  10:00:00,19.2815027411,0.748831262652,1.04158028035,0.0,3.78894180059,13.7021493968,16.3459629697,0.0702104696569,16.2757525001
 04/27  11:00:00,19.9880483556,0.881832286483,1.46794371717,0.0,3.78894180059,13.8493305508,13.1196829277,0.0,13.1196829277
 04/27  12:00:00,20.3583081044,1.03822988304,1.99224708754,0.0,3.69398621738,13.6338449159,11.4364458224,0.0,11.4364458224
 04/27  13:00:00,20.775254382,1.18563708534,2.54006956077,0.0,3.78894180059,13.2606059349,10.1740179935,0.0,10.1740179935
 04/27  14:00:00,21.4954653361,1.3910524973,3.20204625686,0.0,3.78894180059,13.1134247809,8.91159016451,0.0,8.91159016451
 04/27  15:00:00,24.2190315556,1.71706457326,4.23459094711,0.0,4.71240779196,13.5549682428,10.1740179935,0.0,10.1740179935
 04/27  16:00:00,33.6596616888,2.19023688059,5.75169538563,0.0,7.18559832057,18.5321311015,11.8572550987,0.0,11.8572550987
 04/27  17:00:00,40.6387949992,2.25666845948,6.6866408479,0.0,8.38069375907,23.3147919321,15.6445385856,0.0,15.6445385856
 04/27  18:00:00,43.2164392894,2.42834341888,7.02524004483,0.0,10.6415932552,23.1212625696,18.3797988816,0.0,18.3797988816
 04/27  19:00:00,40.7467286694,2.09953168735,5.85361913467,0.0,12.3080778603,20.4854999863,17.538180329,0.0,17.538180329
 04/27  20:00:00,44.2585157075,1.79052784387,4.75753090942,0.0,12.456681583,19.8967753704,16.0653478619,0.0,16.0653478619
 04/27  21:00:00,37.3825168882,1.45440535118,3.68115560484,0.0,9.18739968257,17.702556249,13.1196829277,0.0,13.1196829277
 04/27  22:00:00,28.4678617572,0.942087757374,2.21413062935,0.0,5.91811778209,14.0365255879,11.4364458224,0.0,11.4364458224
 04/27  23:00:00,20.9875494034,0.493491133307,1.07892397101,0.0,3.54045821811,10.5176760807,6.3867345066,0.0,6.3867345066
 04/27  24:00:00,16.4723844869,0.249442476589,0.511063266907,0.0,2.55330491699,7.80157382632,1.96823710527,0.0,1.96823710527
 04/28  01:00:00,15.482077749,0.123620860004,0.235302761518,0.0,2.55330491699,7.21284921042,1.14312846419,0.0173495324283,1.12577893176
 04/28  02:00:00,15.0678819115,0.0863660429245,0.152724049143,0.0,2.55330491699,6.91848690247,0.617658517813,0.122511434087,0.495147083726
 04/28  03:00:00,14.8796721301,0.075386819715,0.122674644864,0.0,2.55330491699,6.7713057485,0.742694300715,0.247563910125,0.49513039059
 04/28  04:00:00,16.9202067305,0.0680099241572,0.0940926930706,0.0,3.82705111198,7.57405300124,1.53267896675,0.407304231575,1.12537473517
 04/28  05:00:00,21.4688552278,0.0782440343468,0.0938946182533,0.0,6.02426329834,9.91545327661,6.56226802159,0.608090808091,5.9541772135
 04/28  06:00:00,23.2942112088,0.117104847055,0.13347203975,0.0,6.51253267309,14.7454349813,20.9614408876,0.94698456383,20.0144563238
 04/28  07:00:00,24.7123202679,0.183321288328,0.351898688922,0.0,6.01364874671,18.163451543,21.4992091122,0.225941587921,21.2732675243
 04/28  08:00:00,24.557794224,0.650115377478,0.676329104792,0.0,4.35151303671,18.8798367041,20.4469267853,0.0131909763733,20.433735809
 04/28  09:00:00,22.2811825806,0.776413613579,1.09705106576,0.0,3.78894180059,16.6187760998,17.9151438315,0.0,17.9151438315
 04/28  10:00:00,19.9219763137,0.907763659365,1.5231214562,0.0,3.78894180059,13.7021493968,16.2360825142,0.0,16.2360825142
 04/28  11:00:00,20.6930245701,1.03529806138,2.0194541568,0.0,3.78894180059,13.8493305508,13.0878425443,0.0,13.0878425443
 04/28  12:00:00,20.9713042017,1.16784666725,2.47562640066,0.0,3.69398621738,13.6338449159,11.408781227,0.0,11.408781227
 04/28  13:00:00,21.3065707543,1.30739167157,2.94963134677,0.0,3.78894180059,13.2606059349,10.149485239,0.0,10.149485239
 04/28  14:00:00,21.8272505626,1.46924611571,3.45563786504,0.0,3.78894180059,13.1134247809,8.89018925107,0.0,8.89018925107
 04/28  15:00:00,23.1064716354,1.45199834689,3.38709725331,0.0,4.71240779196,13.5549682428,10.149485239,0.0,10.149485239
 04/28  16:00:00,31.1159951226,1.59771311497,3.80055258507,0.0,7.18559832057,18.5321311015,11.8285465563,0.0,11.8285465563
 04/28  17:00:00,35.2076493302,0.996231651989,2.51593198635,0.0,8.38069375907,23.3147919321,15.6064345202,0.0,15.6064345202
 04/28  18:00:00,35.8472213999,0.665621719951,1.4187438543,0.0,10.6415932552,23.1212625696,18.3349091608,0.0,18.3349091608
 04/28  19:00:00,34.4077414185,0.532747563648,1.08141600748,0.0,12.3080778603,20.4854999863,17.4953785021,0.0,17.4953785021
 04/28  20:00:00,39.1565437249,0.479473238734,0.966613531933,0.0,12.456681583,19.8967753704,16.0261998495,0.0,16.0261998495
 04/28  21:00:00,33.4434220433,0.39973244799,0.796733663109,0.0,9.18739968257,17.702556249,13.0878425443,0.0,13.0878425443
 04/28  22:00:00,25.9400195642,0.216049460711,0.412326733011,0.0,5.91811778209,14.0365255879,11.408781227,0.0,11.408781227
 04/28  23:00:00,19.7143137331,0.110269519963,0.188909914014,0.0,3.54045821811,10.5176760807,6.55847004542,0.186872770265,6.37159727515
 04/28  24:00:00,15.9032953302,0.0913003410435,0.10011624577,0.0,2.55330491699,7.80157382632,2.81507511099,0.851013793712,1.96406131728
 04/29  01:00:00,15.3069137651,0.121179666997,0.0625799706297,0.0,2.55330491699,7.21284921042,3.05413468183,1.93045062185,1.12368405997
 04/29  02:00:00,15.031776596,0.17917417153,0.0238106050337,0.0,2.55330491699,6.91848690247,4.14826607467,3.65364298473,0.494623089938
 04/29  03:00:00,14.9551781379,0.270545860956,0.00302161144112,0.0,2.55330491699,6.7713057485,6.38189961284,5.88729331449,0.494606298345
 04/29  04:00:00,17.0919166816,0.333812568287,0.0,0.0,3.82705111198,7.57405300124,8.40562399094,7.28234650576,1.12327748518
 04/29  05:00:00,21.786407923,0.48969134775,0.0,0.0,6.02426329834,9.91545327661,16.8663865737,10.9263873387,5.93999923501
 04/29  06:00:00,23.5397453211,0.495406975039,0.000704024079324,0.0,6.51253267309,14.7454349813,31.0101200436,11.0450807551,19.9650392885
 04/29  07:00:00,24.4464953123,0.449818312137,0.0131060719006,0.0,6.01364874671,17.9699221805,31.0048789216,9.78418745295,21.2206914687
 04/29  08:00:00,22.3383749933,0.553438820285,0.0,0.0,3.66783283761,18.1171033345,32.7522870922,12.3690243111,20.3832627811
 04/29  09:00:00,19.536126704,0.574822371468,0.0,0.0,3.10526160149,15.8560427302,30.6930214786,12.8220415465,17.8709799321
 04/29  10:00:00,16.518947531,0.462157949319,0.012111952199,0.0,3.10526160149,12.9394160272,26.1625907676,9.9664660671,16.1961247005
 04/29  11:00:00,16.6668911255,0.394564726376,0.0804676159055,0.0,3.10526160149,13.0865971812,20.6702997919,7.6145286507,13.0557711412
 04/29  12:00:00,16.5700947505,0.329325988909,0.196091132398,0.0,3.10526160149,12.9394160272,16.3689469277,4.98803101814,11.3809159095
 04/29  13:00:00,16.1631801964,0.255872808841,0.30417322035,0.0,3.10526160149,12.4978725653,12.5792524664,2.45447798056,10.1247744858
 04/29  14:00:00,15.9289377017,0.212955601788,0.260029086674,0.0,3.10526160149,12.3506914113,10.8643722101,1.99573914796,8.8686330621
 04/29  15:00:00,17.2586129002,0.193535741454,0.244114692184,0.0,4.02872759285,12.7922348732,11.8395782853,1.71480379943,10.1247744858
 04/29  16:00:00,24.7634050376,0.199834978897,0.292254204787,0.0,6.50191812146,17.7693977319,13.1319894151,1.33235969767,11.7996297175
 04/29  17:00:00,32.130927633,0.232427062252,0.3965442413,0.0,8.38069375907,23.1212625696,16.4443374757,0.876283487056,15.5680539886
 04/29  18:00:00,34.5372674581,0.272459434215,0.501952198208,0.0,10.6415932552,23.1212625696,18.9081717077,0.618477967641,18.28969374
 04/29  19:00:00,33.4937149415,0.265094550793,0.435042543246,0.0,12.3080778603,20.4854999863,18.5330675491,1.08080142491,17.4522661242
 04/29  20:00:00,38.3585351942,0.269066332405,0.379011907606,0.0,12.456681583,19.8967753704,17.6921491243,1.70538132781,15.9867677965
 04/29  21:00:00,32.8530119944,0.297019597023,0.309036465197,0.0,9.18739968257,17.702556249,16.0637428113,3.00797167009,13.0557711412
 04/29  22:00:00,25.8401781164,0.374329035314,0.154205710597,0.0,5.91811778209,14.0365255879,17.7431381362,6.36222222668,11.3809159095
 04/29  23:00:00,19.8957245829,0.451602471611,0.0289878121587,0.0,3.54045821811,10.5176760807,15.9328007763,9.57645056167,6.35635021466
 04/29  24:00:00,16.1941288729,0.480627021906,0.00162310759459,0.0,2.55330491699,7.80157382632,12.4202695605,10.4604143289,1.95985523163
 04/30  01:00:00,15.6519790216,0.52882489414,0.0,0.0,2.55330491699,7.21284921042,12.6034879637,11.4819136956,1.12157426813
 04/30  02:00:00,15.43248671,0.603694890513,0.0,0.0,2.55330491699,6.91848690247,13.651225359,13.157129977,0.494095382005
 04/30  03:00:00,15.3272265637,0.645615898193,0.0,0.0,2.55330491699,6.7713057485,14.565073513,14.0709950155,0.494078497474
 04/30  04:00:00,17.425397644,0.66729353075,0.0,0.0,3.82705111198,7.57405300124,15.6552825101,14.5341170612,1.12116544891
 04/30  05:00:00,22.0262139588,0.729497383613,0.0,0.0,6.02426329834,9.91545327661,21.903267057,15.9775445387,5.92572251831
 04/30  06:00:00,23.7114130567,0.667778734723,0.0,0.0,6.51253267309,14.7454349813,34.4602867854,14.5450060142,19.9152807712
 04/30  07:00:00,24.5728518177,0.589280889497,0.0,0.0,6.01364874671,17.9699221805,33.9121491215,12.7443968595,21.167752262
 04/30  08:00:00,22.397052962,0.612116788924,0.0,0.0,3.66783283761,18.1171033345,33.5809242777,13.2484831493,20.3324411284
 04/30  09:00:00,19.5295112235,0.568206890906,0.0,0.0,3.10526160149,15.8560427302,30.0374237676,12.2109127816,17.826510986
 04/30  10:00:00,16.5509285072,0.506250877719,0.0,0.0,3.10526160149,12.9394160272,26.9818489735,10.8259580814,16.1558908921
 04/30  11:00:00,16.6757035555,0.483844772262,0.0,0.0,3.10526160149,13.0865971812,23.3412832044,10.3178049884,13.023478216
 04/30  12:00:00,16.4803113169,0.425358211638,0.010275476025,0.0,3.10526160149,12.9394160272,20.2788117178,8.9259535957,11.3528581221
 04/30  13:00:00,15.9942682524,0.346260162911,0.0448739222953,0.0,3.10526160149,12.4978725653,16.9162246454,6.81633159373,10.0998930517
 04/30  14:00:00,15.8386036127,0.284071196063,0.0985794034342,0.0,3.10526160149,12.3506914113,13.7967280672,4.9498000859,8.84692798125
 04/30  15:00:00,17.2047790448,0.257812712183,0.126003866085,0.0,4.02872759285,12.7922348732,14.234121012,4.13422796035,10.0998930517
 04/30  16:00:00,24.7269451323,0.22196056407,0.233668714283,0.0,6.50191812146,17.7693977319,14.1406417587,2.37012861313,11.7705131456
 04/30  17:00:00,32.1552976492,0.219081112717,0.434260207028,0.0,8.38069375907,23.1212625696,16.0128365785,0.483428221694,15.5294083569
 04/30  18:00:00,34.6484665187,0.27331081651,0.612299876501,0.0,10.6415932552,23.1212625696,18.2541897851,0.0100237756801,18.2441660094
 04/30  19:00:00,33.503127548,0.233445095247,0.476104605304,0.0,12.3080778603,20.4854999863,17.7202435513,0.311387588768,17.4088559625
 04/30  20:00:00,38.2810170557,0.234074379966,0.336485721554,0.0,12.456681583,19.8967753704,17.412276871,1.46521349071,15.9470633803
 04/30  21:00:00,32.7720983541,0.289067582565,0.236074839318,0.0,9.18739968257,17.702556249,16.6147066248,3.59122840878,13.023478216
 04/30  22:00:00,25.7834119472,0.342295913197,0.129472663496,0.0,5.91811778209,14.0365255879,17.2843866825,5.93152856039,11.3528581221
 04/30  23:00:00,19.8513763852,0.409830870271,0.0264112157608,0.0,3.54045821811,10.5176760807,14.9641106185,8.62311277815,6.34099784039
 04/30  24:00:00,16.2417348733,0.529856129876,0.0,0.0,2.55330491699,7.80157382632,13.6015581042,11.6459380103,1.9556200939
 05/01  01:00:00,15.7416299879,0.6184758604,0.0,0.0,2.55330491699,7.21284921042,14.7445084786,13.6250582971,1.11945018156
 05/01  02:00:00,15.522386393,0.693594573532,0.0,0.0,2.55330491699,6.91848690247,15.7959867981,15.3024226818,0.493564116288
 05/01  03:00:00,15.4396348545,0.758024189008,0.0,0.0,2.55330491699,6.7713057485,17.2453250429,16.7517778986,0.493547144352
 05/01  04:00:00,17.5611926478,0.803088534495,0.0,0.0,3.82705111198,7.57405300124,18.8896181577,17.7705789056,1.119039252
 05/01  05:00:00,22.1191525918,0.822436016546,0.0,0.0,6.02426329834,9.91545327661,24.1635622548,18.2522109638,5.91135129093
 05/01  06:00:00,23.76968756,0.726053237992,0.0,0.0,6.51253267309,14.7454349813,35.817447204,15.952251697,19.865195507
 05/01  07:00:00,24.714335924,0.535226316893,0.00200931649313,0.0,6.01364874671,18.163451543,32.5514232057,11.4369576239,21.1144655818
 05/01  08:00:00,24.0429169809,0.807956444114,0.00361079503285,0.0,4.35151303671,18.8798367041,29.6677658592,9.38647995798,20.2812859012
 05/01  09:00:00,21.1584589196,0.714729720195,0.0360112981429,0.0,3.78894180059,16.6187760998,24.7803149462,6.99856478412,17.7817501621
 05/01  10:00:00,18.3388602714,0.640372430832,0.207396642429,0.0,3.78894180059,13.7021493968,20.0602387441,3.9448457403,16.1153930038
 05/01  11:00:00,18.6788461803,0.599032644711,0.441541183584,0.0,3.78894180059,13.8493305508,14.2527504609,1.26177712886,12.990973332
 05/01  12:00:00,18.6689847676,0.633220930291,0.707932703514,0.0,3.69398621738,13.6338449159,11.3734956765,0.0488795028247,11.3246161737
 05/01  13:00:00,18.8227840218,0.727422008415,1.04581427751,0.0,3.78894180059,13.2606059349,10.074848305,0.0,10.074848305
 05/01  14:00:00,19.0895341198,0.815412252821,1.3717552851,0.0,3.78894180059,13.1134247809,8.82508043627,0.0,8.82508043627
 05/01  15:00:00,21.0466341758,0.957329822076,1.82192831852,0.0,4.71240779196,13.5549682428,10.074848305,0.0,10.074848305
 05/01  16:00:00,29.8097276077,1.28629379517,2.80570438991,0.0,7.18559832057,18.5321311015,11.7412054633,0.0,11.7412054633
 05/01  17:00:00,37.2625639428,1.43325573536,4.13382251559,0.0,8.38069375907,23.3147919321,15.4905090694,0.0,15.4905090694
 05/01  18:00:00,40.3497749871,1.71230334617,4.87461581525,0.0,10.6415932552,23.1212625696,18.1983394517,0.0,18.1983394517
 05/01  19:00:00,38.7030279599,1.56074389197,4.34870622053,0.0,12.3080778603,20.4854999863,17.3651608725,0.0,17.3651608725
 05/01  20:00:00,41.7924141891,1.16297048602,2.91898674887,0.0,12.456681583,19.8967753704,15.907098359,0.0,15.907098359
 05/01  21:00:00,34.7005419394,0.747656109021,1.70592989814,0.0,9.18739968257,17.702556249,12.990973332,0.0,12.990973332
 05/01  22:00:00,26.8183789509,0.463260160478,1.04347541996,0.0,5.91811778209,14.0365255879,11.3246161737,0.0,11.3246161737
 05/01  23:00:00,20.1793645427,0.239525738181,0.524704505364,0.0,3.54045821811,10.5176760807,6.32554469882,0.0,6.32554469882
 05/01  24:00:00,16.1158549475,0.127924147344,0.276052056801,0.0,2.55330491699,7.80157382632,1.9513571583,0.0,1.9513571583
 05/02  01:00:00,15.3600103724,0.0809545307683,0.15590171417,0.0,2.55330491699,7.21284921042,1.25908621344,0.141773783608,1.11731242983
 05/02  02:00:00,14.9698525892,0.0593628376789,0.0816979320536,0.0,2.55330491699,6.91848690247,0.913382905297,0.42035345509,0.493029450207
 05/02  03:00:00,14.7690370186,0.0547211601144,0.0327051929383,0.0,2.55330491699,6.7713057485,1.37862976281,0.885617366402,0.493012396412
 05/02  04:00:00,16.839404449,0.0603648343176,0.0209355014419,0.0,3.82705111198,7.57405300124,2.2622399022,1.14534037791,1.11689952429
 05/02  05:00:00,21.4339547067,0.123211917436,0.0140262140048,0.0,6.02426329834,9.91545327661,8.50358729173,2.60669748336,5.89688980837
 05/02  06:00:00,23.2452292702,0.150059655371,0.0515352928705,0.0,6.51253267309,14.7454349813,22.5011577431,2.68635941561,19.8147983275
 05/02  07:00:00,24.61129955,0.157380721333,0.276818538034,0.0,6.01364874671,18.163451543,21.643340811,0.582493602682,21.0608472083
 05/02  08:00:00,24.3242671501,0.585028129221,0.507889279127,0.0,4.35151303671,18.8798367041,20.3868947214,0.157082472886,20.2298122486
 05/02  09:00:00,21.9317823885,0.67892999059,0.845134496705,0.0,3.78894180059,16.6187760998,17.7409180532,0.00420733717842,17.736710716
 05/02  10:00:00,19.5521496865,0.806493284064,1.25456520436,0.0,3.78894180059,13.7021493968,16.0746430288,0.0,16.0746430288
 05/02  11:00:00,20.3423454315,0.951914507327,1.7521585722,0.0,3.78894180059,13.8493305508,12.9582661152,0.0,12.9582661152
 05/02  12:00:00,20.763535867,1.12100941446,2.31469531871,0.0,3.69398621738,13.6338449159,11.296198428,0.0,11.296198428
 05/02  13:00:00,21.2637026682,1.28541831729,2.92873661495,0.0,3.78894180059,13.2606059349,10.0496476625,0.0,10.0496476625
 05/02  14:00:00,22.8597884469,1.67322341025,4.28419845476,0.0,3.78894180059,13.1134247809,8.8030968971,0.0,8.8030968971
 05/02  15:00:00,26.1268345294,2.09631286546,5.76314562875,0.0,4.71240779196,13.5549682428,10.0496476625,0.0,10.0496476625
 05/02  16:00:00,35.4836835301,2.540728738,7.22522536948,0.0,7.18559832057,18.5321311015,11.7117153498,0.0,11.7117153498
 05/02  17:00:00,42.8372470829,2.6760304412,8.46573094984,0.0,8.38069375907,23.3147919321,15.4513676461,0.0,15.4513676461
 05/02  18:00:00,45.7525781264,2.90807048298,9.08165181775,0.0,10.6415932552,23.1212625696,18.1522276378,0.0,18.1522276378
 05/02  19:00:00,42.4724390778,2.4599992516,7.2188619788,0.0,12.3080778603,20.4854999863,17.3211937942,0.0,17.3211937942
 05/02  20:00:00,45.2516017609,2.03586845441,5.50527635229,0.0,12.456681583,19.8967753704,15.8668845679,0.0,15.8668845679
 05/02  21:00:00,37.9283347231,1.61505018998,4.06632860091,0.0,9.18739968257,17.702556249,12.9582661152,0.0,12.9582661152
 05/02  22:00:00,29.1078661387,1.12502213862,2.67120062955,0.0,5.91811778209,14.0365255879,11.296198428,0.0,11.296198428
 05/02  23:00:00,22.0777461784,0.794087890249,1.86852398906,0.0,3.54045821811,10.5176760807,6.30999536624,0.0,6.30999536624
 05/02  24:00:00,16.8962419959,0.368625085202,0.815738167261,0.0,2.55330491699,7.80157382632,1.94706768724,0.0,1.94706768724
 05/03  01:00:00,15.5793891032,0.152126416005,0.304108559748,0.0,2.55330491699,7.21284921042,1.1151616466,0.0,1.1151616466
 05/03  02:00:00,15.1255479604,0.100003241092,0.196752899866,0.0,2.55330491699,6.91848690247,0.492491542196,0.0,0.492491542196
 05/03  03:00:00,14.8781762725,0.0693872384415,0.127178368557,0.0,2.55330491699,6.7713057485,0.570523188878,0.0780487767852,0.492474412093
 05/03  04:00:00,16.9725623572,0.0737620958773,0.140696148031,0.0,3.82705111198,7.57405300124,1.18793705791,0.0731901582808,1.11474689963
 05/03  05:00:00,21.5449729946,0.0853399316822,0.16291648769,0.0,6.02426329834,9.91545327661,5.95986827541,0.0775259225629,5.88234235285
 05/03  06:00:00,23.3772384586,0.113738500061,0.21986563651,0.0,6.51253267309,14.7454349813,19.7881050984,0.0240009414792,19.7641041569
 05/03  07:00:00,25.0994150198,0.291770216741,0.630544512403,0.0,6.01364874671,18.163451543,21.0069130202,0.0,21.0069130202
 05/03  08:00:00,25.1755974795,0.802389847952,1.14185788983,0.0,4.35151303671,18.8798367041,20.1780354139,0.0,20.1780354139
 05/03  09:00:00,22.9722266677,0.931307634882,1.63320113153,0.0,3.78894180059,16.6187760998,17.6914059857,0.0,17.6914059857
 05/03  10:00:00,20.5652949602,1.04621614372,2.02798761837,0.0,3.78894180059,13.7021493968,16.0336530347,0.0,16.0336530347
 05/03  11:00:00,21.352930275,1.18896837775,2.52568954534,0.0,3.78894180059,13.8493305508,12.9253662515,0.0,12.9253662515
 05/03  12:00:00,22.1136521666,1.43145272886,3.35436830391,0.0,3.69398621738,13.6338449159,11.2676133005,0.0,11.2676133005
 05/03  13:00:00,23.287312995,1.75403043171,4.48373482733,0.0,3.78894180059,13.2606059349,10.0242985872,0.0,10.0242985872
 05/03  14:00:00,24.9786970191,2.1533171983,5.92301323887,0.0,3.78894180059,13.1134247809,8.78098387398,0.0,8.78098387398
 05/03  15:00:00,28.1652422387,2.56247869594,7.3353875075,0.0,4.71240779196,13.5549682428,10.0242985872,0.0,10.0242985872
 05/03  16:00:00,37.2871936761,2.96477067065,8.60469358288,0.0,7.18559832057,18.5321311015,11.6820515383,0.0,11.6820515383
 05/03  17:00:00,45.0340135178,3.16961453769,10.1689132883,0.0,8.38069375907,23.3147919321,15.4119956781,0.0,15.4119956781
 05/03  18:00:00,48.1528813002,3.42768886641,10.9623366081,0.0,10.6415932552,23.1212625696,18.1058442235,0.0,18.1058442235
 05/03  19:00:00,44.7272235625,2.94863482194,8.98501089318,0.0,12.3080778603,20.4854999863,17.276967748,0.0,17.276967748
 05/03  20:00:00,46.6053773233,2.39735932961,6.49756103948,0.0,12.456681583,19.8967753704,15.8264339158,0.0,15.8264339158
 05/03  21:00:00,38.7769089788,1.88402186077,4.64593118584,0.0,9.18739968257,17.702556249,12.9253662515,0.0,12.9253662515
 05/03  22:00:00,30.2397035441,1.44416859026,3.4838915833,0.0,5.91811778209,14.0365255879,11.2676133005,0.0,11.2676133005
 05/03  23:00:00,22.0687390454,0.817154912886,1.83644983337,0.0,3.54045821811,10.5176760807,6.29435444745,0.0,6.29435444745
 05/03  24:00:00,16.6685422143,0.314159461192,0.64250400972,0.0,2.55330491699,7.80157382632,1.94275295102,0.0,1.94275295102
 05/04  01:00:00,15.8102134022,0.225646757116,0.461412517645,0.0,2.55330491699,7.21284921042,1.11299846939,0.0,1.11299846939
 05/04  02:00:00,15.3969976604,0.184957320881,0.383248520058,0.0,2.55330491699,6.91848690247,0.491950551649,0.0,0.491950551649
 05/04  03:00:00,15.0429923799,0.119317083895,0.242064630472,0.0,2.55330491699,6.7713057485,0.4919333508,0.0,0.4919333508
 05/04  04:00:00,17.0312498997,0.0911839590632,0.181961827351,0.0,3.82705111198,7.57405300124,1.11258201572,0.0,1.11258201572
 05/04  05:00:00,21.6053757269,0.102966125741,0.205693025913,0.0,6.02426329834,9.91545327661,5.86771323202,0.0,5.86771323202
 05/04  06:00:00,22.6258479789,0.158552211723,0.316494778535,0.0,6.51253267309,14.7454349813,19.7131280073,0.0,19.7131280073
 05/04  07:00:00,25.4769580537,0.401281328601,0.898576434388,0.0,6.01364874671,18.163451543,20.9526789896,0.0,20.9526789896
 05/04  08:00:00,25.5562856226,0.898073117595,1.42686276325,0.0,4.35151303671,18.8798367041,20.1259707306,0.0,20.1259707306
 05/04  09:00:00,23.3578109949,1.02321761563,1.92687547802,0.0,3.78894180059,16.6187760998,17.6458493877,0.0,17.6458493877
 05/04  10:00:00,21.2292974555,1.1928052927,2.5454009647,0.0,3.78894180059,13.7021493968,15.9924351603,0.0,15.9924351603
 05/04  11:00:00,22.2754138799,1.38610262842,3.25103889952,0.0,3.78894180059,13.8493305508,12.892283484,0.0,12.892283484
 05/04  12:00:00,23.8048026514,1.78323297509,4.6937385425,0.0,3.69398621738,13.6338449159,11.2388692566,0.0,11.2388692566
 05/04  13:00:00,25.5810196823,2.20887402237,6.32259792397,0.0,3.78894180059,13.2606059349,9.998808586,0.0,9.998808586
 05/04  14:00:00,27.1861641372,2.57855836747,7.70523918783,0.0,3.78894180059,13.1134247809,8.75874791544,0.0,8.75874791544
 05/04  15:00:00,30.2282587565,2.9501697768,9.01071294446,0.0,4.71240779196,13.5549682428,9.998808586,0.0,9.998808586
 05/04  16:00:00,39.4085312446,3.3516757786,10.3391260434,0.0,7.18559832057,18.5321311015,11.6522228134,0.0,11.6522228134
 05/04  17:00:00,46.7194031462,3.48086709954,11.5430503548,0.0,8.38069375907,23.3147919321,15.3724048251,0.0,15.3724048251
 05/04  18:00:00,48.9457626465,3.58872108154,11.5941857393,0.0,10.6415932552,23.1212625696,18.0592029446,0.0,18.0592029446
 05/04  19:00:00,44.7375307215,2.98059327624,8.96335959788,0.0,12.3080778603,20.4854999863,17.2324958309,0.0,17.2324958309
 05/04  20:00:00,46.5443763206,2.55208952971,7.17466317006,0.0,12.456681583,19.8967753704,15.7857583819,0.0,15.7857583819
 05/04  21:00:00,40.9400976998,2.29475932633,6.39838244126,0.0,9.18739968257,17.702556249,12.892283484,0.0,12.892283484
 05/04  22:00:00,32.1028887891,1.83495561442,4.95628980413,0.0,5.91811778209,14.0365255879,11.2388692566,0.0,11.2388692566
 05/04  23:00:00,23.5025726132,1.18422053292,2.90321778118,0.0,3.54045821811,10.5176760807,6.27862657434,0.0,6.27862657434
 05/04  24:00:00,17.7320781591,0.624949835858,1.39524957988,0.0,2.55330491699,7.80157382632,1.9384142274,0.0,1.9384142274
 05/05  01:00:00,16.2277223314,0.353273038437,0.751295165556,0.0,2.55330491699,7.21284921042,1.11082353944,0.0,1.11082353944
 05/05  02:00:00,15.6503740626,0.265311162774,0.556271080346,0.0,2.55330491699,6.91848690247,0.491406638882,0.0,0.491406638882
 05/05  03:00:00,15.2200325219,0.177327599993,0.361094256449,0.0,2.55330491699,6.7713057485,0.49138937285,0.0,0.49138937285
 05/05  04:00:00,17.0893929839,0.112012326274,0.219276544399,0.0,3.82705111198,7.57405300124,1.11040551388,0.0,1.11040551388
 05/05  05:00:00,21.622623811,0.111016038094,0.214891197663,0.0,6.02426329834,9.91545327661,5.85300677772,0.0,5.85300677772
 05/05  06:00:00,22.7806872677,0.210015647548,0.419870631535,0.0,6.51253267309,14.7454349813,19.6618849742,0.0,19.6618849742
 05/05  07:00:00,25.69025672,0.466648677331,1.04650775197,0.0,6.01364874671,18.163451543,20.8981611772,0.0,20.8981611772
 05/05  08:00:00,25.8296313629,0.962815018385,1.63546660281,0.0,4.35151303671,18.8798367041,20.0736336169,0.0,20.0736336169
 05/05  09:00:00,23.7016552412,1.09858548921,2.19535185076,0.0,3.78894180059,16.6187760998,17.6000544133,0.0,17.6000544133
 05/05  10:00:00,21.8556886588,1.32334155353,3.04125590717,0.0,3.78894180059,13.7021493968,15.951001612,0.0,15.951001612
 05/05  11:00:00,23.480285418,1.63807526059,4.20393780545,0.0,3.78894180059,13.8493305508,12.8590276096,0.0,12.8590276096
 05/05  12:00:00,24.8276127435,2.00488918324,5.49489242643,0.0,3.69398621738,13.6338449159,11.2099748084,0.0,11.2099748084
 05/05  13:00:00,26.2781234551,2.3715932452,6.85698247398,0.0,3.78894180059,13.2606059349,9.97318520743,0.0,9.97318520743
 05/05  14:00:00,27.8761058957,2.73695803474,8.23678127903,0.0,3.78894180059,13.1134247809,8.73639560648,0.0,8.73639560648
 05/05  15:00:00,29.7401458952,2.89153704454,8.58123281539,0.0,4.71240779196,13.5549682428,9.97318520743,0.0,9.97318520743
 05/05  16:00:00,37.0292342836,2.90005020051,8.41145466052,0.0,7.18559832057,18.5321311015,11.6222380087,0.0,11.6222380087
 05/05  17:00:00,42.125085554,2.58699126775,7.84260859437,0.0,8.38069375907,23.3147919321,15.3326068115,0.0,15.3326068115
 05/05  18:00:00,43.8699128802,2.58899430139,7.51806275312,0.0,10.6415932552,23.1212625696,18.0123176136,0.0,18.0123176136
 05/05  19:00:00,41.6860548933,2.31680700955,6.57567003637,0.0,12.3080778603,20.4854999863,17.187791213,0.0,17.187791213
 05/05  20:00:00,44.6945395868,2.0881006165,5.78881534941,0.0,12.456681583,19.8967753704,15.7448700119,0.0,15.7448700119
 05/05  21:00:00,39.3289622665,1.89110108114,5.1909052532,0.0,9.18739968257,17.702556249,12.8590276096,0.0,12.8590276096
 05/05  22:00:00,30.8999660452,1.52210107545,4.06622159922,0.0,5.91811778209,14.0365255879,11.2099748084,0.0,11.2099748084
 05/05  23:00:00,23.6752258478,1.17901605526,3.08107549339,0.0,3.54045821811,10.5176760807,6.26281640458,0.0,6.26281640458
 05/05  24:00:00,18.5536476308,0.810272889224,2.03149599822,0.0,2.55330491699,7.80157382632,1.93405280126,0.0,1.93405280126
 05/06  01:00:00,16.8285811461,0.508293833123,1.19713318548,0.0,2.55330491699,7.21284921042,1.10863750149,0.0,1.10863750149
 05/06  02:00:00,16.1009112691,0.385417248441,0.886702201183,0.0,2.55330491699,6.91848690247,0.490859965078,0.0,0.490859965078
 05/06  03:00:00,15.8015333619,0.339260575378,0.780662121062,0.0,2.55330491699,6.7713057485,0.490842639429,0.0,0.490842639429
 05/06  04:00:00,17.7487424753,0.302911214218,0.687727147846,0.0,3.82705111198,7.57405300124,1.10821803888,0.0,1.10821803888
