Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  05:00:00,22.2080390247,0.285552535439,0.625769914043,0.0,6.02426329834,9.91545327661,5.83822734467,0.0,5.83822734467
 05/06  06:00:00,23.2325460155,0.340998921882,0.740746104972,0.0,6.51253267309,14.7454349813,19.6103902321,0.0,19.6103902321
 05/06  07:00:00,25.4207895549,0.440213083437,0.997005543196,0.0,6.01364874671,17.9699221805,20.8433757282,0.0,20.8433757282
 05/06  08:00:00,23.6741554133,0.553344756475,1.33587448373,0.0,3.66783283761,18.1171033345,20.0210395722,0.0,20.0210395722
 05/06  09:00:00,21.3486328973,0.672689623642,1.7146389411,0.0,3.10526160149,15.8560427302,17.5540346241,0.0,17.5540346241
 05/06  10:00:00,18.9829393841,0.809417976267,2.12884377845,0.0,3.10526160149,12.9394160272,15.9093646599,0.0,15.9093646599
 05/06  11:00:00,20.2372115696,1.07386601932,2.97148676698,0.0,3.10526160149,13.0865971812,12.825608477,0.0,12.825608477
 05/06  12:00:00,21.4065041473,1.38416133203,3.97766518612,0.0,3.10526160149,12.9394160272,11.1809385128,0.0,11.1809385128
 05/06  13:00:00,22.0232902563,1.63296307614,4.78719301291,0.0,3.10526160149,12.4978725653,9.94743603965,0.0,9.94743603965
 05/06  14:00:00,22.6265876487,1.81370902225,5.3569256133,0.0,3.10526160149,12.3506914113,8.7139335665,0.0,8.7139335665
 05/06  15:00:00,24.4227903185,1.92474185861,5.6770859934,0.0,4.02872759285,12.7922348732,9.94743603965,0.0,9.94743603965
 05/06  16:00:00,33.556912218,2.3265919683,6.95900439575,0.0,6.50191812146,17.7693977319,11.5921060038,0.0,11.5921060038
 05/06  17:00:00,41.7259177164,2.59357557234,7.63038581468,0.0,8.38069375907,23.1212625696,15.2926134233,0.0,15.2926134233
 05/06  18:00:00,43.361280407,2.49140516682,7.10701941455,0.0,10.6415932552,23.1212625696,17.9652021151,0.0,17.9652021151
 05/06  19:00:00,41.7240363908,2.35392684673,6.57653169667,0.0,12.3080778603,20.4854999863,17.142867133,0.0,17.142867133
 05/06  20:00:00,44.9465062482,2.17849080332,5.95039182398,0.0,12.456681583,19.8967753704,15.7037809143,0.0,15.7037809143
 05/06  21:00:00,39.3865600263,1.94425308715,5.19535100695,0.0,9.18739968257,17.702556249,12.825608477,0.0,12.825608477
 05/06  22:00:00,30.8167575267,1.53756135687,3.96755279929,0.0,5.91811778209,14.0365255879,11.1809385128,0.0,11.1809385128
 05/06  23:00:00,23.920373009,1.25393042539,3.25130828446,0.0,3.54045821811,10.5176760807,6.24692862021,0.0,6.24692862021
 05/06  24:00:00,19.8629972111,1.11990111627,3.03121735143,0.0,2.55330491699,7.80157382632,1.9296699642,0.0,1.9296699642
 05/07  01:00:00,18.5585471789,0.933315435903,2.50207761555,0.0,2.55330491699,7.21284921042,1.10644100359,0.0,1.10644100359
 05/07  02:00:00,17.397973444,0.716616775337,1.85256484916,0.0,2.55330491699,6.91848690247,0.490310692243,0.0,0.490310692243
 05/07  03:00:00,16.8507478578,0.610459528146,1.55867766415,0.0,2.55330491699,6.7713057485,0.490293312542,0.0,0.490293312542
 05/07  04:00:00,18.8104513238,0.57816921364,1.47417799693,0.0,3.82705111198,7.57405300124,1.10602023878,0.0,1.10602023878
 05/07  05:00:00,23.3145830153,0.574269886599,1.44359655348,0.0,6.02426329834,9.91545327661,5.82337930919,0.0,5.82337930919
 05/07  06:00:00,24.5114349589,0.674696581246,1.68593738899,0.0,6.51253267309,14.7454349813,19.55865903,0.0,19.55865903
 05/07  07:00:00,26.7009535095,0.772139111644,1.94524346965,0.0,6.01364874671,17.9699221805,20.7883388666,0.0,20.7883388666
 05/07  08:00:00,24.1815041094,0.67269715134,1.72387078501,0.0,3.66783283761,18.1171033345,19.9682041715,0.0,19.9682041715
 05/07  09:00:00,21.6554402389,0.742934911299,1.95120099503,0.0,3.10526160149,15.8560427302,17.5078036484,0.0,17.5078036484
 05/07  10:00:00,19.2294454359,0.871987239973,2.31278056653,0.0,3.10526160149,12.9394160272,15.8675366343,0.0,15.8675366343
 05/07  11:00:00,19.4485252322,0.892187836051,2.3644786129,0.0,3.10526160149,13.0865971812,12.7920359828,0.0,12.7920359828
 05/07  12:00:00,19.1860984687,0.86969809274,2.27172274678,0.0,3.10526160149,12.9394160272,11.1517689686,0.0,11.1517689686
 05/07  13:00:00,18.7803898227,0.878078493672,2.2991771618,0.0,3.10526160149,12.4978725653,9.92156870804,0.0,9.92156870804
 05/07  14:00:00,18.1776884277,0.776793638138,1.9449417764,0.0,3.10526160149,12.3506914113,8.69136844744,0.0,8.69136844744
 05/07  15:00:00,19.1143273931,0.675287975888,1.61807695071,0.0,4.02872759285,12.7922348732,9.92156870804,0.0,9.92156870804
 05/07  16:00:00,27.6456269553,0.973914539436,2.40039656193,0.0,6.50191812146,17.7693977319,11.5618357222,0.0,11.5618357222
 05/07  17:00:00,35.9375451846,1.26257917474,3.17300968045,0.0,8.38069375907,23.1212625696,15.252436504,0.0,15.252436504
 05/07  18:00:00,39.2059764633,1.54495438337,3.89816625423,0.0,10.6415932552,23.1212625696,17.9178704019,0.0,17.9178704019
 05/07  19:00:00,37.3748462407,1.34332894926,3.23793944405,0.0,12.3080778603,20.4854999863,17.0977368949,0.0,17.0977368949
 05/07  20:00:00,40.296920447,1.05630895876,2.42298786738,0.0,12.456681583,19.8967753704,15.6625032575,0.0,15.6625032575
 05/07  21:00:00,34.9497637355,0.834717713152,1.86809009011,0.0,9.18739968257,17.702556249,12.7920359828,0.0,12.7920359828
 05/07  22:00:00,26.8794314095,0.500844568246,1.06694347077,0.0,5.91811778209,14.0365255879,11.1517689686,0.0,11.1517689686
 05/07  23:00:00,20.3614609981,0.308643572522,0.637683126434,0.0,3.54045821811,10.5176760807,6.23096792624,0.0,6.23096792624
 05/07  24:00:00,16.2557761085,0.178221111296,0.365676253817,0.0,2.55330491699,7.80157382632,1.92526701413,0.0,1.92526701413
 05/08  01:00:00,15.5096233707,0.126471574008,0.25999766925,0.0,2.55330491699,7.21284921042,1.1042346969,0.0,1.1042346969
 05/08  02:00:00,15.0982419076,0.0893828815626,0.180067206601,0.0,2.55330491699,6.91848690247,0.489758983156,0.0,0.489758983156
 05/08  03:00:00,14.8902784644,0.0696160166324,0.139051782291,0.0,2.55330491699,6.7713057485,0.489741554968,0.0,0.489741554968
 05/08  04:00:00,16.9596171928,0.0672762510356,0.134236828476,0.0,3.82705111198,7.57405300124,1.11259167899,0.00877891432515,1.10381276466
 05/08  05:00:00,21.5687463768,0.0915065005206,0.180523301065,0.0,6.02426329834,9.91545327661,5.86641182267,0.0579447547694,5.8084670679
 05/08  06:00:00,22.5170395122,0.142811196913,0.223427326673,0.0,6.51253267309,14.7454349813,20.1491990397,0.642492352826,19.5067066869
 05/08  07:00:00,24.5006183363,0.17691457429,0.146603471392,0.0,6.01364874671,18.163451543,22.9110932361,2.17802634507,20.7330668911
 05/08  08:00:00,23.887486378,0.576482481698,0.0796541545361,0.0,4.35151303671,18.8798367041,23.7138436483,3.79870058674,19.9151430615
 05/08  09:00:00,21.1236555102,0.60174980665,0.114187802335,0.0,3.78894180059,16.6187760998,21.4287049821,3.96732980492,17.4613751772
 05/08  10:00:00,18.2114107504,0.63040722278,0.0899123294481,0.0,3.78894180059,13.7021493968,20.6614218589,4.8358919367,15.8255299222
 05/08  11:00:00,18.4280656142,0.610476941005,0.179316321274,0.0,3.78894180059,13.8493305508,16.2561270739,3.49780700474,12.7583200692
 05/08  12:00:00,18.1580330137,0.587276817169,0.242925062742,0.0,3.69398621738,13.6338449159,13.5216753257,2.39920051149,11.1224748142
 05/08  13:00:00,17.9416188656,0.565187222977,0.326883906684,0.0,3.78894180059,13.2606059349,11.1914752294,1.29588435645,9.89559087296
 05/08  14:00:00,17.870207981,0.557257369525,0.41058402958,0.0,3.78894180059,13.1134247809,9.29225056393,0.623543632202,8.66870693173
 05/08  15:00:00,19.4354032857,0.594544221501,0.573483028927,0.0,4.71240779196,13.5549682428,10.0828522012,0.187261328244,9.89559087296
 05/08  16:00:00,27.3734128085,0.725236543964,0.930446841983,0.0,7.18559832057,18.5321311015,11.5314361279,0.0,11.5314361279
 05/08  17:00:00,33.351343768,0.495366773825,1.16049130227,0.0,8.38069375907,23.3147919321,15.2120879516,0.0,15.2120879516
 05/08  18:00:00,35.8007274213,0.611549990398,1.42632160521,0.0,10.6415932552,23.1212625696,17.8703364909,0.0,17.8703364909
 05/08  19:00:00,34.6238780486,0.557680805264,1.27261939597,0.0,12.3080778603,20.4854999863,17.0524138635,0.0,17.0524138635
 05/08  20:00:00,38.0397509475,0.391268291575,0.83085903511,0.0,12.456681583,19.8967753704,15.6210492654,0.0,15.6210492654
 05/08  21:00:00,32.7970615075,0.23848272998,0.311622845294,0.0,9.18739968257,17.702556249,14.3159603305,1.55764026134,12.7583200692
 05/08  22:00:00,25.7614202254,0.336958604185,0.112818250682,0.0,5.91811778209,14.0365255879,17.1783762383,6.05590142414,11.1224748142
 05/08  23:00:00,19.8396584864,0.397631030247,0.0268931569846,0.0,3.54045821811,10.5176760807,14.7342020622,8.51926301295,6.21493904927
 05/08  24:00:00,16.2734778117,0.561599068338,0.0,0.0,2.55330491699,7.80157382632,14.6656257235,12.7447804685,1.92084525497
 05/09  01:00:00,15.8090199436,0.685865816167,0.0,0.0,2.55330491699,7.21284921042,16.7591089769,15.6570897413,1.10201923554
 05/09  02:00:00,15.5598417668,0.731049947285,0.0,0.0,2.55330491699,6.91848690247,17.0418952265,16.5526902251,0.489205001323
 05/09  03:00:00,15.5140979142,0.832487248655,0.0,0.0,2.55330491699,6.7713057485,19.4314069196,18.9422193894,0.489187530205
 05/09  04:00:00,17.6977353973,0.939631284032,0.0,0.0,3.82705111198,7.57405300124,22.6618881722,21.5602919016,1.10159627052
 05/09  05:00:00,22.2652363148,0.968519739596,0.0,0.0,6.02426329834,9.91545327661,28.0073897869,22.2138947505,5.79349503643
 05/09  06:00:00,23.059209964,0.908408975297,0.0,0.0,6.51253267309,14.7454349813,40.1623507213,20.707802134,19.4545485873
 05/09  07:00:00,24.934108232,0.757007941299,0.0,0.0,6.01364874671,18.163451543,37.541654805,16.8640786351,20.6775761699
 05/09  08:00:00,24.2712905429,1.03994080111,0.0,0.0,4.35151303671,18.8798367041,34.7462160762,14.8843441203,19.8618719559
 05/09  09:00:00,21.3255694377,0.917851536418,0.0,0.0,3.78894180059,16.6187760998,29.3986478807,11.9838849209,17.4147629598
 05/09  10:00:00,18.2550197355,0.757939759599,0.00598877778967,0.0,3.78894180059,13.7021493968,24.1172331074,8.33387614377,15.7833569636
 05/09  11:00:00,18.4335294247,0.653872639777,0.14138443296,0.0,3.78894180059,13.8493305508,17.5820981718,4.85762745099,12.7244707208
 05/09  12:00:00,18.3950818515,0.603842675459,0.463408042183,0.0,3.69398621738,13.6338449159,12.4209044759,1.32783975124,11.0930647246
 05/09  13:00:00,18.4423360698,0.62820294828,0.764585385648,0.0,3.78894180059,13.2606059349,9.9475750949,0.078064867396,9.8695102275
 05/09  14:00:00,18.5745435176,0.692033744383,0.980143191288,0.0,3.78894180059,13.1134247809,8.64595573037,0.0,8.64595573037
 05/09  15:00:00,20.5747832905,0.848456542231,1.458950713,0.0,4.71240779196,13.5549682428,9.8695102275,0.0,9.8695102275
 05/09  16:00:00,28.9118786503,1.06704026988,2.12710895784,0.0,7.18559832057,18.5321311015,11.5009162237,0.0,11.5009162237
 05/09  17:00:00,35.2190877829,0.932555288018,2.59104680306,0.0,8.38069375907,23.3147919321,15.1715797151,0.0,15.1715797151
 05/09  18:00:00,38.3108844217,1.22746092365,3.32056767237,0.0,10.6415932552,23.1212625696,17.8226144588,0.0,17.8226144588
 05/09  19:00:00,37.0382922283,1.18293987179,3.06177450905,0.0,12.3080778603,20.4854999863,17.0069114607,0.0,17.0069114607
 05/09  20:00:00,39.921079701,0.893008978757,2.21044710134,0.0,12.456681583,19.8967753704,15.5794312141,0.0,15.5794312141
 05/09  21:00:00,34.6109618122,0.695669079208,1.66833680077,0.0,9.18739968257,17.702556249,12.7244707208,0.0,12.7244707208
 05/09  22:00:00,26.9973332989,0.503658742481,1.18203118587,0.0,5.91811778209,14.0365255879,11.0930647246,0.0,11.0930647246
 05/09  23:00:00,20.5322994181,0.33855191191,0.778613207084,0.0,3.54045821811,10.5176760807,6.19884673612,0.0,6.19884673612
 05/09  24:00:00,16.250232082,0.167131540697,0.371221797966,0.0,2.55330491699,7.80157382632,1.91640599617,0.0,1.91640599617
 05/10  01:00:00,15.4828449121,0.112748289555,0.246942495088,0.0,2.55330491699,7.21284921042,1.09979527633,0.0,1.09979527633
 05/10  02:00:00,15.1441214887,0.099216661745,0.216113007456,0.0,2.55330491699,6.91848690247,0.512651218553,0.0240023076276,0.488648910925
 05/10  03:00:00,14.9790986159,0.0935703235519,0.203917626821,0.0,2.55330491699,6.7713057485,0.531579312392,0.0429479099612,0.488631402431
 05/10  04:00:00,17.0629410082,0.0953379509134,0.209498944016,0.0,3.82705111198,7.57405300124,1.14375377664,0.0443823636223,1.09937141302
 05/10  05:00:00,21.6191350025,0.103022273164,0.219396154168,0.0,6.02426329834,9.91545327661,5.84744446092,0.0689768128272,5.77846764809
 05/10  06:00:00,22.6244377352,0.149536848583,0.324099897973,0.0,6.51253267309,14.7454349813,19.4120295117,0.00982933504498,19.4022001767
 05/10  07:00:00,25.0681827897,0.273256345352,0.61782615374,0.0,6.01364874671,18.163451543,20.6218831362,0.0,20.6218831362
 05/10  08:00:00,24.6304899105,0.667723091627,0.731417077138,0.0,4.35151303671,18.8798367041,19.8084066304,0.0,19.8084066304
 05/10  09:00:00,22.2979511708,0.780879160152,1.10935410943,0.0,3.78894180059,16.6187760998,17.3679807999,0.0,17.3679807999
 05/10  10:00:00,19.9037277467,0.908732808477,1.50390374008,0.0,3.78894180059,13.7021493968,15.7410302476,0.0,15.7410302476
 05/10  11:00:00,20.4484886178,1.00276546762,1.80745079826,0.0,3.78894180059,13.8493305508,12.6904979619,0.0,12.6904979619
 05/10  12:00:00,20.7147460586,1.1287634168,2.25815150801,0.0,3.69398621738,13.6338449159,11.0635474095,0.0,11.0635474095
 05/10  13:00:00,21.0073706263,1.23471316099,2.72310972935,0.0,3.78894180059,13.2606059349,9.8433344952,0.0,9.8433344952
 05/10  14:00:00,21.149477219,1.305412961,2.94169767615,0.0,3.78894180059,13.1134247809,8.62312158092,0.0,8.62312158092
 05/10  15:00:00,22.5462873652,1.33250288992,2.94640844003,0.0,4.71240779196,13.5549682428,9.8433344952,0.0,9.8433344952
 05/10  16:00:00,30.3180399999,1.43663071284,3.16367986445,0.0,7.18559832057,18.5321311015,11.4702850476,0.0,11.4702850476
 05/10  17:00:00,37.3051629527,1.47592917803,4.13374808278,0.0,8.38069375907,23.3147919321,15.1309237904,0.0,15.1309237904
 05/10  18:00:00,41.0283588068,1.88446180696,5.38104117417,0.0,10.6415932552,23.1212625696,17.774718438,0.0,17.774718438
 05/10  19:00:00,39.1958453259,1.72623700431,4.67603047421,0.0,12.3080778603,20.4854999863,16.9612431618,0.0,16.9612431618
 05/10  20:00:00,40.7218525063,1.143386286,2.76084259946,0.0,12.456681583,19.8967753704,15.5376614285,0.0,15.5376614285
 05/10  21:00:00,34.6608577316,0.74748043685,1.66642136254,0.0,9.18739968257,17.702556249,12.6904979619,0.0,12.6904979619
 05/10  22:00:00,26.7840201689,0.468116331044,1.00426046739,0.0,5.91811778209,14.0365255879,11.0635474095,0.0,11.0635474095
 05/10  23:00:00,20.418763021,0.321050903853,0.682577818037,0.0,3.54045821811,10.5176760807,6.18269575236,0.0,6.18269575236
 05/10  24:00:00,16.2975081567,0.188473726331,0.397155686985,0.0,2.55330491699,7.80157382632,1.91195055237,0.0,1.91195055237
 05/11  01:00:00,15.4637277231,0.111257227776,0.229316367856,0.0,2.55330491699,7.21284921042,1.09756347865,0.0,1.09756347865
 05/11  02:00:00,15.0687085102,0.0816272888434,0.158289401888,0.0,2.55330491699,6.91848690247,0.556376992412,0.0682861156376,0.488090876775
 05/11  03:00:00,14.8495879732,0.0673085010834,0.100668806616,0.0,2.55330491699,6.7713057485,0.845393498355,0.357320161909,0.488073336446
 05/11  04:00:00,16.8863934439,0.0612419352076,0.0670473953832,0.0,3.82705111198,7.57405300124,1.69239338425,0.595254532955,1.0971388513
 05/11  05:00:00,21.4549289332,0.0904340850964,0.0677782729066,0.0,6.02426329834,9.91545327661,6.95715437372,1.19376502112,5.7633893526
 05/11  06:00:00,22.3943242802,0.126650017055,0.116873274536,0.0,6.51253267309,14.7454349813,20.712332531,1.36265557428,19.3496769567
 05/11  07:00:00,24.5101665711,0.142157340561,0.190908939928,0.0,6.01364874671,18.163451543,21.4536864465,0.887682163709,20.5660042828
 05/11  08:00:00,23.9044341831,0.501314682388,0.171769758926,0.0,4.35151303671,18.8798367041,20.9407749072,1.18601198896,19.7547629182
 05/11  09:00:00,21.2221266005,0.544519383279,0.269889315991,0.0,3.78894180059,16.6187760998,18.5227302906,1.20168773892,17.3210425517
 05/11  10:00:00,18.4082779979,0.579047745454,0.338139054357,0.0,3.78894180059,13.7021493968,17.1360129578,1.43745064915,15.6985623087
 05/11  11:00:00,18.6930477403,0.591480951261,0.463294437049,0.0,3.78894180059,13.8493305508,13.3429978206,0.686585967565,12.656411853
 05/11  12:00:00,18.461482523,0.601560487895,0.532090901232,0.0,3.69398621738,13.6338449159,11.2397701273,0.205838517336,11.03393161
 05/11  13:00:00,18.202232291,0.600577844901,0.552106710144,0.0,3.78894180059,13.2606059349,9.96377246946,0.146701041718,9.81707142775
 05/11  14:00:00,18.1164251484,0.614014656245,0.600043910278,0.0,3.78894180059,13.1134247809,8.62781490651,0.0276036610307,8.60021124548
 05/11  15:00:00,19.6941935486,0.675735112273,0.75108240111,0.0,4.71240779196,13.5549682428,9.81707142775,0.0,9.81707142775
 05/11  16:00:00,27.449040962,0.766766401391,0.964545138054,0.0,7.18559832057,18.5321311015,11.4395516708,0.0,11.4395516708
 05/11  17:00:00,33.1369398652,0.468477361424,0.972976811957,0.0,8.38069375907,23.3147919321,15.0901322176,0.0,15.0901322176
 05/11  18:00:00,35.2624220178,0.498257123528,1.00130906861,0.0,10.6415932552,23.1212625696,17.7266626125,0.0,17.7266626125
 05/11  19:00:00,34.061479511,0.426828318178,0.841073345394,0.0,12.3080778603,20.4854999863,16.915422491,0.0,16.915422491
 05/11  20:00:00,37.8896579219,0.362979685337,0.709054615732,0.0,12.456681583,19.8967753704,15.4957522783,0.0,15.4957522783
 05/11  21:00:00,33.0913441288,0.288389675341,0.555998521264,0.0,9.18739968257,17.702556249,12.656411853,0.0,12.656411853
 05/11  22:00:00,25.7209793994,0.165671238444,0.243664790483,0.0,5.91811778209,14.0365255879,11.7402340631,0.706302453057,11.03393161
 05/11  23:00:00,19.7434653336,0.232090274645,0.0962407598814,0.0,3.54045821811,10.5176760807,10.0573325684,3.89084168745,6.16649088095
 05/11  24:00:00,16.0632286015,0.336408834793,0.0149410233453,0.0,2.55330491699,7.80157382632,9.15376109265,7.24628084963,1.90748024302
 05/12  01:00:00,15.5781617218,0.455007594396,0.0,0.0,2.55330491699,7.21284921042,11.2185821614,10.1232576572,1.09532450421
 05/12  02:00:00,15.4113556872,0.582563867752,0.0,0.0,2.55330491699,6.91848690247,13.5659557459,13.0784246817,0.487531064261
 05/12  03:00:00,15.3359754782,0.654364812687,0.0,0.0,2.55330491699,6.7713057485,15.1557682769,14.6682547793,0.48751349763
 05/12  04:00:00,17.4723549418,0.71425082851,0.0,0.0,3.82705111198,7.57405300124,17.1088615771,16.0139623303,1.09489924679
 05/12  05:00:00,22.0653769731,0.768660397906,0.0,0.0,6.02426329834,9.91545327661,23.0613792614,17.3131146466,5.74826461472
 05/12  06:00:00,22.907380338,0.756579349376,0.0,0.0,6.51253267309,14.7454349813,36.303073291,17.0060788102,19.2969944808
 05/12  07:00:00,24.8384508398,0.661350549162,0.0,0.0,6.01364874671,18.163451543,35.0929783103,14.5830221524,20.5099561578
 05/12  08:00:00,24.1971341408,0.965784399017,0.0,0.0,4.35151303671,18.8798367041,32.8553622205,13.1544055151,19.7009567054
 05/12  09:00:00,21.2816295422,0.873911641004,0.0,0.0,3.78894180059,16.6187760998,28.2696135488,10.9956514333,17.2739621155
 05/12  10:00:00,18.2938600929,0.781899817809,0.0208690770006,0.0,3.78894180059,13.7021493968,24.3575923372,8.70162661371,15.6559657235
 05/12  11:00:00,18.4369989923,0.726692758573,0.0720338817778,0.0,3.78894180059,13.8493305508,19.6254505769,7.00322808833,12.6222224886
 05/12  12:00:00,18.1531276894,0.658456167511,0.16684038803,0.0,3.69398621738,13.6338449159,15.6002413733,4.59601527665,11.0042260967
 05/12  13:00:00,17.9185409536,0.585012180863,0.283981036862,0.0,3.78894180059,13.2606059349,12.0812687329,2.29053993023,9.7907288027
 05/12  14:00:00,17.824182564,0.550725482027,0.371090500064,0.0,3.78894180059,13.1134247809,9.51037138646,0.933139877716,8.57723150874
 05/12  15:00:00,19.224488885,0.539799004762,0.41731384503,0.0,4.71240779196,13.5549682428,10.0016528417,0.210924038957,9.7907288027
 05/12  16:00:00,27.0893982208,0.657391504321,0.71427729386,0.0,7.18559832057,18.5321311015,11.4087251947,0.0,11.4087251947
 05/12  17:00:00,33.3140522136,0.505832653138,1.11273386859,0.0,8.38069375907,23.3147919321,15.0492170765,0.0,15.0492170765
 05/12  18:00:00,35.7520202345,0.621485948902,1.36767845995,0.0,10.6415932552,23.1212625696,17.6784612135,0.0,17.6784612135
 05/12  19:00:00,34.5615460536,0.567337978005,1.20063022816,0.0,12.3080778603,20.4854999863,16.8694630175,0.0,16.8694630175
 05/12  20:00:00,37.97017791,0.384443385092,0.768110904001,0.0,12.456681583,19.8967753704,15.4537161745,0.0,15.4537161745
 05/12  21:00:00,32.9768323928,0.251374659198,0.478501801439,0.0,9.18739968257,17.702556249,12.6222224886,0.0,12.6222224886
 05/12  22:00:00,25.6464345157,0.12638376773,0.208407377511,0.0,5.91811778209,14.0365255879,11.2617517921,0.257525695388,11.0042260967
 05/12  23:00:00,19.6156924631,0.13761999248,0.0629381715018,0.0,3.54045821811,10.5176760807,8.44017849731,2.28994157649,6.15023692082
 05/12  24:00:00,16.0365006999,0.323615721666,0.00100623482621,0.0,2.55330491699,7.80157382632,9.24069017916,7.33769378721,1.90299639195
 05/13  01:00:00,15.6211613026,0.498007175196,0.0,0.0,2.55330491699,7.21284921042,12.4495157557,11.3564367388,1.09307901689
 05/13  02:00:00,15.454408115,0.625616295519,0.0,0.0,2.55330491699,6.91848690247,14.7597017583,14.272732119,0.486969639305
 05/13  03:00:00,15.3970710155,0.715460349982,0.0,0.0,2.55330491699,6.7713057485,16.7889838744,16.3020318225,0.486952051889
 05/13  04:00:00,17.53831927,0.780215156727,0.0,0.0,3.82705111198,7.57405300124,18.8425969743,17.7499437113,1.09265326303
 05/13  05:00:00,22.1254463544,0.828729779157,0.0,0.0,6.02426329834,9.91545327661,24.6086318732,18.8755339603,5.73309791295
 05/13  06:00:00,21.9995422522,0.741574596874,0.0,0.0,6.51253267309,14.7454349813,35.9366607152,16.6924923656,19.2441683496
 05/13  07:00:00,24.52255875,0.538987821734,0.0,0.0,6.01364874671,17.9699221805,32.1666024451,11.7128470858,20.4537553593
 05/13  08:00:00,22.2432042657,0.458268092691,0.0,0.0,3.66783283761,18.1171033345,29.3659252644,9.71892133824,19.6470039262
 05/13  09:00:00,19.3583760553,0.39559443805,0.00147728471722,0.0,3.10526160149,15.8560427302,25.520604786,8.29385135236,17.2267534336
 05/13  10:00:00,16.4518436949,0.314900435083,0.0922656303509,0.0,3.10526160149,12.9394160272,21.2534701402,5.64021703358,15.6132531066
 05/13  11:00:00,16.679180905,0.252023239437,0.235298882312,0.0,3.10526160149,13.0865971812,15.5783260358,2.99038604232,12.5879399935
 05/13  12:00:00,16.6533304652,0.21653378696,0.392119049062,0.0,3.10526160149,12.9394160272,11.8985048092,0.924065142744,10.9744396665
 05/13  13:00:00,16.4823694282,0.261163423188,0.618071837826,0.0,3.10526160149,12.4978725653,9.82315454862,0.0588401274286,9.76431442119
 05/13  14:00:00,16.5572756304,0.321526176956,0.779796440272,0.0,3.10526160149,12.3506914113,8.55418917594,0.0,8.55418917594
 05/13  15:00:00,18.2394758427,0.410965737029,1.00754763914,0.0,4.02872759285,12.7922348732,9.76431442119,0.0,9.76431442119
 05/13  16:00:00,26.0023213315,0.498675567701,1.23232990995,0.0,6.50191812146,17.7693977319,11.3778147482,0.0,11.3778147482
 05/13  17:00:00,33.6087750162,0.61326600423,1.4935526826,0.0,8.38069375907,23.1212625696,15.008190484,0.0,15.008190484
 05/13  18:00:00,36.2735611604,0.735270576384,1.77543475833,0.0,10.6415932552,23.1212625696,17.6301285154,0.0,17.6301285154
 05/13  19:00:00,35.3003504394,0.740441754688,1.76633083733,0.0,12.3080778603,20.4854999863,16.8233783519,0.0,16.8233783519
 05/13  20:00:00,38.6098824358,0.550795543991,1.24146327097,0.0,12.456681583,19.8967753704,15.4115655657,0.0,15.4115655657
 05/13  21:00:00,33.4930931418,0.399349326363,0.846787883221,0.0,9.18739968257,17.702556249,12.5879399935,0.0,12.5879399935
 05/13  22:00:00,26.0337707547,0.237006071351,0.485121312814,0.0,5.91811778209,14.0365255879,10.9744396665,0.0,10.9744396665
 05/13  23:00:00,19.799724678,0.129056620638,0.25553375828,0.0,3.54045821811,10.5176760807,6.17738457274,0.0434458873244,6.13393868542
 05/13  24:00:00,15.9098634166,0.0820325890621,0.115952084154,0.0,2.55330491699,7.80157382632,2.42054912648,0.522048799473,1.89850032701
 05/14  01:00:00,15.2407914536,0.073263033219,0.0443742929281,0.0,2.55330491699,7.21284921042,2.24361600047,1.15278831799,1.09082768248
 05/14  02:00:00,14.9828051615,0.145339756166,0.0086735859008,0.0,2.55330491699,6.91848690247,3.64918665362,3.16277988531,0.486406768308
 05/14  03:00:00,14.9468625885,0.265251922978,0.0,0.0,2.55330491699,6.7713057485,6.39234653939,5.90595737377,0.486389165611
 05/14  04:00:00,17.127163274,0.369059160764,0.0,0.0,3.82705111198,7.57405300124,9.28279805505,8.19239648959,1.09040156546
 05/14  05:00:00,21.7378081102,0.441091534942,0.0,0.0,6.02426329834,9.91545327661,15.5200286333,9.80213489509,5.71789373824
 05/14  06:00:00,21.6429441753,0.381286256923,0.00369026308408,0.0,6.51253267309,14.7454349813,27.5051108078,8.31389660161,19.1912142061
 05/14  07:00:00,24.399480496,0.289467982431,0.126441585379,0.0,6.01364874671,17.9699221805,25.2222161226,4.82479759201,20.3974185306
 05/14  08:00:00,22.3473406435,0.277571280149,0.2848331903,0.0,3.66783283761,18.1171033345,22.6589188493,3.0659982911,19.5929205581
 05/14  09:00:00,19.7185592661,0.29347263208,0.463782301454,0.0,3.10526160149,15.8560427302,19.0812637947,1.90183330809,17.1794304866
 05/14  10:00:00,17.034743192,0.305531122681,0.684534439921,0.0,3.10526160149,12.9394160272,16.0242555225,0.45381841556,15.5704371069
 05/14  11:00:00,17.5020469169,0.371528223456,0.938659910204,0.0,3.10526160149,13.0865971812,12.55357452,0.0,12.55357452
 05/14  12:00:00,17.7263240931,0.467140570625,1.21450589327,0.0,3.10526160149,12.9394160272,10.9445811403,0.0,10.9445811403
 05/14  13:00:00,17.681310357,0.563077464683,1.51509872508,0.0,3.10526160149,12.4978725653,9.73783610558,0.0,9.73783610558
 05/14  14:00:00,17.9956023366,0.679872072428,1.859777251,0.0,3.10526160149,12.3506914113,8.53109107083,0.0,8.53109107083
 05/14  15:00:00,20.2868953293,0.918860450344,2.54707241242,0.0,4.02872759285,12.7922348732,9.73783610558,0.0,9.73783610558
 05/14  16:00:00,28.8416644487,1.203608813,3.36673978176,0.0,6.50191812146,17.7693977319,11.3468294853,0.0,11.3468294853
 05/14  17:00:00,37.3472134103,1.55507215573,4.29018492514,0.0,8.38069375907,23.1212625696,14.9670645895,0.0,14.9670645895
 05/14  18:00:00,40.5058627836,1.80540376714,4.9376031908,0.0,10.6415932552,23.1212625696,17.5816788315,0.0,17.5816788315
 05/14  19:00:00,38.9565964887,1.699477094,4.46354154726,0.0,12.3080778603,20.4854999863,16.7771821417,0.0,16.7771821417
 05/14  20:00:00,40.1210220243,1.23766466015,2.95856707665,0.0,12.456681583,19.8967753704,15.3693129344,0.0,15.3693129344
 05/14  21:00:00,35.1506624258,0.89565747097,2.00804902267,0.0,9.18739968257,17.702556249,12.55357452,0.0,12.55357452
 05/14  22:00:00,27.1754318128,0.58407577505,1.27971266727,0.0,5.91811778209,14.0365255879,10.9445811403,0.0,10.9445811403
 05/14  23:00:00,20.5698722443,0.365171020311,0.78956692491,0.0,3.54045821811,10.5176760807,6.11760100132,0.0,6.11760100132
 05/14  24:00:00,16.3846199303,0.21562456456,0.457116622347,0.0,2.55330491699,7.80157382632,1.89399337967,0.0,1.89399337967
 05/15  01:00:00,15.4986727827,0.12308469698,0.252433958259,0.0,2.55330491699,7.21284921042,1.08857116856,0.0,1.08857116856
 05/15  02:00:00,15.034760952,0.0766679180728,0.129301214413,0.0,2.55330491699,6.91848690247,0.716090523881,0.230247905775,0.485842618105
 05/15  03:00:00,14.8293700861,0.0656240508972,0.0821353697003,0.0,2.55330491699,6.7713057485,1.00040244046,0.514577434852,0.485825005612
 05/15  04:00:00,16.9011531968,0.066374949103,0.076674134409,0.0,3.82705111198,7.57405300124,1.69128097674,0.603136155548,1.08814482119
 05/15  05:00:00,21.4667545024,0.0824144045935,0.0876235225589,0.0,6.02426329834,9.91545327661,6.51846019246,0.815803599861,5.7026565926
 05/15  06:00:00,21.5394484087,0.121646438731,0.159834314644,0.0,6.51253267309,14.7454349813,19.9840059918,0.845858260287,19.1381477315
 05/15  07:00:00,24.6069608155,0.145297369535,0.284563155288,0.0,6.01364874671,18.163451543,20.5524475007,0.211485145372,20.3409623553
 05/15  08:00:00,24.1237398301,0.522453692821,0.369936395535,0.0,4.35151303671,18.8798367041,19.5853711904,0.046648572795,19.5387226176
 05/15  09:00:00,21.9142623422,0.690117817794,0.816426623145,0.0,3.78894180059,16.6187760998,17.1320072886,0.0,17.1320072886
 05/15  10:00:00,19.640386121,0.846310461835,1.30298446102,0.0,3.78894180059,13.7021493968,15.5275304039,0.0,15.5275304039
 05/15  11:00:00,20.3954030481,0.972828225132,1.78430247104,0.0,3.78894180059,13.8493305508,12.5191362453,0.0,12.5191362453
 05/15  12:00:00,20.5607506558,1.07415070622,2.15876881579,0.0,3.69398621738,13.6338449159,10.9146593606,0.0,10.9146593606
 05/15  13:00:00,20.9478398496,1.21495867287,2.68333344082,0.0,3.78894180059,13.2606059349,9.71130169717,0.0,9.71130169717
 05/15  14:00:00,21.6332180467,1.41395990487,3.31689155994,0.0,3.78894180059,13.1134247809,8.5079440337,0.0,8.5079440337
 05/15  15:00:00,24.8239369927,1.83695373405,4.7196072234,0.0,4.71240779196,13.5549682428,9.71130169717,0.0,9.71130169717
 05/15  16:00:00,34.122236684,2.28526567939,6.11924158199,0.0,7.18559832057,18.5321311015,11.3157785818,0.0,11.3157785818
 05/15  17:00:00,41.1759289604,2.36381489825,7.11662837031,0.0,8.38069375907,23.3147919321,14.9258515722,0.0,14.9258515722
 05/15  18:00:00,44.2736767125,2.64763584966,7.86318503718,0.0,10.6415932552,23.1212625696,17.5331265097,0.0,17.5331265097
 05/15  19:00:00,42.2412349387,2.47219068738,6.97546640396,0.0,12.3080778603,20.4854999863,16.7308880674,0.0,16.7308880674
 05/15  20:00:00,43.0587790643,1.96891624693,5.16507252982,0.0,12.456681583,19.8967753704,15.3269707934,0.0,15.3269707934
 05/15  21:00:00,37.2210850928,1.46011263296,3.51401652769,0.0,9.18739968257,17.702556249,12.5191362453,0.0,12.5191362453
 05/15  22:00:00,28.3367449592,0.938637263202,2.08646432553,0.0,5.91811778209,14.0365255879,10.9146593606,0.0,10.9146593606
 05/15  23:00:00,21.1833626056,0.560054717684,1.20817358879,0.0,3.54045821811,10.5176760807,6.10122870676,0.0,6.10122870676
 05/15  24:00:00,16.6443000278,0.301676202863,0.630745081508,0.0,2.55330491699,7.80157382632,1.88947688462,0.0,1.88947688462
 05/16  01:00:00,15.6464010984,0.174402165026,0.348844805953,0.0,2.55330491699,7.21284921042,1.08631014424,0.0,1.08631014424
 05/16  02:00:00,15.1612745929,0.112471653295,0.22001112014,0.0,2.55330491699,6.91848690247,0.485277355911,0.0,0.485277355911
 05/16  03:00:00,14.9278464996,0.0849020425944,0.161333791515,0.0,2.55330491699,6.7713057485,0.529008302426,0.0437485633396,0.485259739087
 05/16  04:00:00,16.9577868072,0.072021418158,0.127661275766,0.0,3.82705111198,7.57405300124,1.2080597059,0.122176007021,1.08588369887
 05/16  05:00:00,21.4818418014,0.071802889598,0.113322336565,0.0,6.02426329834,9.91545327661,5.9274681067,0.240077118889,5.68739098781
 05/16  06:00:00,21.5974988311,0.117838463145,0.221692712655,0.0,6.51253267309,14.7454349813,19.1056181909,0.0206335508867,19.08498464
 05/16  07:00:00,25.2257423609,0.330626224503,0.718015845757,0.0,6.01364874671,18.163451543,20.2844035524,0.0,20.2844035524
 05/16  08:00:00,25.23269777,0.824228532962,1.17711949532,0.0,4.35151303671,18.8798367041,19.4844261547,0.0,19.4844261547
 05/16  09:00:00,23.1504399867,0.97242254553,1.77029953991,0.0,3.78894180059,16.6187760998,17.0844978835,0.0,17.0844978835
 05/16  10:00:00,20.8470622898,1.09941990916,2.25655118247,0.0,3.78894180059,13.7021493968,15.4845457041,0.0,15.4845457041
 05/16  11:00:00,21.6771517491,1.2464583033,2.79242109389,0.0,3.78894180059,13.8493305508,12.4846353678,0.0,12.4846353678
 05/16  12:00:00,21.6820664566,1.33923303581,3.01500228699,0.0,3.69398621738,13.6338449159,10.8846831884,0.0,10.8846831884
 05/16  13:00:00,22.1712112414,1.51973962682,3.60192387869,0.0,3.78894180059,13.2606059349,9.68471905387,0.0,9.68471905387
 05/16  14:00:00,22.9501507633,1.73386293931,4.31392124211,0.0,3.78894180059,13.1134247809,8.48475491934,0.0,8.48475491934
 05/16  15:00:00,25.1380257055,1.9431007083,4.92754896199,0.0,4.71240779196,13.5549682428,9.68471905387,0.0,9.68471905387
 05/16  16:00:00,33.8451083366,2.26224004368,5.86513887033,0.0,7.18559832057,18.5321311015,11.2846712333,0.0,11.2846712333
 05/16  17:00:00,40.2632533782,2.202862549,6.36490513736,0.0,8.38069375907,23.3147919321,14.8845636369,0.0,14.8845636369
 05/16  18:00:00,41.8229933803,2.17356691532,5.88657063931,0.0,10.6415932552,23.1212625696,17.4844859284,0.0,17.4844859284
 05/16  19:00:00,39.4163436649,1.87751525217,4.74525056531,0.0,12.3080778603,20.4854999863,16.6845098387,0.0,16.6845098387
 05/16  20:00:00,41.0905393307,1.51564892992,3.65010011328,0.0,12.456681583,19.8967753704,15.2845516817,0.0,15.2845516817
 05/16  21:00:00,36.1355095085,1.18003519231,2.70851838398,0.0,9.18739968257,17.702556249,12.4846353678,0.0,12.4846353678
 05/16  22:00:00,27.9439608921,0.818032706587,1.81428481498,0.0,5.91811778209,14.0365255879,10.8846831884,0.0,10.8846831884
 05/16  23:00:00,20.9899338315,0.498083296624,1.07671623577,0.0,3.54045821811,10.5176760807,6.08482665026,0.0,6.08482665026
 05/16  24:00:00,16.6497794521,0.304458940497,0.633441768216,0.0,2.55330491699,7.80157382632,1.88495217938,0.0,1.88495217938
 05/17  01:00:00,15.8597643433,0.238963636988,0.497646578907,0.0,2.55330491699,7.21284921042,1.08404527999,0.0,1.08404527999
 05/17  02:00:00,15.4171017773,0.191011818757,0.397298139034,0.0,2.55330491699,6.91848690247,0.484711149275,0.0,0.484711149275
 05/17  03:00:00,15.0367734387,0.117868701652,0.237294071528,0.0,2.55330491699,6.7713057485,0.484693533563,0.0,0.484693533563
 05/17  04:00:00,17.0336903183,0.0924546851487,0.183131519874,0.0,3.82705111198,7.57405300124,1.08361886844,0.0,1.08361886844
 05/17  05:00:00,21.591724366,0.0998801212396,0.195127669528,0.0,6.02426329834,9.91545327661,5.67210144406,0.0,5.67210144406
 05/17  06:00:00,21.6997021784,0.152114784434,0.289619738678,0.0,6.51253267309,14.7454349813,19.0317406743,0.0,19.0317406743
 05/17  07:00:00,25.0302207822,0.280725635059,0.57239485652,0.0,6.01364874671,18.163451543,20.2277588712,0.0,20.2277588712
 05/17  08:00:00,24.813464496,0.726520952262,0.855593802027,0.0,4.35151303671,18.8798367041,19.4300472489,0.0,19.4300472489
 05/17  09:00:00,22.2848085431,0.787057335252,1.09003330666,0.0,3.78894180059,16.6187760998,17.0369163409,0.0,17.0369163409
 05/17  10:00:00,19.6720111358,0.863274846669,1.317645091,0.0,3.78894180059,13.7021493968,15.441495737,0.0,15.441495737
 05/17  11:00:00,20.0868858783,0.929070717635,1.51954280874,0.0,3.78894180059,13.8493305508,12.4500821047,0.0,12.4500821047
 05/17  12:00:00,19.8801037727,0.959113265818,1.59315937307,0.0,3.69398621738,13.6338449159,10.8546615008,0.0,10.8546615008
 05/17  13:00:00,19.7113743258,0.983109928068,1.67871666184,0.0,3.78894180059,13.2606059349,9.65809604789,0.0,9.65809604789
 05/17  14:00:00,19.6166119713,0.996546371699,1.71769901776,0.0,3.78894180059,13.1134247809,8.46153059497,0.0,8.46153059497
 05/17  15:00:00,21.1578751257,1.04705510337,1.84344398706,0.0,4.71240779196,13.5549682428,9.65809604789,0.0,9.65809604789
 05/17  16:00:00,29.4240939543,1.27350954467,2.43285498706,0.0,7.18559832057,18.5321311015,11.2535166518,0.0,11.2535166518
 05/17  17:00:00,35.6648466965,1.13774366034,2.83161734428,0.0,8.38069375907,23.3147919321,14.8432130106,0.0,14.8432130106
 05/17  18:00:00,38.0084378819,1.22723685101,3.01834520528,0.0,10.6415932552,23.1212625696,17.4357714919,0.0,17.4357714919
 05/17  19:00:00,36.460321904,1.09439914366,2.5723449129,0.0,12.3080778603,20.4854999863,16.6380611899,0.0,16.6380611899
 05/17  20:00:00,38.8633488252,0.899470913581,2.0390876241,0.0,12.456681583,19.8967753704,15.2420681615,0.0,15.2420681615
 05/17  21:00:00,34.4450419634,0.687405740285,1.51068029089,0.0,9.18739968257,17.702556249,12.4500821047,0.0,12.4500821047
 05/17  22:00:00,26.8068566073,0.477582724317,1.01763051249,0.0,5.91811778209,14.0365255879,10.8546615008,0.0,10.8546615008
 05/17  23:00:00,20.3486931223,0.302662576716,0.630896246415,0.0,3.54045821811,10.5176760807,6.06839968912,0.0,6.06839968912
 05/17  24:00:00,16.2224455545,0.167497001321,0.343069809756,0.0,2.55330491699,7.80157382632,1.8804206039,0.0,1.8804206039
 05/18  01:00:00,15.4990705792,0.122979984417,0.252936467352,0.0,2.55330491699,7.21284921042,1.08177724744,0.0,1.08177724744
 05/18  02:00:00,15.1293969707,0.098136265931,0.202468885274,0.0,2.55330491699,6.91848690247,0.484144166028,0.0,0.484144166028
 05/18  03:00:00,14.9314000495,0.083007827248,0.166781556766,0.0,2.55330491699,6.7713057485,0.524182842002,0.0400562851526,0.484126556849
 05/18  04:00:00,16.9940497359,0.0808872566496,0.155058366013,0.0,3.82705111198,7.57405300124,1.19885419236,0.117503191437,1.08135100092
 05/18  05:00:00,21.5512965574,0.100530418089,0.154049564136,0.0,6.02426329834,9.91545327661,6.16280480507,0.506012316425,5.65679248864
 05/18  06:00:00,21.6104979197,0.141242933036,0.211287331308,0.0,6.51253267309,14.7454349813,19.6988360568,0.720404455633,18.9784316012
 05/18  07:00:00,24.6226291242,0.169874432047,0.275654401523,0.0,6.01364874671,18.163451543,20.8759747012,0.704929614666,20.1710450865
 05/18  08:00:00,24.0327644723,0.528297284003,0.273117446562,0.0,4.35151303671,18.8798367041,20.2070873353,0.831485331322,19.375602004
 05/18  09:00:00,21.2801684105,0.543002510799,0.329447998445,0.0,3.78894180059,16.6187760998,17.6848170786,0.69554032703,16.9892767516
 05/18  10:00:00,18.679443178,0.613092810411,0.575259169448,0.0,3.78894180059,13.7021493968,15.6424250079,0.244031756491,15.3983932514
 05/18  11:00:00,19.0720041458,0.674015885499,0.759715908395,0.0,3.78894180059,13.8493305508,12.4783382721,0.062851583463,12.4154866886
 05/18  12:00:00,18.9232192171,0.718590154716,0.876797928587,0.0,3.69398621738,13.6338449159,10.8340148561,0.00941166762909,10.8246031885
 05/18  13:00:00,18.712564332,0.726046146879,0.93697044925,0.0,3.78894180059,13.2606059349,9.63144056337,0.0,9.63144056337
 05/18  14:00:00,18.7405456064,0.770809638141,1.06736938636,0.0,3.78894180059,13.1134247809,8.43827793826,0.0,8.43827793826
 05/18  15:00:00,20.5412419727,0.887470573722,1.38639536371,0.0,4.71240779196,13.5549682428,9.63144056337,0.0,9.63144056337
 05/18  16:00:00,28.6178455485,1.05761499339,1.84250113252,0.0,7.18559832057,18.5321311015,11.2223240635,0.0,11.2223240635
 05/18  17:00:00,34.7121596966,0.874059726531,2.14261427825,0.0,8.38069375907,23.3147919321,14.8018119388,0.0,14.8018119388
 05/18  18:00:00,37.172197389,0.995864487597,2.41347707579,0.0,10.6415932552,23.1212625696,17.3869976266,0.0,17.3869976266
 05/18  19:00:00,36.1986671015,1.00886459241,2.39622466166,0.0,12.3080778603,20.4854999863,16.5915558765,0.0,16.5915558765
 05/18  20:00:00,38.6160356119,0.816753655676,1.87449166866,0.0,12.456681583,19.8967753704,15.1995328139,0.0,15.1995328139
 05/18  21:00:00,34.2051181981,0.617812051508,1.34035021445,0.0,9.18739968257,17.702556249,12.4154866886,0.0,12.4154866886
 05/18  22:00:00,26.6637559352,0.435058315162,0.917054249581,0.0,5.91811778209,14.0365255879,10.8246031885,0.0,10.8246031885
 05/18  23:00:00,20.1820166393,0.251011060533,0.515871279622,0.0,3.54045821811,10.5176760807,6.05195268804,0.0,6.05195268804
 05/18  24:00:00,16.0941358337,0.127572808926,0.254684281384,0.0,2.55330491699,7.80157382632,1.9109806815,0.0350971813499,1.87588350015
 05/19  01:00:00,15.3624581294,0.0882369630103,0.15106703899,0.0,2.55330491699,7.21284921042,1.35256732816,0.273060609003,1.07950671916
 05/19  02:00:00,14.9926176224,0.102255991353,0.061569811609,0.0,2.55330491699,6.91848690247,2.03187456763,1.5482979934,0.483576574233
 05/19  03:00:00,14.8647654884,0.171501784538,0.0116530383773,0.0,2.55330491699,6.7713057485,4.11666143636,3.63310245938,0.483558976983
 05/19  04:00:00,17.0178451377,0.257853425333,0.00188759908639,0.0,3.82705111198,7.57405300124,6.69527665958,5.6161958913,1.07908076828
 05/19  05:00:00,21.6466140741,0.34772640446,0.00217109444442,0.0,6.02426329834,9.91545327661,13.2462446153,7.60477596076,5.64146865457
 05/19  06:00:00,21.6767669205,0.336738279037,0.0820609861375,0.0,6.51253267309,14.7454349813,25.2702521709,6.34517896425,18.9250732067
 05/19  07:00:00,24.7667076873,0.319588021986,0.270019374705,0.0,6.01364874671,18.163451543,24.0682284543,3.95394946074,20.1142789936
 05/19  08:00:00,24.3229007112,0.697018991437,0.394531978066,0.0,4.35151303671,18.8798367041,22.5609882272,3.23988168387,19.3211065433
 05/19  09:00:00,21.7167781404,0.712651154628,0.596409084514,0.0,3.78894180059,16.6187760998,19.1255997156,2.18400649211,16.9415932235
 05/19  10:00:00,19.1016564778,0.736121496597,0.874443783112,0.0,3.78894180059,13.7021493968,16.1027069832,0.747455971515,15.3552510117
 05/19  11:00:00,19.7402768802,0.828262139545,1.27374238871,0.0,3.78894180059,13.8493305508,12.3961387879,0.0152794231941,12.3808593647
 05/19  12:00:00,19.9102580458,0.946111915418,1.6363149966,0.0,3.69398621738,13.6338449159,10.7945171529,0.0,10.7945171529
 05/19  13:00:00,20.2253287399,1.06912546672,2.10665553731,0.0,3.78894180059,13.2606059349,9.60476049408,0.0,9.60476049408
 05/19  14:00:00,20.3174793749,1.11423201334,2.30088077967,0.0,3.78894180059,13.1134247809,8.41500383526,0.0,8.41500383526
 05/19  15:00:00,22.071455723,1.22598944486,2.57809024295,0.0,4.71240779196,13.5549682428,9.60476049408,0.0,9.60476049408
 05/19  16:00:00,29.8281187584,1.32823342776,2.78215590804,0.0,7.18559832057,18.5321311015,11.1911027058,0.0,11.1911027058
 05/19  17:00:00,36.5970999884,1.34477099267,3.55684330392,0.0,8.38069375907,23.3147919321,14.7603726823,0.0,14.7603726823
 05/19  18:00:00,39.5326201772,1.60962594427,4.16013840726,0.0,10.6415932552,23.1212625696,17.3381787764,0.0,17.3381787764
 05/19  19:00:00,38.2711370598,1.56068946648,3.91686974596,0.0,12.3080778603,20.4854999863,16.5450076705,0.0,16.5450076705
 05/19  20:00:00,40.4088578434,1.30733374244,3.17673381339,0.0,12.456681583,19.8967753704,15.1569582352,0.0,15.1569582352
 05/19  21:00:00,35.9637431364,1.09677395477,2.62001324939,0.0,9.18739968257,17.702556249,12.3808593647,0.0,12.3808593647
 05/19  22:00:00,27.5110001628,0.670648409359,1.52870838299,0.0,5.91811778209,14.0365255879,10.7945171529,0.0,10.7945171529
 05/19  23:00:00,20.703518365,0.404667123925,0.883716941989,0.0,3.54045821811,10.5176760807,6.03549051762,0.0,6.03549051762
 05/19  24:00:00,16.4020715894,0.221566808679,0.468626037382,0.0,2.55330491699,7.80157382632,1.87134221176,0.0,1.87134221176
 05/20  01:00:00,15.6208670255,0.160186454697,0.337526443309,0.0,2.55330491699,7.21284921042,1.07723436849,0.0,1.07723436849
 05/20  02:00:00,15.4508884149,0.192872333972,0.42922426142,0.0,2.55330491699,6.91848690247,0.483008542139,0.0,0.483008542139
 05/20  03:00:00,15.1595972765,0.148641377779,0.329345233193,0.0,2.55330491699,6.7713057485,0.482990962184,0.0,0.482990962184
 05/20  04:00:00,17.0897804383,0.105065114592,0.226611210463,0.0,3.82705111198,7.57405300124,1.07680884318,0.0,1.07680884318
 05/20  05:00:00,21.6128579811,0.105320965293,0.210820440571,0.0,6.02426329834,9.91545327661,5.70871227321,0.0825777939491,5.62613447926
 05/20  06:00:00,21.8422884233,0.191854894149,0.392465873804,0.0,6.51253267309,14.7454349813,18.8746333327,0.0029520412842,18.8716812914
 05/20  07:00:00,25.1329039635,0.362929482654,0.786403552668,0.0,6.01364874671,17.9699221805,20.0574774031,0.0,20.0574774031
 05/20  08:00:00,23.1994724378,0.426552019992,0.987984244792,0.0,3.66783283761,18.1171033345,19.2665770053,0.0,19.2665770053
 05/20  09:00:00,20.8346419955,0.539443680259,1.33389398271,0.0,3.10526160149,15.8560427302,16.8938798777,0.0,16.8938798777
 05/20  10:00:00,18.4361310727,0.663258665388,1.72819477787,0.0,3.10526160149,12.9394160272,15.3120817941,0.0,15.3120817941
 05/20  11:00:00,19.0652653713,0.771671919252,2.10173466882,0.0,3.10526160149,13.0865971812,12.3462103874,0.0,12.3462103874
 05/20  12:00:00,19.3448095592,0.876025562227,2.42410636778,0.0,3.10526160149,12.9394160272,10.7644123038,0.0,10.7644123038
 05/20  13:00:00,19.4592370633,1.01549456775,2.84060832831,0.0,3.10526160149,12.4978725653,9.57806374108,0.0,9.57806374108
 05/20  14:00:00,20.3695102086,1.27431227674,3.63924491864,0.0,3.10526160149,12.3506914113,8.39171517839,0.0,8.39171517839
 05/20  15:00:00,23.0911735481,1.61693774838,4.65327333318,0.0,4.02872759285,12.7922348732,9.57806374108,0.0,9.57806374108
 05/20  16:00:00,31.9793941176,1.98929314352,5.71878512021,0.0,6.50191812146,17.7693977319,11.1598618247,0.0,11.1598618247
 05/20  17:00:00,40.8980325108,2.42474741086,6.97132877051,0.0,8.38069375907,23.1212625696,14.7189075127,0.0,14.7189075127
 05/20  18:00:00,44.6371173519,2.77491562905,8.09934589717,0.0,10.6415932552,23.1212625696,17.2893293986,0.0,17.2893293986
 05/20  19:00:00,42.7275287156,2.59034609926,7.34360476896,0.0,12.3080778603,20.4854999863,16.4984303568,0.0,16.4984303568
 05/20  20:00:00,44.095343592,2.21991846739,5.9506348371,0.0,12.456681583,19.8967753704,15.1143570336,0.0,15.1143570336
 05/20  21:00:00,39.0185749892,1.88774789246,4.88387116459,0.0,9.18739968257,17.702556249,12.3462103874,0.0,12.3462103874
 05/20  22:00:00,30.4004305626,1.4580956474,3.63069154474,0.0,5.91811778209,14.0365255879,10.7644123038,0.0,10.7644123038
 05/20  23:00:00,22.7736653802,0.995131047841,2.36340003322,0.0,3.54045821811,10.5176760807,6.019018053,0.0,6.019018053
 05/20  24:00:00,17.4214883446,0.528098749151,1.18151085207,0.0,2.55330491699,7.80157382632,1.86679808359,0.0,1.86679808359
 05/21  01:00:00,16.0689553594,0.302538131944,0.643263100013,0.0,2.55330491699,7.21284921042,1.07496086931,0.0,1.07496086931
 05/21  02:00:00,15.5999213552,0.246610278032,0.524519257667,0.0,2.55330491699,6.91848690247,0.482440238126,0.0,0.482440238126
 05/21  03:00:00,15.2291317264,0.177383264656,0.370137796197,0.0,2.55330491699,6.7713057485,0.482422680804,0.0,0.482422680804
 05/21  04:00:00,17.1352086285,0.124591315691,0.252513199586,0.0,3.82705111198,7.57405300124,1.07453589877,0.0,1.07453589877
 05/21  05:00:00,21.6262124841,0.111016105635,0.218479803241,0.0,6.02426329834,9.91545327661,5.61079450321,0.0,5.61079450321
 05/21  06:00:00,21.7633741231,0.169094299387,0.336312168352,0.0,6.51253267309,14.7454349813,18.8182716658,0.0,18.8182716658
 05/21  07:00:00,25.051724563,0.333346430174,0.734807204568,0.0,6.01364874671,17.9699221805,20.0006571364,0.0,20.0006571364
 05/21  08:00:00,23.079840963,0.388280384168,0.906624405782,0.0,3.66783283761,18.1171033345,19.2120295383,0.0,19.2120295383
 05/21  09:00:00,20.582728941,0.468952039967,1.15247256852,0.0,3.10526160149,15.8560427302,16.846150844,0.0,16.846150844
 05/21  10:00:00,18.2852472211,0.622767732799,1.6178018589,0.0,3.10526160149,12.9394160272,15.2688983827,0.0,15.2688983827
 05/21  11:00:00,19.1587499179,0.789159532709,2.17773160194,0.0,3.10526160149,13.0865971812,12.3115500177,0.0,12.3115500177
 05/21  12:00:00,19.7292436326,0.961365246204,2.72320075716,0.0,3.10526160149,12.9394160272,10.7342975563,0.0,10.7342975563
 05/21  13:00:00,20.2670623181,1.19326918425,3.47065896663,0.0,3.10526160149,12.4978725653,9.55135821034,0.0,9.55135821034
 05/21  14:00:00,21.1580205725,1.44119991897,4.26086764035,0.0,3.10526160149,12.3506914113,8.36841886434,0.0,8.36841886434
 05/21  15:00:00,24.3975183768,1.87581068146,5.70074522884,0.0,4.02872759285,12.7922348732,9.55135821034,0.0,9.55135821034
 05/21  16:00:00,33.6312685797,2.28461928589,7.07533343987,0.0,6.50191812146,17.7693977319,11.1286106717,0.0,11.1286106717
 05/21  17:00:00,42.6172183479,2.71048694537,8.40477507313,0.0,8.38069375907,23.1212625696,14.6774287097,0.0,14.6774287097
 05/21  18:00:00,46.4719760521,3.09471312246,9.61440710399,0.0,10.6415932552,23.1212625696,17.2404639594,0.0,17.2404639594
 05/21  19:00:00,44.8435630639,3.01999467251,9.02999054398,0.0,12.3080778603,20.4854999863,16.4518377287,0.0,16.4518377287
 05/21  20:00:00,45.1920306868,2.48571388905,6.78152651027,0.0,12.456681583,19.8967753704,15.071741825,0.0,15.071741825
