Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  21:00:00,39.3716011647,2.01532075102,5.1093244815,0.0,9.18739968257,17.702556249,12.3115500177,0.0,12.3115500177
 05/21  22:00:00,31.1621567899,1.66279580322,4.18771761619,0.0,5.91811778209,14.0365255879,10.7342975563,0.0,10.7342975563
 05/21  23:00:00,23.5269050379,1.19256597909,2.91920475967,0.0,3.54045821811,10.5176760807,6.00254017234,0.0,6.00254017234
 05/21  24:00:00,17.9421573696,0.673277245936,1.55700138023,0.0,2.55330491699,7.80157382632,1.86225246134,0.0,1.86225246134
 05/22  01:00:00,16.4071656082,0.397893987131,0.886117493628,0.0,2.55330491699,7.21284921042,1.07268689587,0.0,1.07268689587
 05/22  02:00:00,15.714554373,0.279808735435,0.605953818114,0.0,2.55330491699,6.91848690247,0.481871830657,0.0,0.481871830657
 05/22  03:00:00,15.2683668044,0.189007159579,0.397748979363,0.0,2.55330491699,6.7713057485,0.481854301274,0.0,0.481854301274
 05/22  04:00:00,17.3314235101,0.182732391427,0.390587005435,0.0,3.82705111198,7.57405300124,1.07226260854,0.0,1.07226260854
 05/22  05:00:00,21.8979693118,0.192663067123,0.408589669442,0.0,6.02426329834,9.91545327661,5.59545326862,0.0,5.59545326862
 05/22  06:00:00,22.4304293633,0.369822128841,0.802639579116,0.0,6.51253267309,14.7454349813,18.7648601456,0.0,18.7648601456
 05/22  07:00:00,26.2821059885,0.620531517605,1.48447418027,0.0,6.01364874671,18.163451543,19.9438350202,0.0,19.9438350202
 05/22  08:00:00,25.9732845332,1.01643855628,1.72549623513,0.0,4.35151303671,18.8798367041,19.1574802961,0.0,19.1574802961
 05/22  09:00:00,23.6010776712,1.1050165707,2.08834319931,0.0,3.78894180059,16.6187760998,16.798420257,0.0,16.798420257
 05/22  10:00:00,21.5133958367,1.29160962461,2.73069501398,0.0,3.78894180059,13.7021493968,15.2257135659,0.0,15.2257135659
 05/22  11:00:00,23.0106739774,1.58532037133,3.78708125416,0.0,3.78894180059,13.8493305508,12.27688852,0.0,12.27688852
 05/22  12:00:00,24.15284883,1.90857732097,4.91644037523,0.0,3.69398621738,13.6338449159,10.7041818288,0.0,10.7041818288
 05/22  13:00:00,25.1580239744,2.18505455096,5.92342168751,0.0,3.78894180059,13.2606059349,9.52465181048,0.0,9.52465181048
 05/22  14:00:00,26.597538056,2.52835492977,7.1668165443,0.0,3.78894180059,13.1134247809,8.34512179212,0.0,8.34512179212
 05/22  15:00:00,30.0070196735,2.96680144426,8.772842194,0.0,4.71240779196,13.5549682428,9.52465181048,0.0,9.52465181048
 05/22  16:00:00,39.8933238682,3.47916658221,10.6964278634,0.0,7.18559832057,18.5321311015,11.0973585016,0.0,11.0973585016
 05/22  17:00:00,47.1983997059,3.61447667824,11.8884373358,0.0,8.38069375907,23.3147919321,14.6359485567,0.0,14.6359485567
 05/22  18:00:00,49.3309972785,3.69454746234,11.8735939905,0.0,10.6415932552,23.1212625696,17.1915969298,0.0,17.1915969298
 05/22  19:00:00,47.9822409577,3.66628860603,11.5223745042,0.0,12.3080778603,20.4854999863,16.4052435842,0.0,16.4052435842
 05/22  20:00:00,48.8506436849,3.20821390794,9.71763948939,0.0,12.456681583,19.8967753704,15.0291252295,0.0,15.0291252295
 05/22  21:00:00,42.5015772398,2.66212930082,7.59249200677,0.0,9.18739968257,17.702556249,12.27688852,0.0,12.27688852
 05/22  22:00:00,33.2838640239,2.13843501911,5.83378563429,0.0,5.91811778209,14.0365255879,10.7041818288,0.0,10.7041818288
 05/22  23:00:00,25.1881610422,1.60539244237,4.16763430072,0.0,3.54045821811,10.5176760807,5.9860617554,0.0,5.9860617554
 05/22  24:00:00,19.4604513404,1.08675203459,2.66182056246,0.0,2.55330491699,7.80157382632,1.85770669114,0.0,1.85770669114
 05/23  01:00:00,17.3617388592,0.676476346481,1.56210838523,0.0,2.55330491699,7.21284921042,1.07041312255,0.0,1.07041312255
 05/23  02:00:00,16.2190905387,0.430485638381,0.959813080874,0.0,2.55330491699,6.91848690247,0.481303488229,0.0,0.481303488229
 05/23  03:00:00,15.727630433,0.327438966594,0.718580800909,0.0,2.55330491699,6.7713057485,0.481285992058,0.0,0.481285992058
 05/23  04:00:00,17.5773058673,0.260750614672,0.558451139403,0.0,3.82705111198,7.57405300124,1.06998964607,0.0,1.06998964607
 05/23  05:00:00,22.0471412997,0.242466191095,0.507958533438,0.0,6.02426329834,9.91545327661,5.58011531804,0.0,5.58011531804
 05/23  06:00:00,22.7059098959,0.452985574128,0.994956666469,0.0,6.51253267309,14.7454349813,18.7114625471,0.0,18.7114625471
 05/23  07:00:00,26.7076199717,0.73701432818,1.79350535287,0.0,6.01364874671,18.163451543,19.8870278818,0.0,19.8870278818
 05/23  08:00:00,26.8558120386,1.21617863318,2.40828366366,0.0,4.35151303671,18.8798367041,19.1029454328,0.0,19.1029454328
 05/23  09:00:00,24.7084805235,1.35546163772,2.94530098456,0.0,3.78894180059,16.6187760998,16.7507022516,0.0,16.7507022516
 05/23  10:00:00,23.0046224524,1.6258023381,3.88772891619,0.0,3.78894180059,13.7021493968,15.1825401324,0.0,15.1825401324
 05/23  11:00:00,24.8037990258,1.97029661395,5.19523005995,0.0,3.78894180059,13.8493305508,12.2422361589,0.0,12.2422361589
 05/23  12:00:00,26.4115033278,2.35798711891,6.72568507508,0.0,3.69398621738,13.6338449159,10.6740740397,0.0,10.6740740397
 05/23  13:00:00,28.0403635534,2.73637827694,8.25443754059,0.0,3.78894180059,13.2606059349,9.49795245032,0.0,9.49795245032
 05/23  14:00:00,29.7448500014,3.10877847137,9.73370494811,0.0,3.78894180059,13.1134247809,8.32183086092,0.0,8.32183086092
 05/23  15:00:00,32.8574791788,3.48692066631,11.1031824772,0.0,4.71240779196,13.5549682428,9.49795245032,0.0,9.49795245032
 05/23  16:00:00,41.7302161306,3.84318217135,12.1693045367,0.0,7.18559832057,18.5321311015,11.0661145695,0.0,11.0661145695
 05/23  17:00:00,48.2531475819,3.85593742874,12.7017244613,0.0,8.38069375907,23.3147919321,14.5944793377,0.0,14.5944793377
 05/23  18:00:00,50.9542579681,4.07237366347,13.119028479,0.0,10.6415932552,23.1212625696,17.1427427814,0.0,17.1427427814
 05/23  19:00:00,49.1163077958,3.93458848205,12.3881414663,0.0,12.3080778603,20.4854999863,16.3586617218,0.0,16.3586617218
 05/23  20:00:00,49.2485878457,3.3351059349,9.98869162332,0.0,12.456681583,19.8967753704,14.9865198675,0.0,14.9865198675
 05/23  21:00:00,43.0555753924,2.7977283644,8.01089109579,0.0,9.18739968257,17.702556249,12.2422361589,0.0,12.2422361589
 05/23  22:00:00,33.4038392594,2.19045838036,5.90173750858,0.0,5.91811778209,14.0365255879,10.6740740397,0.0,10.6740740397
 05/23  23:00:00,24.6267391785,1.50440595298,3.70719892644,0.0,3.54045821811,10.5176760807,5.96958768211,0.0,5.96958768211
 05/23  24:00:00,18.620321535,0.886872838203,2.02156995339,0.0,2.55330491699,7.80157382632,1.8531621192,0.0,1.8531621192
 05/24  01:00:00,17.1742965389,0.629280084669,1.42186232683,0.0,2.55330491699,7.21284921042,1.06814022372,0.0,1.06814022372
 05/24  02:00:00,16.1703696697,0.417793391361,0.923784458834,0.0,2.55330491699,6.91848690247,0.480735379322,0.0,0.480735379322
 05/24  03:00:00,15.7469039268,0.333274898926,0.732018362351,0.0,2.55330491699,6.7713057485,0.4807179216,0.0,0.4807179216
 05/24  04:00:00,17.8308678021,0.330860497257,0.741903191576,0.0,3.82705111198,7.57405300124,1.06771768484,0.0,1.06771768484
 05/24  05:00:00,21.7909482075,0.414936137791,0.972128827788,0.0,6.02426329834,9.91545327661,5.56478519307,0.0,5.56478519307
 05/24  06:00:00,23.3652727859,0.603999543564,1.50330558707,0.0,6.51253267309,14.7454349813,18.6580946824,0.0,18.6580946824
 05/24  07:00:00,26.6836363349,0.705073659896,1.80146238432,0.0,6.01364874671,18.163451543,19.8302525441,0.0,19.8302525441
 05/24  08:00:00,26.0303971214,1.0102560844,1.78879129523,0.0,4.35151303671,18.8798367041,19.0484410985,0.0,19.0484410985
 05/24  09:00:00,23.5674142624,1.08111378307,2.07858257806,0.0,3.78894180059,16.6187760998,16.7030109591,0.0,16.7030109591
 05/24  10:00:00,21.3037585312,1.23500313761,2.57766419545,0.0,3.78894180059,13.7021493968,15.1393908677,0.0,15.1393908677
 05/24  11:00:00,22.3228184836,1.43314639792,3.25139973378,0.0,3.78894180059,13.8493305508,12.2076031965,0.0,12.2076031965
 05/24  12:00:00,23.1385030781,1.708823567,4.10184837731,0.0,3.69398621738,13.6338449159,10.6439831051,0.0,10.6439831051
 05/24  13:00:00,23.6562798843,1.89000933759,4.71672281079,0.0,3.78894180059,13.2606059349,9.47126803663,0.0,9.47126803663
 05/24  14:00:00,24.64024689,2.14607984861,5.59180045952,0.0,3.78894180059,13.1134247809,8.29855296813,0.0,8.29855296813
 05/24  15:00:00,26.9853193919,2.33689114669,6.38105220996,0.0,4.71240779196,13.5549682428,9.47126803663,0.0,9.47126803663
 05/24  16:00:00,35.0451737295,2.50179516647,6.82564914047,0.0,7.18559832057,18.5321311015,11.034888128,0.0,11.034888128
 05/24  17:00:00,38.4729620103,1.82912098727,4.94835533119,0.0,8.38069375907,23.3147919321,14.5530333335,0.0,14.5530333335
 05/24  18:00:00,39.6387227934,1.69319270892,4.18267425884,0.0,10.6415932552,23.1212625696,17.0939159819,0.0,17.0939159819
 05/24  19:00:00,38.6028952273,1.68200202043,4.12731535942,0.0,12.3080778603,20.4854999863,16.3121059363,0.0,16.3121059363
 05/24  20:00:00,40.8889290375,1.44755257803,3.51658617193,0.0,12.456681583,19.8967753704,14.9439383563,0.0,14.9439383563
 05/24  21:00:00,36.4380938332,1.22811996037,2.96301794063,0.0,9.18739968257,17.702556249,12.2076031965,0.0,12.2076031965
 05/24  22:00:00,28.5411062228,0.945983856362,2.28347899594,0.0,5.91811778209,14.0365255879,10.6439831051,0.0,10.6439831051
 05/24  23:00:00,21.5793962802,0.639245032373,1.52501694875,0.0,3.54045821811,10.5176760807,5.95312283111,0.0,5.95312283111
 05/24  24:00:00,17.1883739419,0.439656804683,1.03683839381,0.0,2.55330491699,7.80157382632,1.84862009134,0.0,1.84862009134
 05/25  01:00:00,16.1920703875,0.324313518773,0.744602741314,0.0,2.55330491699,7.21284921042,1.06586887346,0.0,1.06586887346
 05/25  02:00:00,15.5933326353,0.235757809393,0.528783006394,0.0,2.55330491699,6.91848690247,0.480167672346,0.0,0.480167672346
 05/25  03:00:00,15.1521422829,0.148219409109,0.322312208285,0.0,2.55330491699,6.7713057485,0.480150258276,0.0,0.480150258276
 05/25  04:00:00,17.1395697452,0.121211750781,0.260253881111,0.0,3.82705111198,7.57405300124,1.06544739806,0.0,1.06544739806
 05/25  05:00:00,20.7517681175,0.110688786631,0.237196088974,0.0,6.02426329834,9.91545327661,5.54946743298,0.0,5.54946743298
 05/25  06:00:00,21.8265617026,0.179145467777,0.389448579561,0.0,6.51253267309,14.7454349813,18.6047723548,0.0,18.6047723548
 05/25  07:00:00,25.534143536,0.40601637379,0.951026871525,0.0,6.01364874671,18.163451543,19.7735258206,0.0,19.7735258206
 05/25  08:00:00,25.0295797402,0.769637102525,1.02859289592,0.0,4.35151303671,18.8798367041,18.9939834341,0.0,18.9939834341
 05/25  09:00:00,22.5285465733,0.837471450663,1.28335722145,0.0,3.78894180059,16.6187760998,16.6553605027,0.0,16.6553605027
 05/25  10:00:00,19.9850291794,0.926643993583,1.56729398765,0.0,3.78894180059,13.7021493968,15.0962785501,0.0,15.0962785501
 05/25  11:00:00,20.5493569508,1.02900752831,1.88207707052,0.0,3.78894180059,13.8493305508,12.1729998889,0.0,12.1729998889
 05/25  12:00:00,20.7430348013,1.14386373028,2.27133993719,0.0,3.69398621738,13.6338449159,10.6139179362,0.0,10.6139179362
 05/25  13:00:00,20.7677888454,1.18285084377,2.5353902657,0.0,3.78894180059,13.2606059349,9.44460647176,0.0,9.44460647176
 05/25  14:00:00,20.5194157295,1.17103299183,2.44601615576,0.0,3.78894180059,13.1134247809,8.27529500728,0.0,8.27529500728
 05/25  15:00:00,22.1011345562,1.26699498742,2.56676353351,0.0,4.71240779196,13.5549682428,9.44460647176,0.0,9.44460647176
 05/25  16:00:00,31.2088737321,1.68180054912,3.80934376044,0.0,7.18559832057,18.5321311015,11.0036884244,0.0,11.0036884244
 05/25  17:00:00,37.6289695601,1.60445551467,4.32902835357,0.0,8.38069375907,23.3147919321,14.5116228178,0.0,14.5116228178
 05/25  18:00:00,40.0670985453,1.75457072436,4.54967199529,0.0,10.6415932552,23.1212625696,17.0451309909,0.0,17.0451309909
 05/25  19:00:00,39.0497657665,1.76971087956,4.48647703951,0.0,12.3080778603,20.4854999863,16.2655900146,0.0,16.2655900146
 05/25  20:00:00,40.0244307467,1.44878761709,3.54368617541,0.0,12.456681583,19.8967753704,14.901393306,0.0,14.901393306
 05/25  21:00:00,36.1174299981,1.14750483754,2.7229692284,0.0,9.18739968257,17.702556249,12.1729998889,0.0,12.1729998889
 05/25  22:00:00,27.845148435,0.761879605888,1.77162545866,0.0,5.91811778209,14.0365255879,10.6139179362,0.0,10.6139179362
 05/25  23:00:00,20.8208000721,0.425971133441,0.979694639529,0.0,3.54045821811,10.5176760807,5.93667207832,0.0,5.93667207832
 05/25  24:00:00,16.6369807238,0.28768926574,0.637412714634,0.0,2.55330491699,7.80157382632,1.84408195264,0.0,1.84408195264
 05/26  01:00:00,15.8370195062,0.223287488078,0.490577890696,0.0,2.55330491699,7.21284921042,1.06359974541,0.0,1.06359974541
 05/26  02:00:00,15.4301449615,0.187626165543,0.413726976452,0.0,2.55330491699,6.91848690247,0.479600535598,0.0,0.479600535598
 05/26  03:00:00,15.1812461182,0.155726301886,0.343909150819,0.0,2.55330491699,6.7713057485,0.479583170343,0.0,0.479583170343
 05/26  04:00:00,17.1956061316,0.136816698742,0.300685319599,0.0,3.82705111198,7.57405300124,1.06317945843,0.0,1.06317945843
 05/26  05:00:00,20.8339320817,0.136441497107,0.293607342708,0.0,6.02426329834,9.91545327661,5.53416657339,0.0,5.53416657339
 05/26  06:00:00,21.9415591105,0.214802457038,0.468788998141,0.0,6.51253267309,14.7454349813,18.5515113541,0.0,18.5515113541
 05/26  07:00:00,25.2136043009,0.315763262355,0.720740747917,0.0,6.01364874671,18.163451543,19.7168645103,0.0,19.7168645103
 05/26  08:00:00,24.7454581896,0.698676769492,0.815431678404,0.0,4.35151303671,18.8798367041,18.9395885667,0.0,18.9395885667
 05/26  09:00:00,22.5621874742,0.851160236999,1.30330933602,0.0,3.78894180059,16.6187760998,16.6077649938,0.0,16.6077649938
 05/26  10:00:00,20.1483065244,0.97285413734,1.68436118896,0.0,3.78894180059,13.7021493968,15.0532159467,0.0,15.0532159467
 05/26  11:00:00,20.6469001701,1.05242586562,1.95620195256,0.0,3.78894180059,13.8493305508,12.1384364836,0.0,12.1384364836
 05/26  12:00:00,20.3892243907,1.06996381754,1.99142943932,0.0,3.69398621738,13.6338449159,10.5838874365,0.0,10.5838874365
 05/26  13:00:00,20.0082825187,1.03346156157,1.92527322123,0.0,3.78894180059,13.2606059349,9.41797565126,0.0,9.41797565126
 05/26  14:00:00,20.5567266529,1.20449071207,2.44986935898,0.0,3.78894180059,13.1134247809,8.252063866,0.0,8.252063866
 05/26  15:00:00,23.1579442945,1.50855563594,3.38201262338,0.0,4.71240779196,13.5549682428,9.41797565126,0.0,9.41797565126
 05/26  16:00:00,32.4683623502,1.96496075544,4.78567217217,0.0,7.18559832057,18.5321311015,10.9725246983,0.0,10.9725246983
 05/26  17:00:00,40.1329829991,2.16949107527,6.26800623197,0.0,8.38069375907,23.3147919321,14.4702600541,0.0,14.4702600541
 05/26  18:00:00,43.554968701,2.52819810401,7.2639147713,0.0,10.6415932552,23.1212625696,16.9964022555,0.0,16.9964022555
 05/26  19:00:00,42.0018005338,2.44489747989,6.76332520654,0.0,12.3080778603,20.4854999863,16.219127732,0.0,16.219127732
 05/26  20:00:00,42.4436283478,2.05312020423,5.3585511894,0.0,12.456681583,19.8967753704,14.8588973158,0.0,14.8588973158
 05/26  21:00:00,37.8644866968,1.62088552897,3.99664523566,0.0,9.18739968257,17.702556249,12.1384364836,0.0,12.1384364836
 05/26  22:00:00,29.0845671021,1.12719036874,2.64573336288,0.0,5.91811778209,14.0365255879,10.5838874365,0.0,10.5838874365
 05/26  23:00:00,21.3074091151,0.592282716414,1.29999209958,0.0,3.54045821811,10.5176760807,5.92024029546,0.0,5.92024029546
 05/26  24:00:00,16.6445232841,0.301666890244,0.630977650429,0.0,2.55330491699,7.80157382632,1.83954904702,0.0,1.83954904702
 05/27  01:00:00,15.7178844668,0.194866236158,0.3998641032,0.0,2.55330491699,7.21284921042,1.06133351259,0.0,1.06133351259
 05/27  02:00:00,15.1857060397,0.119121534722,0.237792685492,0.0,2.55330491699,6.91848690247,0.479034137204,0.0,0.479034137204
 05/27  03:00:00,14.9078967554,0.077451231691,0.148834858251,0.0,2.55330491699,6.7713057485,0.517173923297,0.0381570974098,0.479016825887
 05/27  04:00:00,16.9350286391,0.0638001672988,0.113124358509,0.0,3.82705111198,7.57405300124,1.18363895804,0.122724420051,1.06091453799
 05/27  05:00:00,20.6269897317,0.0784184186551,0.144688071157,0.0,6.02426329834,9.91545327661,5.61220676,0.0933196150887,5.51888714491
 05/27  06:00:00,21.828906232,0.18839364408,0.382544932589,0.0,6.51253267309,14.7454349813,18.4983274518,0.0,18.4983274518
 05/27  07:00:00,25.3090862495,0.409825595823,0.915689725488,0.0,6.01364874671,17.9699221805,19.660285393,0.0,19.660285393
 05/27  08:00:00,23.5596001337,0.517469033829,1.25719492685,0.0,3.66783283761,18.1171033345,18.8852726049,0.0,18.8852726049
 05/27  09:00:00,21.0700576169,0.597958867191,1.51079441718,0.0,3.10526160149,15.8560427302,16.5602385271,0.0,16.5602385271
 05/27  10:00:00,18.5814668577,0.701078982761,1.83571024557,0.0,3.10526160149,12.9394160272,15.0102158103,0.0,15.0102158103
 05/27  11:00:00,19.2454597046,0.81679584366,2.23680507768,0.0,3.10526160149,13.0865971812,12.1039232161,0.0,12.1039232161
 05/27  12:00:00,19.673650022,0.950201611482,2.67877078135,0.0,3.10526160149,12.9394160272,10.5539004993,0.0,10.5539004993
 05/27  13:00:00,20.0825424025,1.15589212429,3.323516111,0.0,3.10526160149,12.4978725653,9.39138346161,0.0,9.39138346161
 05/27  14:00:00,21.0088832133,1.41056921937,4.14236098073,0.0,3.10526160149,12.3506914113,8.22886642396,0.0,8.22886642396
 05/27  15:00:00,24.2591446492,1.83853182442,5.59965035827,0.0,4.02872759285,12.7922348732,9.39138346161,0.0,9.39138346161
 05/27  16:00:00,33.909716693,2.34540448493,7.29299635423,0.0,6.50191812146,17.7693977319,10.9414061785,0.0,10.9414061785
 05/27  17:00:00,43.2047102803,2.8479417154,8.85481223552,0.0,8.38069375907,23.1212625696,14.4289572914,0.0,14.4289572914
 05/27  18:00:00,47.1546888567,3.25954508702,10.132287944,0.0,10.6415932552,23.1212625696,16.9477442064,0.0,16.9477442064
 05/27  19:00:00,46.1116261375,3.30167382624,10.0163744639,0.0,12.3080778603,20.4854999863,16.1727328479,0.0,16.1727328479
 05/27  20:00:00,46.1679247249,2.87839055798,8.25757721278,0.0,12.456681583,19.8967753704,14.8164629707,0.0,14.8164629707
 05/27  21:00:00,40.400445193,2.25388711079,5.89960215007,0.0,9.18739968257,17.702556249,12.1039232161,0.0,12.1039232161
 05/27  22:00:00,31.1171195442,1.67750274645,4.12797342726,0.0,5.91811778209,14.0365255879,10.5539004993,0.0,10.5539004993
 05/27  23:00:00,23.5238800296,1.20733908798,2.90140664255,0.0,3.54045821811,10.5176760807,5.90383234866,0.0,5.90383234866
 05/27  24:00:00,18.1372804226,0.731092722804,1.69430895636,0.0,2.55330491699,7.80157382632,1.83502271687,0.0,1.83502271687
 05/28  01:00:00,16.5866726561,0.448833157285,1.01468537137,0.0,2.55330491699,7.21284921042,1.05907084714,0.0,1.05907084714
 05/28  02:00:00,15.9561325346,0.346619558022,0.780721157146,0.0,2.55330491699,6.91848690247,0.478468645076,0.0,0.478468645076
 05/28  03:00:00,15.6220211875,0.289492289801,0.650918232195,0.0,2.55330491699,6.7713057485,0.478451392778,0.0,0.478451392778
 05/28  04:00:00,17.5397975303,0.242965707435,0.538727709635,0.0,3.82705111198,7.57405300124,1.05865330784,0.0,1.05865330784
 05/28  05:00:00,21.2308724225,0.258546809995,0.568442370614,0.0,6.02426329834,9.91545327661,5.50363367179,0.0,5.50363367179
 05/28  06:00:00,22.92709987,0.503500304111,1.16563191057,0.0,6.51253267309,14.7454349813,18.4452363969,0.0,18.4452363969
 05/28  07:00:00,26.7265760233,0.778338307671,1.96466678742,0.0,6.01364874671,17.9699221805,19.6038052241,0.0,19.6038052241
 05/28  08:00:00,24.9598629478,0.869521833101,2.30540494164,0.0,3.66783283761,18.1171033345,18.8310516338,0.0,18.8310516338
 05/28  09:00:00,22.8699794819,1.03178362067,2.87689152866,0.0,3.10526160149,15.8560427302,16.5127951774,0.0,16.5127951774
 05/28  10:00:00,21.3427569679,1.34334095746,3.95473838101,0.0,3.10526160149,12.9394160272,14.9672908748,0.0,14.9672908748
 05/28  11:00:00,23.4627629241,1.74573561309,5.52516852777,0.0,3.10526160149,13.0865971812,12.0694703074,0.0,12.0694703074
 05/28  12:00:00,25.1937620359,2.11996706752,7.02911733918,0.0,3.10526160149,12.9394160272,10.5239660048,0.0,10.5239660048
 05/28  13:00:00,26.5894741392,2.47915972795,8.50718024403,0.0,3.10526160149,12.4978725653,9.36483777783,0.0,9.36483777783
 05/28  14:00:00,27.9463763469,2.78284561793,9.70757771584,0.0,3.10526160149,12.3506914113,8.20570955088,0.0,8.20570955088
 05/28  15:00:00,31.205083702,3.17296387396,11.2111573615,0.0,4.02872759285,12.7922348732,9.36483777783,0.0,9.36483777783
 05/28  16:00:00,40.278689084,3.57660915894,12.4307640711,0.0,6.50191812146,17.7693977319,10.9103420804,0.0,10.9103420804
 05/28  17:00:00,49.7115031925,4.08485478409,14.124692079,0.0,8.38069375907,23.1212625696,14.3877267613,0.0,14.3877267613
 05/28  18:00:00,53.3193243866,4.39816087621,15.1583076848,0.0,10.6415932552,23.1212625696,16.8991712531,0.0,16.8991712531
 05/28  19:00:00,50.2155282705,4.02497407973,13.3969763433,0.0,12.3080778603,20.4854999863,16.1264191018,0.0,16.1264191018
 05/28  20:00:00,50.7202663486,3.68153042387,12.0067789706,0.0,12.456681583,19.8967753704,14.774102837,0.0,14.774102837
 05/28  21:00:00,46.6382827307,3.38356605759,11.0077607409,0.0,9.18739968257,17.702556249,12.0694703074,0.0,12.0694703074
 05/28  22:00:00,35.4807722146,2.57903240146,7.59009644269,0.0,5.91811778209,14.0365255879,10.5239660048,0.0,10.5239660048
 05/28  23:00:00,27.7229531952,2.15065944077,6.15715945534,0.0,3.54045821811,10.5176760807,5.88745309696,0.0,5.88745309696
 05/28  24:00:00,22.2707495527,1.73070315569,4.82816765365,0.0,2.55330491699,7.80157382632,1.83050430261,0.0,1.83050430261
 05/29  01:00:00,19.0861365781,1.13373394617,2.82924850445,0.0,2.55330491699,7.21284921042,1.05681242015,0.0,1.05681242015
 05/29  02:00:00,17.4682546675,0.783390873218,1.85607197479,0.0,2.55330491699,6.91848690247,0.477904226858,0.0,0.477904226858
 05/29  03:00:00,16.5598326595,0.563527589587,1.3146944044,0.0,2.55330491699,6.7713057485,0.477887038615,0.0,0.477887038615
 05/29  04:00:00,18.2090238683,0.439229428896,1.01169032612,0.0,3.82705111198,7.57405300124,1.05639643804,0.0,1.05639643804
 05/29  05:00:00,21.8872179874,0.448802090047,1.03453265553,0.0,6.02426329834,9.91545327661,5.48841067061,0.0,5.48841067061
 05/29  06:00:00,23.5716208065,0.689653106802,1.6240000444,0.0,6.51253267309,14.7454349813,18.3922539104,0.0,18.3922539104
 05/29  07:00:00,27.7253404931,1.05931409259,2.68245547229,0.0,6.01364874671,17.9699221805,19.5474407295,0.0,19.5474407295
 05/29  08:00:00,26.5135364756,1.26584903005,3.46275127254,0.0,3.66783283761,18.1171033345,18.7769417105,0.0,18.7769417105
 05/29  09:00:00,24.810271748,1.50588571135,4.34308170415,0.0,3.10526160149,15.8560427302,16.4654489944,0.0,16.4654489944
 05/29  10:00:00,23.2574311142,1.79707248695,5.41568099779,0.0,3.10526160149,12.9394160272,14.9244538521,0.0,14.9244538521
 05/29  11:00:00,25.2429754942,2.15854203747,6.89257467346,0.0,3.10526160149,13.0865971812,12.0350879602,0.0,12.0350879602
 05/29  12:00:00,27.5128956475,2.60258480204,8.86563321625,0.0,3.10526160149,12.9394160272,10.4940928179,0.0,10.4940928179
 05/29  13:00:00,28.6267022439,2.90120873706,10.1223593396,0.0,3.10526160149,12.4978725653,9.33834646118,0.0,9.33834646118
 05/29  14:00:00,29.9627401565,3.20036015399,11.3064269893,0.0,3.10526160149,12.3506914113,8.18260010443,0.0,8.18260010443
 05/29  15:00:00,33.7835457484,3.6794354253,13.2831478566,0.0,4.02872759285,12.7922348732,9.33834646118,0.0,9.33834646118
 05/29  16:00:00,43.1122290348,4.10335517215,14.7375580088,0.0,6.50191812146,17.7693977319,10.8793416035,0.0,10.8793416035
 05/29  17:00:00,51.9376537728,4.48382364321,15.9518738001,0.0,8.38069375907,23.1212625696,14.3465806737,0.0,14.3465806737
 05/29  18:00:00,54.1428656833,4.51672181783,15.8632880398,0.0,10.6415932552,23.1212625696,16.85069778,0.0,16.85069778
 05/29  19:00:00,52.0155219306,4.37806926603,14.8438748172,0.0,12.3080778603,20.4854999863,16.0802002089,0.0,16.0802002089
 05/29  20:00:00,51.8963188417,3.93861853337,12.9257433542,0.0,12.456681583,19.8967753704,14.7318294593,0.0,14.7318294593
 05/29  21:00:00,47.326164141,3.55189876804,11.5273094408,0.0,9.18739968257,17.702556249,12.0350879602,0.0,12.0350879602
 05/29  22:00:00,39.2170454589,3.24459829523,10.6608037931,0.0,5.91811778209,14.0365255879,10.4940928179,0.0,10.4940928179
 05/29  23:00:00,30.7118190882,2.69798158734,8.59870320172,0.0,3.54045821811,10.5176760807,5.87110739094,0.0,5.87110739094
 05/29  24:00:00,23.5193637767,1.98740650283,5.8200785305,0.0,2.55330491699,7.80157382632,1.82599514233,0.0,1.82599514233
 05/30  01:00:00,20.5757857166,1.47711618668,3.97551540244,0.0,2.55330491699,7.21284921042,1.05455890147,0.0,1.05455890147
 05/30  02:00:00,18.2389850658,0.991058754573,2.41913449175,0.0,2.55330491699,6.91848690247,0.477341049874,0.0,0.477341049874
 05/30  03:00:00,16.6809480524,0.614876648739,1.38446073813,0.0,2.55330491699,6.7713057485,0.477323930681,0.0,0.477323930681
 05/30  04:00:00,18.0118896162,0.398632669203,0.855152833689,0.0,3.82705111198,7.57405300124,1.05414459734,0.0,1.05414459734
 05/30  05:00:00,21.6188989036,0.387605655579,0.827410006171,0.0,6.02426329834,9.91545327661,5.47322264893,0.0,5.47322264893
 05/30  06:00:00,23.2218884343,0.60541041717,1.35851036187,0.0,6.51253267309,14.7454349813,18.3393956816,0.0,18.3393956816
 05/30  07:00:00,27.7836389775,1.02291711495,2.58362157189,0.0,6.01364874671,18.163451543,19.4912086011,0.0,19.4912086011
 05/30  08:00:00,28.2188486407,1.54597543648,3.44152346245,0.0,4.35151303671,18.8798367041,18.722958859,0.0,18.722958859
 05/30  09:00:00,26.7366548065,1.81898094554,4.50995595976,0.0,3.78894180059,16.6187760998,16.4182139994,0.0,16.4182139994
 05/30  10:00:00,25.5277375209,2.16677688401,5.86986943881,0.0,3.78894180059,13.7021493968,14.881717428,0.0,14.881717428
 05/30  11:00:00,27.468850306,2.50075862803,7.32981932602,0.0,3.78894180059,13.8493305508,12.0007863567,0.0,12.0007863567
 05/30  12:00:00,29.2732612272,2.88905334645,9.05637674693,0.0,3.69398621738,13.6338449159,10.4642897853,0.0,10.4642897853
 05/30  13:00:00,30.6265842009,3.20542055485,10.3716159101,0.0,3.78894180059,13.2606059349,9.31191735679,0.0,9.31191735679
 05/30  14:00:00,31.6412328749,3.46276785736,11.2760984356,0.0,3.78894180059,13.1134247809,8.15954492827,0.0,8.15954492827
 05/30  15:00:00,35.1300120499,3.89508069453,12.9675553201,0.0,4.71240779196,13.5549682428,9.31191735679,0.0,9.31191735679
 05/30  16:00:00,42.0650465221,3.87085379148,12.476463308,0.0,7.18559832057,18.5321311015,10.8484139282,0.0,10.8484139282
 05/30  17:00:00,49.9760146766,4.14106502767,14.1394639571,0.0,8.38069375907,23.3147919321,14.3055312137,0.0,14.3055312137
 05/30  18:00:00,53.2346099984,4.43505853058,15.0366956422,0.0,10.6415932552,23.1212625696,16.8023381422,0.0,16.8023381422
 05/30  19:00:00,50.586492352,4.19481499676,13.5980995078,0.0,12.3080778603,20.4854999863,16.0340898565,0.0,16.0340898565
 05/30  20:00:00,49.9183043214,3.63577564477,11.2505717224,0.0,12.456681583,19.8967753704,14.6896553566,0.0,14.6896553566
 05/30  21:00:00,42.9252605448,2.8080183525,7.87028626009,0.0,9.18739968257,17.702556249,12.0007863567,0.0,12.0007863567
 05/30  22:00:00,32.5328171831,2.04461746782,5.17655634483,0.0,5.91811778209,14.0365255879,10.4642897853,0.0,10.4642897853
 05/30  23:00:00,24.429028655,1.47770763642,3.5361867195,0.0,3.54045821811,10.5176760807,5.85480007121,0.0,5.85480007121
 05/30  24:00:00,18.891486805,0.969166679511,2.21044138215,0.0,2.55330491699,7.80157382632,1.82149657137,0.0,1.82149657137
 05/31  01:00:00,17.099921713,0.617936196851,1.35883138866,0.0,2.55330491699,7.21284921042,1.0523109595,0.0,1.0523109595
 05/31  02:00:00,16.4802986125,0.506992462393,1.14451433066,0.0,2.55330491699,6.91848690247,0.476779281085,0.0,0.476779281085
 05/31  03:00:00,15.8009569705,0.352430320553,0.766915984489,0.0,2.55330491699,6.7713057485,0.476762235888,0.0,0.476762235888
 05/31  04:00:00,17.5729099838,0.264411749496,0.550394121033,0.0,3.82705111198,7.57405300124,1.051898453,0.0,1.051898453
 05/31  05:00:00,21.2495321852,0.275076307344,0.570572635951,0.0,6.02426329834,9.91545327661,5.45807410396,0.0,5.45807410396
 05/31  06:00:00,22.7188210121,0.465151928738,0.995701428055,0.0,6.51253267309,14.7454349813,18.2866773626,0.0,18.2866773626
 05/31  07:00:00,26.7028287135,0.742909046054,1.7828193768,0.0,6.01364874671,18.163451543,19.4351254914,0.0,19.4351254914
 05/31  08:00:00,27.2202720582,1.28849217131,2.70043014517,0.0,4.35151303671,18.8798367041,18.6691190659,0.0,18.6691190659
 05/31  09:00:00,25.6262321234,1.53446234371,3.68405187844,0.0,3.78894180059,16.6187760998,16.3711041804,0.0,16.3711041804
 05/31  10:00:00,24.5841765487,1.91853859699,5.1745467536,0.0,3.78894180059,13.7021493968,14.8390942585,0.0,14.8390942585
 05/31  11:00:00,26.111164185,2.19265812791,6.28023370516,0.0,3.78894180059,13.8493305508,11.9665756548,0.0,11.9665756548
 05/31  12:00:00,27.1722735007,2.48250959354,7.36193277336,0.0,3.69398621738,13.6338449159,10.4345657329,0.0,10.4345657329
 05/31  13:00:00,28.201744536,2.75927026746,8.39292653268,0.0,3.78894180059,13.2606059349,9.28555829141,0.0,9.28555829141
 05/31  14:00:00,29.1024855905,3.00045485561,9.19966415302,0.0,3.78894180059,13.1134247809,8.13655084996,0.0,8.13655084996
 05/31  15:00:00,31.7921607879,3.30710403848,10.2176807142,0.0,4.71240779196,13.5549682428,9.28555829141,0.0,9.28555829141
 05/31  16:00:00,39.955422596,3.5437192276,10.6939739458,0.0,7.18559832057,18.5321311015,10.8175682134,0.0,10.8175682134
 05/31  17:00:00,45.811298122,3.42948981478,10.6863226154,0.0,8.38069375907,23.3147919321,14.2645905377,0.0,14.2645905377
 05/31  18:00:00,48.1506339721,3.55850415608,10.8292739904,0.0,10.6415932552,23.1212625696,16.7541066609,0.0,16.7541066609
 05/31  19:00:00,45.8940186663,3.33211413275,9.76832668616,0.0,12.3080778603,20.4854999863,15.9881016999,0.0,15.9881016999
 05/31  20:00:00,44.9712161545,2.67009924202,7.26915995828,0.0,12.456681583,19.8967753704,14.6475930182,0.0,14.6475930182
 05/31  21:00:00,39.5446597042,2.06172030336,5.23598346863,0.0,9.18739968257,17.702556249,11.9665756548,0.0,11.9665756548
 05/31  22:00:00,30.8417423598,1.60196999104,3.92812899828,0.0,5.91811778209,14.0365255879,10.4345657329,0.0,10.4345657329
 05/31  23:00:00,23.3747010606,1.1703839808,2.78918278067,0.0,3.54045821811,10.5176760807,5.83853596704,0.0,5.83853596704
 05/31  24:00:00,18.2611899232,0.771090031923,1.77822114788,0.0,2.55330491699,7.80157382632,1.81700992194,0.0,1.81700992194
 06/01  01:00:00,16.7210287198,0.495326441409,1.10254815097,0.0,2.55330491699,7.21284921042,1.05006926098,0.0,1.05006926098
 06/01  02:00:00,15.8960384819,0.33874004573,0.728506616741,0.0,2.55330491699,6.91848690247,0.476219087034,0.0,0.476219087034
 06/01  03:00:00,15.4523866041,0.250211395563,0.520564543089,0.0,2.55330491699,6.7713057485,0.476202120732,0.0,0.476202120732
 06/01  04:00:00,17.3220770163,0.187287314014,0.376685589064,0.0,3.82705111198,7.57405300124,1.04965867059,0.0,1.04965867059
 06/01  05:00:00,20.7157529916,0.110230359373,0.201639390356,0.0,6.02426329834,9.91545327661,5.44296952119,0.0,5.44296952119
 06/01  06:00:00,21.8640880744,0.213458200202,0.392662218928,0.0,6.51253267309,14.7454349813,18.2341145644,0.0,18.2341145644
 06/01  07:00:00,25.5528388823,0.442922632968,0.932815958734,0.0,6.01364874671,18.163451543,19.379208009,0.0,19.379208009
 06/01  08:00:00,25.4253832126,0.876045377112,1.31798809375,0.0,4.35151303671,18.8798367041,18.6154382754,0.0,18.6154382754
 06/01  09:00:00,22.9067218007,0.936685943564,1.56231795596,0.0,3.78894180059,16.6187760998,16.3241334887,0.0,16.3241334887
 06/01  10:00:00,20.4164025979,1.03369650926,1.89161489052,0.0,3.78894180059,13.7021493968,14.7965969659,0.0,14.7965969659
 06/01  11:00:00,21.0050421542,1.13207352761,2.2346962747,0.0,3.78894180059,13.8493305508,11.9324659858,0.0,11.9324659858
 06/01  12:00:00,21.3983240794,1.29826234112,2.77223060441,0.0,3.69398621738,13.6338449159,10.4049294631,0.0,10.4049294631
 06/01  13:00:00,22.1907957575,1.54677410223,3.59447391939,0.0,3.78894180059,13.2606059349,9.25927707103,0.0,9.25927707103
 06/01  14:00:00,23.2337993175,1.82904080289,4.50239193269,0.0,3.78894180059,13.1134247809,8.11362467898,0.0,8.11362467898
 06/01  15:00:00,26.2047192228,2.20806065,5.72928253761,0.0,4.71240779196,13.5549682428,9.25927707103,0.0,9.25927707103
 06/01  16:00:00,35.8281133535,2.71557130095,7.39481262993,0.0,7.18559832057,18.5321311015,10.7868135938,0.0,10.7868135938
 06/01  17:00:00,43.7220641693,2.96266519184,9.06391328564,0.0,8.38069375907,23.3147919321,14.2237707699,0.0,14.2237707699
 06/01  18:00:00,47.5680378786,3.37345127155,10.4317307814,0.0,10.6415932552,23.1212625696,16.7060176193,0.0,16.7060176193
 06/01  19:00:00,46.1031254589,3.31501038054,9.99453723101,0.0,12.3080778603,20.4854999863,15.942249358,0.0,15.942249358
 06/01  20:00:00,44.8708488301,2.65075956527,7.18813231068,0.0,12.456681583,19.8967753704,14.6056549006,0.0,14.6056549006
 06/01  21:00:00,39.3404938176,2.03346846451,5.06006942087,0.0,9.18739968257,17.702556249,11.9324659858,0.0,11.9324659858
 06/01  22:00:00,30.5522267327,1.54240598064,3.69817738157,0.0,5.91811778209,14.0365255879,10.4049294631,0.0,10.4049294631
 06/01  23:00:00,23.0851089991,1.09822584175,2.57174885819,0.0,3.54045821811,10.5176760807,5.82231989489,0.0,5.82231989489
 06/01  24:00:00,17.927182886,0.676943855705,1.53836028688,0.0,2.55330491699,7.80157382632,1.81253652273,0.0,1.81253652273
 06/02  01:00:00,16.4768505989,0.420994366061,0.932702105406,0.0,2.55330491699,7.21284921042,1.04783447082,0.0,1.04783447082
 06/02  02:00:00,15.879447858,0.327464703351,0.723191335215,0.0,2.55330491699,6.91848690247,0.475660633799,0.0,0.475660633799
 06/02  03:00:00,15.5625478644,0.275116576079,0.605820622794,0.0,2.55330491699,6.7713057485,0.47564375124,0.0,0.47564375124
 06/02  04:00:00,17.495437102,0.232671484808,0.50466150388,0.0,3.82705111198,7.57405300124,1.04742591383,0.0,1.04742591383
 06/02  05:00:00,21.0060515989,0.196345235894,0.40582312117,0.0,6.02426329834,9.91545327661,5.42791337314,0.0,5.42791337314
 06/02  06:00:00,22.4121746959,0.369576755651,0.784630284941,0.0,6.51253267309,14.7454349813,18.1817228518,0.0,18.1817228518
 06/02  07:00:00,26.2640224491,0.620084495742,1.4668376627,0.0,6.01364874671,18.163451543,19.3234727133,0.0,19.3234727133
 06/02  08:00:00,26.3985741722,1.08856583136,2.07865859908,0.0,4.35151303671,18.8798367041,18.5619323844,0.0,18.5619323844
 06/02  09:00:00,24.2444820586,1.22654968015,2.61021447728,0.0,3.78894180059,16.6187760998,16.277315834,0.0,16.277315834
 06/02  10:00:00,22.2730881495,1.43299515505,3.3490017963,0.0,3.78894180059,13.7021493968,14.7542381356,0.0,14.7542381356
 06/02  11:00:00,23.3679195915,1.64351499226,4.08613224727,0.0,3.78894180059,13.8493305508,11.8984674509,0.0,11.8984674509
 06/02  12:00:00,24.605982173,1.97029759947,5.30785343971,0.0,3.69398621738,13.6338449159,10.3753897524,0.0,10.3753897524
 06/02  13:00:00,26.3168217837,2.37520116468,6.89207288313,0.0,3.78894180059,13.2606059349,9.23308147857,0.0,9.23308147857
 06/02  14:00:00,27.8227980942,2.71901038916,8.20142112316,0.0,3.78894180059,13.1134247809,8.09077320471,0.0,8.09077320471
 06/02  15:00:00,31.5540679,3.21407889088,10.0726129739,0.0,4.71240779196,13.5549682428,9.23308147857,0.0,9.23308147857
 06/02  16:00:00,41.5671251937,3.77370531749,12.0756904536,0.0,7.18559832057,18.5321311015,10.756159177,0.0,10.756159177
 06/02  17:00:00,49.2328280366,3.989592249,13.5477500957,0.0,8.38069375907,23.3147919321,14.1830839986,0.0,14.1830839986
 06/02  18:00:00,52.4060569205,4.28038269672,14.3628183982,0.0,10.6415932552,23.1212625696,16.6580852587,0.0,16.6580852587
 06/02  19:00:00,49.8512509083,4.06219860539,12.9954744555,0.0,12.3080778603,20.4854999863,15.8965464094,0.0,15.8965464094
 06/02  20:00:00,48.4070914633,3.38804791464,9.98708659448,0.0,12.456681583,19.8967753704,14.5638534232,0.0,14.5638534232
 06/02  21:00:00,41.8975777213,2.62033599591,7.03028579318,0.0,9.18739968257,17.702556249,11.8984674509,0.0,11.8984674509
 06/02  22:00:00,32.3638251358,1.99332546953,5.05885629575,0.0,5.91811778209,14.0365255879,10.3753897524,0.0,10.3753897524
 06/02  23:00:00,23.9002159791,1.33552007977,3.14956160022,0.0,3.54045821811,10.5176760807,5.80615665699,0.0,5.80615665699
 06/02  24:00:00,18.4949808093,0.854597026012,1.92850503992,0.0,2.55330491699,7.80157382632,1.80807769848,0.0,1.80807769848
 06/03  01:00:00,17.3089050251,0.663392286264,1.52235861136,0.0,2.55330491699,7.21284921042,1.04560725186,0.0,1.04560725186
 06/03  02:00:00,16.2749122336,0.444304352892,1.00181606124,0.0,2.55330491699,6.91848690247,0.47510408694,0.0,0.47510408694
 06/03  03:00:00,15.6054849608,0.292957879725,0.630916415582,0.0,2.55330491699,6.7713057485,0.475087292923,0.0,0.475087292923
 06/03  04:00:00,17.4198439334,0.215646555176,0.44609326494,0.0,3.82705111198,7.57405300124,1.04520084433,0.0,1.04520084433
 06/03  05:00:00,21.0595690544,0.215796600322,0.439889212155,0.0,6.02426329834,9.91545327661,5.41291011796,0.0,5.41291011796
 06/03  06:00:00,22.5666262982,0.41772615792,0.890932484949,0.0,6.51253267309,14.7454349813,18.1295177387,0.0,18.1295177387
 06/03  07:00:00,26.3373339322,0.692488200724,1.66127480329,0.0,6.01364874671,17.9699221805,19.2679361097,0.0,19.2679361097
 06/03  08:00:00,24.7294493263,0.817755793234,2.12675736006,0.0,3.66783283761,18.1171033345,18.5086172383,0.0,18.5086172383
 06/03  09:00:00,22.4369096181,0.934475482342,2.54112980324,0.0,3.10526160149,15.8560427302,16.2306650812,0.0,16.2306650812
 06/03  10:00:00,20.5498594085,1.17085477026,3.33432700878,0.0,3.10526160149,12.9394160272,14.7120303115,0.0,14.7120303115
 06/03  11:00:00,22.1646195709,1.48433129928,4.48842948838,0.0,3.10526160149,13.0865971812,11.8645901185,0.0,11.8645901185
 06/03  12:00:00,24.2118519788,1.92699897586,6.2401753737,0.0,3.10526160149,12.9394160272,10.3459553488,0.0,10.3459553488
 06/03  13:00:00,26.3709345646,2.43758002704,8.3302203703,0.0,3.10526160149,12.4978725653,9.20697927161,0.0,9.20697927161
 06/03  14:00:00,28.4992848028,2.88220902254,10.1611227671,0.0,3.10526160149,12.3506914113,8.06800319438,0.0,8.06800319438
 06/03  15:00:00,31.5018057497,3.25540221249,11.4254410706,0.0,4.02872759285,12.7922348732,9.20697927161,0.0,9.20697927161
 06/03  16:00:00,39.7043641815,3.51945420741,11.9135941202,0.0,6.50191812146,17.7693977319,10.7256140412,0.0,10.7256140412
 06/03  17:00:00,49.8555780868,4.15712023339,14.196501524,0.0,8.38069375907,23.1212625696,14.1425422729,0.0,14.1425422729
 06/03  18:00:00,52.8629063309,4.39372138706,14.7063291182,0.0,10.6415932552,23.1212625696,16.6103237736,0.0,16.6103237736
 06/03  19:00:00,49.1040760738,3.99069366078,12.3198045656,0.0,12.3080778603,20.4854999863,15.8510063888,0.0,15.8510063888
 06/03  20:00:00,48.5962551356,3.45507102549,10.109227156,0.0,12.456681583,19.8967753704,14.5222009653,0.0,14.5222009653
 06/03  21:00:00,43.9109929865,2.99862474521,8.66541230909,0.0,9.18739968257,17.702556249,11.8645901185,0.0,11.8645901185
 06/03  22:00:00,34.8861268838,2.49051718009,7.08396633327,0.0,5.91811778209,14.0365255879,10.3459553488,0.0,10.3459553488
 06/03  23:00:00,25.6120199634,1.71884646737,4.47803919695,0.0,3.54045821811,10.5176760807,5.79005103993,0.0,5.79005103993
 06/03  24:00:00,19.2571445367,1.05887255019,2.48639324311,0.0,2.55330491699,7.80157382632,1.80363476964,0.0,1.80363476964
 06/04  01:00:00,17.2207893877,0.652790965687,1.44484429455,0.0,2.55330491699,7.21284921042,1.04338826472,0.0,1.04338826472
 06/04  02:00:00,16.1386262629,0.414614397601,0.895220045801,0.0,2.55330491699,6.91848690247,0.474549611456,0.0,0.474549611456
 06/04  03:00:00,15.6860891387,0.318854668882,0.68562380428,0.0,2.55330491699,6.7713057485,0.474532910728,0.0,0.474532910728
 06/04  04:00:00,17.6301543605,0.277627868181,0.594422379101,0.0,3.82705111198,7.57405300124,1.04298412143,0.0,1.04298412143
 06/04  05:00:00,21.2099179964,0.261666174706,0.544368579858,0.0,6.02426329834,9.91545327661,5.39796419816,0.0,5.39796419816
 06/04  06:00:00,22.7805975675,0.477187730838,1.04544218133,0.0,6.51253267309,14.7454349813,18.0775146842,0.0,18.0775146842
 06/04  07:00:00,26.6864533111,0.779533407415,1.92334897548,0.0,6.01364874671,17.9699221805,19.2126146449,0.0,19.2126146449
 06/04  08:00:00,25.5033654287,0.99449500118,2.7239342545,0.0,3.66783283761,18.1171033345,18.4555086259,0.0,18.4555086259
 06/04  09:00:00,23.674511729,1.21465642778,3.49855096867,0.0,3.10526160149,15.8560427302,16.1841950453,0.0,16.1841950453
 06/04  10:00:00,21.6846049654,1.42893358599,4.21099375002,0.0,3.10526160149,12.9394160272,14.6699859933,0.0,14.6699859933
 06/04  11:00:00,23.2372541337,1.7188431045,5.32655224594,0.0,3.10526160149,13.0865971812,11.830844021,0.0,11.830844021
 06/04  12:00:00,24.6726784807,2.04250344866,6.58549740287,0.0,3.10526160149,12.9394160272,10.316634969,0.0,10.316634969
 06/04  13:00:00,25.7364910472,2.360141753,7.77321512696,0.0,3.10526160149,12.4978725653,9.18097818008,0.0,9.18097818008
 06/04  14:00:00,26.8142023565,2.62870810614,8.7295412372,0.0,3.10526160149,12.3506914113,8.04532139113,0.0,8.04532139113
 06/04  15:00:00,30.1824475487,3.06022438197,10.3012607002,0.0,4.02872759285,12.7922348732,9.18097818008,0.0,9.18097818008
 06/04  16:00:00,40.1529896903,3.61089867188,12.2707751645,0.0,6.50191812146,17.7693977319,10.695187232,0.0,10.695187232
 06/04  17:00:00,49.9405614572,4.1900760948,14.248529033,0.0,8.38069375907,23.1212625696,14.1021575988,0.0,14.1021575988
 06/04  18:00:00,53.2785940398,4.47592110096,15.0398171132,0.0,10.6415932552,23.1212625696,16.5627473082,0.0,16.5627473082
 06/04  19:00:00,50.759122435,4.27394936814,13.6915952195,0.0,12.3080778603,20.4854999863,15.8056427823,0.0,15.8056427823
 06/04  20:00:00,49.586915238,3.64721670038,10.9077415834,0.0,12.456681583,19.8967753704,14.4807098618,0.0,14.4807098618
 06/04  21:00:00,43.1739765054,2.91096517776,8.0160553955,0.0,9.18739968257,17.702556249,11.830844021,0.0,11.830844021
 06/04  22:00:00,33.3643396695,2.23253192982,5.82016436918,0.0,5.91811778209,14.0365255879,10.316634969,0.0,10.316634969
 06/04  23:00:00,24.8072805975,1.56300512525,3.82914117311,0.0,3.54045821811,10.5176760807,5.77400781324,0.0,5.77400781324
 06/04  24:00:00,19.2509545608,1.05883013331,2.48024568413,0.0,2.55330491699,7.80157382632,1.79920905193,0.0,1.79920905193
 06/05  01:00:00,17.6299050167,0.758533450087,1.74821743912,0.0,2.55330491699,7.21284921042,1.04117816755,0.0,1.04117816755
 06/05  02:00:00,16.5361100677,0.521759230851,1.18555901742,0.0,2.55330491699,6.91848690247,0.473997371729,0.0,0.473997371729
 06/05  03:00:00,15.9584562317,0.391417124258,0.885428441938,0.0,2.55330491699,6.7713057485,0.473980768984,0.0,0.473980768984
 06/05  04:00:00,17.9687557035,0.368115596165,0.842535994091,0.0,3.82705111198,7.57405300124,1.040776402,0.0,1.040776402
 06/05  05:00:00,21.545331922,0.354211398373,0.787237281716,0.0,6.02426329834,9.91545327661,5.38308003928,0.0,5.38308003928
 06/05  06:00:00,22.9882198245,0.53316335435,1.19708881487,0.0,6.51253267309,14.7454349813,18.0257290871,0.0,18.0257290871
 06/05  07:00:00,27.0421381366,0.824274607843,2.04076323815,0.0,6.01364874671,18.163451543,19.1575247018,0.0,19.1575247018
 06/05  08:00:00,27.5603236336,1.36644859252,2.96252529933,0.0,4.35151303671,18.8798367041,18.4026222747,0.0,18.4026222747
 06/05  09:00:00,25.854276419,1.60242435123,3.84413416652,0.0,3.78894180059,16.6187760998,16.1379194879,0.0,16.1379194879
 06/05  10:00:00,24.592296204,1.94471975583,5.15648525011,0.0,3.78894180059,13.7021493968,14.6281176319,0.0,14.6281176319
 06/05  11:00:00,26.4039699655,2.26737810936,6.49831950425,0.0,3.78894180059,13.8493305508,11.7972391519,0.0,11.7972391519
 06/05  12:00:00,28.0708720745,2.65371716249,8.0893237782,0.0,3.69398621738,13.6338449159,10.2874372959,0.0,10.2874372959
 06/05  13:00:00,30.5958630304,3.17750292698,10.3688123675,0.0,3.78894180059,13.2606059349,9.15508590394,0.0,9.15508590394
 06/05  14:00:00,32.3707836654,3.55478065644,11.9136364271,0.0,3.78894180059,13.1134247809,8.02273451195,0.0,8.02273451195
 06/05  15:00:00,36.2333663491,4.06143343794,13.9045568759,0.0,4.71240779196,13.5549682428,9.15508590394,0.0,9.15508590394
 06/05  16:00:00,46.6372778694,4.67150526541,16.2480431814,0.0,7.18559832057,18.5321311015,10.6648877599,0.0,10.6648877599
 06/05  17:00:00,53.4099363408,4.73979239664,16.9746582523,0.0,8.38069375907,23.3147919321,14.0619419359,0.0,14.0619419359
 06/05  18:00:00,54.7356785831,4.70626608261,16.2665566748,0.0,10.6415932552,23.1212625696,16.5153699519,0.0,16.5153699519
 06/05  19:00:00,51.5708488647,4.32053964853,14.4567313688,0.0,12.3080778603,20.4854999863,15.7604690239,0.0,15.7604690239
 06/05  20:00:00,52.0646831668,3.98980905707,13.0429171556,0.0,12.456681583,19.8967753704,14.4393923999,0.0,14.4393923999
 06/05  21:00:00,45.0307567577,3.19949480733,9.58430601823,0.0,9.18739968257,17.702556249,11.7972391519,0.0,11.7972391519
 06/05  22:00:00,33.8356044801,2.30123709847,6.22272401119,0.0,5.91811778209,14.0365255879,10.2874372959,0.0,10.2874372959
 06/05  23:00:00,25.4083659704,1.68649489691,4.30673677435,0.0,3.54045821811,10.5176760807,5.75803172797,0.0,5.75803172797
 06/05  24:00:00,19.3105371219,1.07512605637,2.52353232217,0.0,2.55330491699,7.80157382632,1.79480185599,0.0,1.79480185599
 06/06  01:00:00,17.4674264724,0.722539770374,1.62173257461,0.0,2.55330491699,7.21284921042,1.0389776159,0.0,1.0389776159
 06/06  02:00:00,16.2659755805,0.452596374093,0.984587386895,0.0,2.55330491699,6.91848690247,0.473447531481,0.0,0.473447531481
 06/06  03:00:00,15.6498444022,0.310576221391,0.657657515325,0.0,2.55330491699,6.7713057485,0.473431031357,0.0,0.473431031357
 06/06  04:00:00,17.649029261,0.284513931566,0.606411216176,0.0,3.82705111198,7.57405300124,1.03857834025,0.0,1.03857834025
 06/06  05:00:00,21.2952835477,0.287414199013,0.603986106798,0.0,6.02426329834,9.91545327661,5.36826204856,0.0,5.36826204856
 06/06  06:00:00,22.7563631928,0.472949334823,1.02544620269,0.0,6.51253267309,14.7454349813,17.9741762821,0.0,17.9741762821
 06/06  07:00:00,26.7806293149,0.755665880025,1.84786314423,0.0,6.01364874671,18.163451543,19.1026825947,0.0,19.1026825947
 06/06  08:00:00,27.3410758463,1.30453161901,2.80519448554,0.0,4.35151303671,18.8798367041,18.3499738465,0.0,18.3499738465
 06/06  09:00:00,25.5306447695,1.51662097568,3.60630589261,0.0,3.78894180059,16.6187760998,16.0918521132,0.0,16.0918521132
 06/06  10:00:00,24.1976513842,1.84569940333,4.86086078281,0.0,3.78894180059,13.7021493968,14.5864376262,0.0,14.5864376262
 06/06  11:00:00,25.9444353473,2.15850838211,6.14765461329,0.0,3.78894180059,13.8493305508,11.7637854632,0.0,11.7637854632
 06/06  12:00:00,27.6542137339,2.55979956984,7.76658303023,0.0,3.69398621738,13.6338449159,10.2583709762,0.0,10.2583709762
 06/06  13:00:00,30.196379016,3.09213989338,10.0546913867,0.0,3.78894180059,13.2606059349,9.12931011097,0.0,9.12931011097
 06/06  14:00:00,32.055804236,3.48926453566,11.6641731185,0.0,3.78894180059,13.1134247809,8.00024924574,0.0,8.00024924574
 06/06  15:00:00,35.2101852795,3.88272489302,13.0600843513,0.0,4.71240779196,13.5549682428,9.12931011097,0.0,9.12931011097
 06/06  16:00:00,45.0232439615,4.402055952,14.9034585869,0.0,7.18559832057,18.5321311015,10.6347245979,0.0,10.6347245979
 06/06  17:00:00,52.4817618865,4.57426498001,16.2120112147,0.0,8.38069375907,23.3147919321,14.0219071936,0.0,14.0219071936
 06/06  18:00:00,55.3568915745,4.79770841252,16.7963273364,0.0,10.6415932552,23.1212625696,16.468205735,0.0,16.468205735
 06/06  19:00:00,52.5575452817,4.55467462555,15.2092928087,0.0,12.3080778603,20.4854999863,15.7154984915,0.0,15.7154984915
 06/06  20:00:00,49.99403078,3.70160316191,11.2604706639,0.0,12.456681583,19.8967753704,14.3982608154,0.0,14.3982608154
 06/06  21:00:00,42.8720472926,2.84109798104,7.78399337939,0.0,9.18739968257,17.702556249,11.7637854632,0.0,11.7637854632
 06/06  22:00:00,32.8226761577,2.11294312776,5.39808965949,0.0,5.91811778209,14.0365255879,10.2583709762,0.0,10.2583709762
