Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  23:00:00,24.8280290299,1.56258180092,3.85031292982,0.0,3.54045821811,10.5176760807,5.74212751528,0.0,5.74212751528
 06/06  24:00:00,19.7286260118,1.17047698128,2.84627028712,0.0,2.55330491699,7.80157382632,1.79041448697,0.0,1.79041448697
 06/07  01:00:00,18.2791474177,0.922433984013,2.23355930619,0.0,2.55330491699,7.21284921042,1.03678726246,0.0,1.03678726246
 06/07  02:00:00,16.8820703342,0.617898123498,1.43538039126,0.0,2.55330491699,6.91848690247,0.472900253721,0.0,0.472900253721
 06/07  03:00:00,16.1002194726,0.433999264705,0.984609542376,0.0,2.55330491699,6.7713057485,0.472883860801,0.0,0.472883860801
 06/07  04:00:00,17.9757994997,0.374209114421,0.843486272037,0.0,3.82705111198,7.57405300124,1.03639058752,0.0,1.03639058752
 06/07  05:00:00,21.5015671604,0.346529556653,0.751154361922,0.0,6.02426329834,9.91545327661,5.35351461368,0.0,5.35351461368
 06/07  06:00:00,22.9417602505,0.523939537114,1.15985305808,0.0,6.51253267309,14.7454349813,17.9228715348,0.0,17.9228715348
 06/07  07:00:00,27.1895670536,0.860338411617,2.15212835138,0.0,6.01364874671,18.163451543,19.0481045647,0.0,19.0481045647
 06/07  08:00:00,27.6098854054,1.37805791838,3.00047774535,0.0,4.35151303671,18.8798367041,18.2975789327,0.0,18.2975789327
 06/07  09:00:00,25.6891781785,1.56546425092,3.71599602637,0.0,3.78894180059,16.6187760998,16.0460065636,0.0,16.0460065636
 06/07  10:00:00,24.1558625152,1.85398584637,4.81078547074,0.0,3.78894180059,13.7021493968,14.5449583195,0.0,14.5449583195
 06/07  11:00:00,25.6814491167,2.12963175091,5.91354501385,0.0,3.78894180059,13.8493305508,11.7304928617,0.0,11.7304928617
 06/07  12:00:00,27.3012494779,2.51759199689,7.45582634725,0.0,3.69398621738,13.6338449159,10.2294446175,0.0,10.2294446175
 06/07  13:00:00,30.2014026477,3.11117443695,10.0406804748,0.0,3.78894180059,13.2606059349,9.1036584344,0.0,9.1036584344
 06/07  14:00:00,33.2018385247,3.6989494464,12.6005224965,0.0,3.78894180059,13.1134247809,7.97787225128,0.0,7.97787225128
 06/07  15:00:00,36.9306589872,4.18355914932,14.4797238026,0.0,4.71240779196,13.5549682428,9.1036584344,0.0,9.1036584344
 06/07  16:00:00,46.6780956027,4.67966318851,16.2807029916,0.0,7.18559832057,18.5321311015,10.6047066786,0.0,10.6047066786
 06/07  17:00:00,54.044917516,4.82872567742,17.5207061468,0.0,8.38069375907,23.3147919321,13.9820652279,0.0,13.9820652279
 06/07  18:00:00,56.3059477159,4.96957535032,17.57351654,0.0,10.6415932552,23.1212625696,16.4212686246,0.0,16.4212686246
 06/07  19:00:00,53.0042406368,4.66121076388,15.5494520255,0.0,12.3080778603,20.4854999863,15.6707445026,0.0,15.6707445026
 06/07  20:00:00,51.8132480695,4.04085581089,12.7404353045,0.0,12.456681583,19.8967753704,14.3573272889,0.0,14.3573272889
 06/07  21:00:00,46.3013946007,3.47277960537,10.5816590632,0.0,9.18739968257,17.702556249,11.7304928617,0.0,11.7304928617
 06/07  22:00:00,37.7414430586,3.06376452882,9.36603515926,0.0,5.91811778209,14.0365255879,10.2294446175,0.0,10.2294446175
 06/07  23:00:00,28.4747820145,2.32931423587,6.73033347956,0.0,3.54045821811,10.5176760807,5.72629988505,0.0,5.72629988505
 06/07  24:00:00,20.9513796692,1.47183572042,3.7676652054,0.0,2.55330491699,7.80157382632,1.78604824415,0.0,1.78604824415
 06/08  01:00:00,18.6343794436,1.03587359751,2.47535171862,0.0,2.55330491699,7.21284921042,1.03460775689,0.0,1.03460775689
 06/08  02:00:00,17.4166347732,0.776793177035,1.8110497767,0.0,2.55330491699,6.91848690247,0.472355700698,0.0,0.472355700698
 06/08  03:00:00,16.6313877148,0.590149298307,1.359627751,0.0,2.55330491699,6.7713057485,0.47233941951,0.0,0.47233941951
 06/08  04:00:00,18.4656184075,0.513326795114,1.19418749909,0.0,3.82705111198,7.57405300124,1.03421379211,0.0,1.03421379211
 06/08  05:00:00,22.1991164608,0.534612780174,1.26062043875,0.0,6.02426329834,9.91545327661,5.3388421014,0.0,5.3388421014
 06/08  06:00:00,23.6155126912,0.689764766665,1.66778026926,0.0,6.51253267309,14.7454349813,17.8718300375,0.0,17.8718300375
 06/08  07:00:00,27.3574314995,0.898399891253,2.28193131765,0.0,6.01364874671,18.163451543,18.9938067743,0.0,18.9938067743
 06/08  08:00:00,27.8643157217,1.42805257905,3.20491340097,0.0,4.35151303671,18.8798367041,18.2454530495,0.0,18.2454530495
 06/08  09:00:00,25.7955059368,1.5626316982,3.82515633742,0.0,3.78894180059,16.6187760998,16.0003964158,0.0,16.0003964158
 06/08  10:00:00,24.5284992251,1.91926680915,5.11814121789,0.0,3.78894180059,13.7021493968,14.5036919952,0.0,14.5036919952
 06/08  11:00:00,25.9787361852,2.16912273946,6.17134109385,0.0,3.78894180059,13.8493305508,11.6973712067,0.0,11.6973712067
 06/08  12:00:00,26.0045402514,2.2473638344,6.42934528314,0.0,3.69398621738,13.6338449159,10.2006667862,0.0,10.2006667862
 06/08  13:00:00,26.5984938506,2.45918386408,7.08976225064,0.0,3.78894180059,13.2606059349,9.07813847074,0.0,9.07813847074
 06/08  14:00:00,29.0548152494,2.95411692141,9.19833174616,0.0,3.78894180059,13.1134247809,7.95561015533,0.0,7.95561015533
 06/08  15:00:00,33.3147169031,3.5193499979,11.52799087,0.0,4.71240779196,13.5549682428,9.07813847074,0.0,9.07813847074
 06/08  16:00:00,40.8742607784,3.61616244859,11.5403689073,0.0,7.18559832057,18.5321311015,10.5748428913,0.0,10.5748428913
 06/08  17:00:00,47.7903540269,3.72176466953,12.3731036655,0.0,8.38069375907,23.3147919321,13.9424278375,0.0,13.9424278375
 06/08  18:00:00,50.1940407788,3.88517636921,12.546008584,0.0,10.6415932552,23.1212625696,16.3745725209,0.0,16.3745725209
 06/08  19:00:00,47.5704979035,3.64758868569,11.1293313704,0.0,12.3080778603,20.4854999863,15.6262203107,0.0,15.6262203107
 06/08  20:00:00,46.4793356227,3.16833544769,9.17187655415,0.0,12.456681583,19.8967753704,14.3166039427,0.0,14.3166039427
 06/08  21:00:00,43.513484456,2.87940594612,8.38712257774,0.0,9.18739968257,17.702556249,11.6973712067,0.0,11.6973712067
 06/08  22:00:00,34.4973694886,2.38507698772,6.80064913039,0.0,5.91811778209,14.0365255879,10.2006667862,0.0,10.2006667862
 06/08  23:00:00,25.4078221721,1.65309719867,4.3395906743,0.0,3.54045821811,10.5176760807,5.7105535245,0.0,5.7105535245
 06/08  24:00:00,19.9159580058,1.19651147336,3.00756778904,0.0,2.55330491699,7.80157382632,1.78170442055,0.0,1.78170442055
 06/09  01:00:00,18.2469819657,0.906661343394,2.21716649484,0.0,2.55330491699,7.21284921042,1.03243974566,0.0,1.03243974566
 06/09  02:00:00,16.9989741075,0.645948471954,1.52423381605,0.0,2.55330491699,6.91848690247,0.471814033853,0.0,0.471814033853
 06/09  03:00:00,16.7291216817,0.597438642344,1.45007237383,0.0,2.55330491699,6.7713057485,0.471797868866,0.0,0.471797868866
 06/09  04:00:00,18.3512619706,0.473423503027,1.11973435427,0.0,3.82705111198,7.57405300124,1.03204859906,0.0,1.03204859906
 06/09  05:00:00,21.6998629059,0.400764219583,0.895215444445,0.0,6.02426329834,9.91545327661,5.32424885634,0.0,5.32424885634
 06/09  06:00:00,22.9248550836,0.506324979723,1.1605624486,0.0,6.51253267309,14.7454349813,17.8210669044,0.0,17.8210669044
 06/09  07:00:00,26.2566237444,0.608364745277,1.47115870847,0.0,6.01364874671,18.163451543,18.9398053035,0.0,18.9398053035
 06/09  08:00:00,26.2864408892,1.0489382431,2.00615290435,0.0,4.35151303671,18.8798367041,18.1936116335,0.0,18.1936116335
 06/09  09:00:00,24.0966786284,1.19557230546,2.49338842175,0.0,3.78894180059,16.6187760998,15.9550351768,0.0,15.9550351768
 06/09  10:00:00,20.8419857958,1.12093744869,2.22995714898,0.0,3.78894180059,13.7021493968,14.4626508742,0.0,14.4626508742
 06/09  11:00:00,21.269811354,1.19580267837,2.43573632372,0.0,3.78894180059,13.8493305508,11.664430307,0.0,11.664430307
 06/09  12:00:00,21.7798043885,1.39873023671,3.05324301794,0.0,3.69398621738,13.6338449159,10.1720460044,0.0,10.1720460044
 06/09  13:00:00,22.1875226483,1.55629635993,3.58167855246,0.0,3.78894180059,13.2606059349,9.05275777749,0.0,9.05275777749
 06/09  14:00:00,22.3034122835,1.62637832037,3.77466738124,0.0,3.78894180059,13.1134247809,7.93346955058,0.0,7.93346955058
 06/09  15:00:00,24.4516690648,1.83534755324,4.34894547633,0.0,4.71240779196,13.5549682428,9.05275777749,0.0,9.05275777749
 06/09  16:00:00,33.0218506228,2.13510885908,5.16901234112,0.0,7.18559832057,18.5321311015,10.54514208,0.0,10.54514208
 06/09  17:00:00,39.8234062238,2.1713935331,5.95652699886,0.0,8.38069375907,23.3147919321,13.9030067608,0.0,13.9030067608
 06/09  18:00:00,42.7788824499,2.42941587922,6.58661074509,0.0,10.6415932552,23.1212625696,16.3281312524,0.0,16.3281312524
 06/09  19:00:00,41.5858108484,2.40683690393,6.38539609709,0.0,12.3080778603,20.4854999863,15.5819391012,0.0,15.5819391012
 06/09  20:00:00,41.4395808525,2.05118530552,5.24927192617,0.0,12.456681583,19.8967753704,14.2761028364,0.0,14.2761028364
 06/09  21:00:00,37.6700564743,1.57669238846,3.84640815365,0.0,9.18739968257,17.702556249,11.664430307,0.0,11.664430307
 06/09  22:00:00,29.5403745824,1.23698602948,2.9917451824,0.0,5.91811778209,14.0365255879,10.1720460044,0.0,10.1720460044
 06/09  23:00:00,22.076957989,0.801300238881,1.86052345097,0.0,3.54045821811,10.5176760807,5.69489309675,0.0,5.69489309675
 06/09  24:00:00,16.991968804,0.404842033273,0.875248027319,0.0,2.55330491699,7.80157382632,1.77738430255,0.0,1.77738430255
 06/10  01:00:00,15.8970577239,0.253225164278,0.520678432128,0.0,2.55330491699,7.21284921042,1.03028387179,0.0,1.03028387179
 06/10  02:00:00,15.2809985899,0.151948376105,0.300258394324,0.0,2.55330491699,6.91848690247,0.471275413773,0.0,0.471275413773
 06/10  03:00:00,15.1064986893,0.139931858016,0.284956165813,0.0,2.55330491699,6.7713057485,0.471259369396,0.0,0.471259369396
 06/10  04:00:00,17.1628427861,0.132098495377,0.27264017749,0.0,3.82705111198,7.57405300124,1.02989564997,0.0,1.02989564997
 06/10  05:00:00,20.7685972707,0.121553749051,0.243160279807,0.0,6.02426329834,9.91545327661,5.30973919963,0.0,5.30973919963
 06/10  06:00:00,22.0979434262,0.275407339841,0.56456843103,0.0,6.51253267309,14.7454349813,17.7705971673,0.0,17.7705971673
 06/10  07:00:00,25.5750721771,0.4887720432,1.10272920573,0.0,6.01364874671,17.9699221805,18.8861161442,0.0,18.8861161442
 06/10  08:00:00,23.8232564782,0.589176452523,1.44914385264,0.0,3.66783283761,18.1171033345,18.1420700371,0.0,18.1420700371
 06/10  09:00:00,21.2284186978,0.642899504504,1.62421486073,0.0,3.10526160149,15.8560427302,15.9099362799,0.0,15.9099362799
 06/10  10:00:00,18.6579394866,0.726771917307,1.88648993985,0.0,3.10526160149,12.9394160272,14.4218471104,0.0,14.4218471104
 06/10  11:00:00,19.1596766348,0.806780702261,2.16103714931,0.0,3.10526160149,13.0865971812,11.6316799176,0.0,11.6316799176
 06/10  12:00:00,19.6469142623,0.953562260721,2.64867437242,0.0,3.10526160149,12.9394160272,10.143590748,0.0,10.143590748
 06/10  13:00:00,20.4890794397,1.25045423921,3.63549103329,0.0,3.10526160149,12.4978725653,9.0275238709,0.0,9.0275238709
 06/10  14:00:00,21.6708345414,1.55456154289,4.66031998529,0.0,3.10526160149,12.3506914113,7.91145699377,0.0,7.91145699377
 06/10  15:00:00,24.466104745,1.90189738742,5.74324489107,0.0,4.02872759285,12.7922348732,9.0275238709,0.0,9.0275238709
 06/10  16:00:00,34.0725241538,2.41366057183,7.38754772812,0.0,6.50191812146,17.7693977319,10.5156130404,0.0,10.5156130404
 06/10  17:00:00,43.6895861313,2.97914004139,9.20848976052,0.0,8.38069375907,23.1212625696,13.8638136718,0.0,13.8638136718
 06/10  18:00:00,47.5916381131,3.37798223782,10.4508000496,0.0,10.6415932552,23.1212625696,16.2819585723,0.0,16.2819585723
 06/10  19:00:00,45.7134515065,3.25158416226,9.66828949681,0.0,12.3080778603,20.4854999863,15.5379139875,0.0,15.5379139875
 06/10  20:00:00,44.0192890257,2.66281054666,7.21735485823,0.0,12.456681583,19.8967753704,14.2358359642,0.0,14.2358359642
 06/10  21:00:00,39.5652122243,2.08208498016,5.23617131201,0.0,9.18739968257,17.702556249,11.6316799176,0.0,11.6316799176
 06/10  22:00:00,30.5789074777,1.54868727547,3.71857683171,0.0,5.91811778209,14.0365255879,10.143590748,0.0,10.143590748
 06/10  23:00:00,23.1526680125,1.11592323023,2.62161048318,0.0,3.54045821811,10.5176760807,5.67932323949,0.0,5.67932323949
 06/10  24:00:00,17.8228112064,0.648506320068,1.46242614293,0.0,2.55330491699,7.80157382632,1.77308916952,0.0,1.77308916952
 06/11  01:00:00,16.2246673777,0.350919009685,0.750594240588,0.0,2.55330491699,7.21284921042,1.02814077472,0.0,1.02814077472
 06/11  02:00:00,15.5786130299,0.243285196323,0.506536014109,0.0,2.55330491699,6.91848690247,0.470740000138,0.0,0.470740000138
 06/11  03:00:00,15.1602729566,0.158105942471,0.320556348635,0.0,2.55330491699,6.7713057485,0.470724080722,0.0,0.470724080722
 06/11  04:00:00,17.1552149163,0.131206864639,0.265903938405,0.0,3.82705111198,7.57405300124,1.02775558281,0.0,1.02775558281
 06/11  05:00:00,20.9538949272,0.178771658224,0.371240027059,0.0,6.02426329834,9.91545327661,5.29531742768,0.0,5.29531742768
 06/11  06:00:00,22.3409747826,0.343499652781,0.739507474513,0.0,6.51253267309,14.7454349813,17.7204357711,0.0,17.7204357711
 06/11  07:00:00,25.8181455769,0.546400504566,1.28817414419,0.0,6.01364874671,17.9699221805,18.832755196,0.0,18.832755196
 06/11  08:00:00,24.0618669918,0.6447083195,1.63222249924,0.0,3.66783283761,18.1171033345,18.0908435238,0.0,18.0908435238
 06/11  09:00:00,21.5367253351,0.712945564065,1.86247543847,0.0,3.10526160149,15.8560427302,15.8651130808,0.0,15.8651130808
 06/11  10:00:00,19.2025416645,0.851110301642,2.30675373348,0.0,3.10526160149,12.9394160272,14.3812927873,0.0,14.3812927873
 06/11  11:00:00,20.3756535952,1.07785721419,3.10593759777,0.0,3.10526160149,13.0865971812,11.5991297372,0.0,11.5991297372
 06/11  12:00:00,21.9744839896,1.45095877369,4.47884758675,0.0,3.10526160149,12.9394160272,10.1153094438,0.0,10.1153094438
 06/11  13:00:00,23.0517156568,1.78750728451,5.6610742051,0.0,3.10526160149,12.4978725653,9.00244422375,0.0,9.00244422375
 06/11  14:00:00,24.1952586974,2.07652119656,6.66278448766,0.0,3.10526160149,12.3506914113,7.8895790037,0.0,7.8895790037
 06/11  15:00:00,27.799799178,2.56354581395,8.41529089754,0.0,4.02872759285,12.7922348732,9.00244422375,0.0,9.00244422375
 06/11  16:00:00,37.6155210914,3.09418105013,10.2500241874,0.0,6.50191812146,17.7693977319,10.4862645172,0.0,10.4862645172
 06/11  17:00:00,47.3221917834,3.6673350131,12.1529004409,0.0,8.38069375907,23.1212625696,13.8248601773,0.0,13.8248601773
 06/11  18:00:00,50.7987568907,3.98809529803,13.047805767,0.0,10.6415932552,23.1212625696,16.2360681541,0.0,16.2360681541
 06/11  19:00:00,48.7863693882,3.84641239057,12.1463791502,0.0,12.3080778603,20.4854999863,15.4941580074,0.0,15.4941580074
 06/11  20:00:00,46.9697511817,3.25545069198,9.57517686892,0.0,12.456681583,19.8967753704,14.1958152507,0.0,14.1958152507
 06/11  21:00:00,41.4933811344,2.51316758797,6.73325761422,0.0,9.18739968257,17.702556249,11.5991297372,0.0,11.5991297372
 06/11  22:00:00,32.092912814,1.91831558967,4.86295385387,0.0,5.91811778209,14.0365255879,10.1153094438,0.0,10.1153094438
 06/11  23:00:00,24.4662302932,1.45397630052,3.59711969358,0.0,3.54045821811,10.5176760807,5.66384856359,0.0,5.66384856359
 06/11  24:00:00,18.8838138203,0.945982828302,2.22595224863,0.0,2.55330491699,7.80157382632,1.7688202934,0.0,1.7688202934
 06/12  01:00:00,17.1360121991,0.615526907499,1.39733116413,0.0,2.55330491699,7.21284921042,1.02601109007,0.0,1.02601109007
 06/12  02:00:00,16.0603117709,0.38445472643,0.847065225014,0.0,2.55330491699,6.91848690247,0.470207951677,0.0,0.470207951677
 06/12  03:00:00,15.4980954751,0.261827082096,0.554657727545,0.0,2.55330491699,6.7713057485,0.470192161511,0.0,0.470192161511
 06/12  04:00:00,17.3700017329,0.199729811321,0.412167808272,0.0,3.82705111198,7.57405300124,1.02562903176,0.0,1.02562903176
 06/12  05:00:00,21.1030122647,0.227163109275,0.471965913563,0.0,6.02426329834,9.91545327661,5.28098781086,0.0,5.28098781086
 06/12  06:00:00,22.6563167753,0.438770560629,0.959578559377,0.0,6.51253267309,14.7454349813,17.6705975695,0.0,17.6705975695
 06/12  07:00:00,26.206305361,0.611972166768,1.4172329036,0.0,6.01364874671,18.163451543,18.7797382611,0.0,18.7797382611
 06/12  08:00:00,26.2528072246,1.06297433484,1.95848314799,0.0,4.35151303671,18.8798367041,18.0399472638,0.0,18.0399472638
 06/12  09:00:00,24.1001185648,1.20111604311,2.49128462048,0.0,3.78894180059,16.6187760998,15.8205788533,0.0,15.8205788533
 06/12  10:00:00,21.9357808439,1.38492888887,3.0597607569,0.0,3.78894180059,13.7021493968,14.3409999149,0.0,14.3409999149
 06/12  11:00:00,23.3975925224,1.67429922657,4.08502094388,0.0,3.78894180059,13.8493305508,11.5667894054,0.0,11.5667894054
 06/12  12:00:00,24.7762584072,2.03435322448,5.41407404894,0.0,3.69398621738,13.6338449159,10.087210467,0.0,10.087210467
 06/12  13:00:00,26.8715722465,2.50124519562,7.32077931494,0.0,3.78894180059,13.2606059349,8.97752626315,0.0,8.97752626315
 06/12  14:00:00,28.6475444248,2.89497979817,8.8501980448,0.0,3.78894180059,13.1134247809,7.86784205934,0.0,7.86784205934
 06/12  15:00:00,31.3843479146,3.21135764772,9.90561423168,0.0,4.71240779196,13.5549682428,8.97752626315,0.0,8.97752626315
 06/12  16:00:00,39.8658933069,3.47669011408,10.6714737703,0.0,7.18559832057,18.5321311015,10.4571052016,0.0,10.4571052016
 06/12  17:00:00,46.2148899613,3.45617629811,11.0632279714,0.0,8.38069375907,23.3147919321,13.786157813,0.0,13.786157813
 06/12  18:00:00,48.890450637,3.66761852243,11.459976289,0.0,10.6415932552,23.1212625696,16.1904735879,0.0,16.1904735879
 06/12  19:00:00,47.8229338837,3.66702085144,11.3623351849,0.0,12.3080778603,20.4854999863,15.4506841187,0.0,15.4506841187
 06/12  20:00:00,47.4278351704,3.30872136767,9.97999018186,0.0,12.456681583,19.8967753704,14.1560525476,0.0,14.1560525476
 06/12  21:00:00,43.1835706145,2.79545230967,8.14116237265,0.0,9.18739968257,17.702556249,11.5667894054,0.0,11.5667894054
 06/12  22:00:00,34.1454596511,2.29926408552,6.53455219514,0.0,5.91811778209,14.0365255879,10.087210467,0.0,10.087210467
 06/12  23:00:00,25.5365635614,1.66849266947,4.45293659282,0.0,3.54045821811,10.5176760807,5.64847365173,0.0,5.64847365173
 06/12  24:00:00,20.1236627102,1.23935105724,3.17243290953,0.0,2.55330491699,7.80157382632,1.76457893841,0.0,1.76457893841
 06/13  01:00:00,18.7120545738,1.01738674169,2.57151370464,0.0,2.55330491699,7.21284921042,1.02389544949,0.0,1.02389544949
 06/13  02:00:00,17.7281922763,0.827723776777,2.0716766801,0.0,2.55330491699,6.91848690247,0.469679426121,0.0,0.469679426121
 06/13  03:00:00,16.6671339414,0.581862134745,1.40366114117,0.0,2.55330491699,6.7713057485,0.469663769434,0.0,0.469663769434
 06/13  04:00:00,18.168622699,0.426542776785,0.983975808911,0.0,3.82705111198,7.57405300124,1.02351662694,0.0,1.02351662694
 06/13  05:00:00,21.7898776742,0.425356470617,0.960637961668,0.0,6.02426329834,9.91545327661,5.26675459228,0.0,5.26675459228
 06/13  06:00:00,23.1972532533,0.595402542402,1.34388305565,0.0,6.51253267309,14.7454349813,17.6210973204,0.0,17.6210973204
 06/13  07:00:00,27.0602344319,0.84572606453,2.03740807671,0.0,6.01364874671,18.163451543,18.72708104,0.0,18.72708104
 06/13  08:00:00,27.6172311096,1.40188245243,2.98399891546,0.0,4.35151303671,18.8798367041,17.9893963297,0.0,17.9893963297
 06/13  09:00:00,25.6024977655,1.57074745918,3.62403240516,0.0,3.78894180059,16.6187760998,15.7763467859,0.0,15.7763467859
 06/13  10:00:00,23.4369490358,1.7420158692,4.20384196848,0.0,3.78894180059,13.7021493968,14.3009804253,0.0,14.3009804253
 06/13  11:00:00,24.2750466256,1.90192271532,4.73485155836,0.0,3.78894180059,13.8493305508,11.5346684993,0.0,11.5346684993
 06/13  12:00:00,24.6214843144,2.06174671694,5.23190646362,0.0,3.69398621738,13.6338449159,10.0593021387,0.0,10.0593021387
 06/13  13:00:00,25.5962957947,2.32133584314,6.22541221566,0.0,3.78894180059,13.2606059349,8.9527773683,0.0,8.9527773683
 06/13  14:00:00,26.6882153882,2.59529343302,7.19055537332,0.0,3.78894180059,13.1134247809,7.84625259788,0.0,7.84625259788
 06/13  15:00:00,29.3036736452,2.87718532965,8.15911228029,0.0,4.71240779196,13.5549682428,8.9527773683,0.0,8.9527773683
 06/13  16:00:00,38.5290568309,3.28919792659,9.52212948175,0.0,7.18559832057,18.5321311015,10.4281437289,0.0,10.4281437289
 06/13  17:00:00,45.2374364316,3.33712915941,10.2048215804,0.0,8.38069375907,23.3147919321,13.7477180401,0.0,13.7477180401
 06/13  18:00:00,47.3265499534,3.43819978213,10.1254943457,0.0,10.6415932552,23.1212625696,16.145188376,0.0,16.145188376
 06/13  19:00:00,45.5720861422,3.31790680322,9.46060149162,0.0,12.3080778603,20.4854999863,15.4075051958,0.0,15.4075051958
 06/13  20:00:00,44.7605438391,2.85890020165,7.76252001657,0.0,12.456681583,19.8967753704,14.1165596303,0.0,14.1165596303
 06/13  21:00:00,40.4682908043,2.2855131991,5.93582167303,0.0,9.18739968257,17.702556249,11.5346684993,0.0,11.5346684993
 06/13  22:00:00,31.5686633274,1.77080568263,4.48621427427,0.0,5.91811778209,14.0365255879,10.0593021387,0.0,10.0593021387
 06/13  23:00:00,24.0017344977,1.32082954083,3.26577065778,0.0,3.54045821811,10.5176760807,5.63320305703,0.0,5.63320305703
 06/13  24:00:00,19.2061964249,1.00633136858,2.48798631295,0.0,2.55330491699,7.80157382632,1.76036636056,0.0,1.76036636056
 06/14  01:00:00,17.6720138868,0.744423069591,1.80443668978,0.0,2.55330491699,7.21284921042,1.02179448047,0.0,1.02179448047
 06/14  02:00:00,16.2899810114,0.445894094988,1.01529509693,0.0,2.55330491699,6.91848690247,0.469154580155,0.0,0.469154580155
 06/14  03:00:00,15.4811654208,0.258809123578,0.540745631724,0.0,2.55330491699,6.7713057485,0.469139061113,0.0,0.469139061113
 06/14  04:00:00,17.4153619947,0.215192956047,0.442064925432,0.0,3.82705111198,7.57405300124,1.02141899434,0.0,1.02141899434
 06/14  05:00:00,21.0987794828,0.228216370546,0.466679870334,0.0,6.02426329834,9.91545327661,5.25262198651,0.0,5.25262198651
 06/14  06:00:00,22.5623366122,0.417946097224,0.886422859687,0.0,6.51253267309,14.7454349813,17.5719496816,0.0,17.5719496816
 06/14  07:00:00,26.1965916238,0.613991223184,1.40550010998,0.0,6.01364874671,18.163451543,18.6747991268,0.0,18.6747991268
 06/14  08:00:00,26.1375133963,1.0402980153,1.86586563927,0.0,4.35151303671,18.8798367041,17.9392056916,0.0,17.9392056916
 06/14  09:00:00,23.939420499,1.1739989934,2.3577036044,0.0,3.78894180059,16.6187760998,15.7324299775,0.0,15.7324299775
 06/14  10:00:00,21.781999631,1.34143699667,2.94947143627,0.0,3.78894180059,13.7021493968,14.2612461701,0.0,14.2612461701
 06/14  11:00:00,22.8737114334,1.54769035487,3.68774872655,0.0,3.78894180059,13.8493305508,11.5027765313,0.0,11.5027765313
 06/14  12:00:00,23.5388425645,1.76866917803,4.44234225267,0.0,3.69398621738,13.6338449159,10.0315927239,0.0,10.0315927239
 06/14  13:00:00,24.7547025969,2.0834836873,5.62167117366,0.0,3.78894180059,13.2606059349,8.92820486836,0.0,8.92820486836
 06/14  14:00:00,26.6619567118,2.50262159716,7.25696853279,0.0,3.78894180059,13.1134247809,7.82481701282,0.0,7.82481701282
 06/14  15:00:00,29.9538928335,2.92120085304,8.76531594523,0.0,4.71240779196,13.5549682428,8.92820486836,0.0,8.92820486836
 06/14  16:00:00,39.8275275705,3.45428986349,10.6555082845,0.0,7.18559832057,18.5321311015,10.3993886757,0.0,10.3993886757
 06/14  17:00:00,47.2899653691,3.64184078575,11.9526388915,0.0,8.38069375907,23.3147919321,13.7095522423,0.0,13.7095522423
 06/14  18:00:00,50.8348055667,4.01155273052,13.0603970105,0.0,10.6415932552,23.1212625696,16.1002259293,0.0,16.1002259293
 06/14  19:00:00,49.5203923737,4.00690859468,12.7199059316,0.0,12.3080778603,20.4854999863,15.3646340256,0.0,15.3646340256
 06/14  20:00:00,48.5322537842,3.57017891527,10.822951248,0.0,12.456681583,19.8967753704,14.0773481942,0.0,14.0773481942
 06/14  21:00:00,43.5497182213,2.93150072658,8.37126156257,0.0,9.18739968257,17.702556249,11.5027765313,0.0,11.5027765313
 06/14  22:00:00,33.4567409539,2.22218476416,5.92291281924,0.0,5.91811778209,14.0365255879,10.0315927239,0.0,10.0315927239
 06/14  23:00:00,24.6915457565,1.5243296788,3.75208177861,0.0,3.54045821811,10.5176760807,5.61804130175,0.0,5.61804130175
 06/14  24:00:00,19.1459351099,1.0234888068,2.41056755973,0.0,2.55330491699,7.80157382632,1.75618380738,0.0,1.75618380738
 06/15  01:00:00,17.9967124389,0.844552743037,2.02900556845,0.0,2.55330491699,7.21284921042,1.01970880609,0.0,1.01970880609
 06/15  02:00:00,16.577676258,0.529695967538,1.21918847102,0.0,2.55330491699,6.91848690247,0.468633569372,0.0,0.468633569372
 06/15  03:00:00,15.580654385,0.288519787916,0.610523931601,0.0,2.55330491699,6.7713057485,0.468618192076,0.0,0.468618192076
 06/15  04:00:00,17.5700033226,0.259695341302,0.552203868084,0.0,3.82705111198,7.57405300124,1.01933675551,0.0,1.01933675551
 06/15  05:00:00,21.3024524346,0.286258369585,0.612310823111,0.0,6.02426329834,9.91545327661,5.23859417835,0.0,5.23859417835
 06/15  06:00:00,22.9038552825,0.508590718529,1.13729690865,0.0,6.51253267309,14.7454349813,17.5231692067,0.0,17.5231692067
 06/15  07:00:00,26.9235777748,0.788944494424,1.95753298979,0.0,6.01364874671,18.163451543,18.622908004,0.0,18.622908004
 06/15  08:00:00,27.1784152451,1.27192037375,2.67514512963,0.0,4.35151303671,18.8798367041,17.8893902129,0.0,17.8893902129
 06/15  09:00:00,25.182585381,1.44775475244,3.32711272737,0.0,3.78894180059,16.6187760998,15.6888414336,0.0,15.6888414336
 06/15  10:00:00,23.4625995226,1.71248912701,4.25901919753,0.0,3.78894180059,13.7021493968,14.2218089161,0.0,14.2218089161
 06/15  11:00:00,24.7853160778,1.96078114182,5.18626258406,0.0,3.78894180059,13.8493305508,11.4711229458,0.0,11.4711229458
 06/15  12:00:00,25.7750483911,2.2307196867,6.21649757062,0.0,3.69398621738,13.6338449159,10.0040904284,0.0,10.0040904284
 06/15  13:00:00,26.8412075908,2.49390607215,7.29775378271,0.0,3.78894180059,13.2606059349,8.90381604024,0.0,8.90381604024
 06/15  14:00:00,28.0638401483,2.76834631305,8.39312725337,0.0,3.78894180059,13.1134247809,7.80354165213,0.0,7.80354165213
 06/15  15:00:00,30.9488316889,3.10141243832,9.58004321537,0.0,4.71240779196,13.5549682428,8.90381604024,0.0,8.90381604024
 06/15  16:00:00,40.1438797443,3.5062926768,10.919857645,0.0,7.18559832057,18.5321311015,10.3708485577,0.0,10.3708485577
 06/15  17:00:00,47.1626669319,3.60513131669,11.8620499234,0.0,8.38069375907,23.3147919321,13.6716717221,0.0,13.6716717221
 06/15  18:00:00,49.8602211257,3.81446519399,12.282900106,0.0,10.6415932552,23.1212625696,16.055599563,0.0,16.055599563
 06/15  19:00:00,47.9394964204,3.67612070692,11.4697978661,0.0,12.3080778603,20.4854999863,15.3220833043,0.0,15.3220833043
 06/15  20:00:00,46.5622257475,3.15029373549,9.27280839122,0.0,12.456681583,19.8967753704,14.0384298515,0.0,14.0384298515
 06/15  21:00:00,41.7522064311,2.52036390833,6.98488659061,0.0,9.18739968257,17.702556249,11.4711229458,0.0,11.4711229458
 06/15  22:00:00,32.483368653,1.95937121,5.21235407253,0.0,5.91811778209,14.0365255879,10.0040904284,0.0,10.0040904284
 06/15  23:00:00,24.5233219101,1.4403308885,3.66785672252,0.0,3.54045821811,10.5176760807,5.6029928759,0.0,5.6029928759
 06/15  24:00:00,19.5805588924,1.10014584036,2.76853430868,0.0,2.55330491699,7.80157382632,1.75203251749,0.0,1.75203251749
 06/16  01:00:00,18.046973948,0.844304805683,2.07951501484,0.0,2.55330491699,7.21284921042,1.01763904494,0.0,1.01763904494
 06/16  02:00:00,16.6484470455,0.545127947553,1.27452727851,0.0,2.55330491699,6.91848690247,0.468116548225,0.0,0.468116548225
 06/16  03:00:00,15.9041069694,0.376178234881,0.846318068995,0.0,2.55330491699,6.7713057485,0.468101316714,0.0,0.468101316714
 06/16  04:00:00,17.763595068,0.314745096518,0.690745858175,0.0,3.82705111198,7.57405300124,1.01727052747,0.0,1.01727052747
 06/16  05:00:00,21.3026489549,0.288809528442,0.609956184566,0.0,6.02426329834,9.91545327661,5.22467532157,0.0,5.22467532157
 06/16  06:00:00,22.6254449276,0.437763227517,0.929714044793,0.0,6.51253267309,14.7454349813,17.4747703402,0.0,17.4747703402
 06/16  07:00:00,26.1756658265,0.610952263394,1.38761327252,0.0,6.01364874671,18.163451543,18.5714230388,0.0,18.5714230388
 06/16  08:00:00,26.076397693,1.03158924263,1.81345870866,0.0,4.35151303671,18.8798367041,17.839964646,0.0,17.839964646
 06/16  09:00:00,23.6440743494,1.11791139682,2.11844505136,0.0,3.78894180059,16.6187760998,15.6455940626,0.0,15.6455940626
 06/16  10:00:00,21.1606711302,1.22092509271,2.4486548394,0.0,3.78894180059,13.7021493968,14.1826803424,0.0,14.1826803424
 06/16  11:00:00,21.4491599966,1.26419967283,2.54668797188,0.0,3.78894180059,13.8493305508,11.4397171169,0.0,11.4397171169
 06/16  12:00:00,21.4589709546,1.35742429024,2.77371553051,0.0,3.69398621738,13.6338449159,9.97680339666,0.0,9.97680339666
 06/16  13:00:00,21.9599063496,1.54540793672,3.36495067696,0.0,3.78894180059,13.2606059349,8.87961810647,0.0,8.87961810647
 06/16  14:00:00,22.3218785145,1.67557824599,3.74393368662,0.0,3.78894180059,13.1134247809,7.78243281628,0.0,7.78243281628
 06/16  15:00:00,24.2085161498,1.82115744452,4.1199826701,0.0,4.71240779196,13.5549682428,8.87961810647,0.0,8.87961810647
 06/16  16:00:00,32.64837247,2.09508684131,4.83555620608,0.0,7.18559832057,18.5321311015,10.3425318267,0.0,10.3425318267
 06/16  17:00:00,39.3369435517,2.1095411141,5.53191674576,0.0,8.38069375907,23.3147919321,13.6340876973,0.0,13.6340876973
 06/16  18:00:00,42.1501376436,2.33758071902,6.04970109898,0.0,10.6415932552,23.1212625696,16.0113224927,0.0,16.0113224927
 06/16  19:00:00,40.3301929054,2.15694146283,5.37967359523,0.0,12.3080778603,20.4854999863,15.2798656326,0.0,15.2798656326
 06/16  20:00:00,40.5658742298,1.86759890897,4.55915170001,0.0,12.456681583,19.8967753704,13.9998161273,0.0,13.9998161273
 06/16  21:00:00,37.4862092508,1.5382206852,3.70103263338,0.0,9.18739968257,17.702556249,11.4397171169,0.0,11.4397171169
 06/16  22:00:00,29.304673762,1.18636006997,2.80667032157,0.0,5.91811778209,14.0365255879,9.97680339666,0.0,9.97680339666
 06/16  23:00:00,22.2614471361,0.853826779447,1.99248605752,0.0,3.54045821811,10.5176760807,5.58806223591,0.0,5.58806223591
 06/16  24:00:00,17.4673820784,0.535425966228,1.2200773688,0.0,2.55330491699,7.80157382632,1.74791372025,0.0,1.74791372025
 06/17  01:00:00,16.2169664875,0.343701095453,0.75011126464,0.0,2.55330491699,7.21284921042,1.01558581083,0.0,1.01558581083
 06/17  02:00:00,15.5678335269,0.238386224318,0.500655483102,0.0,2.55330491699,6.91848690247,0.467603669983,0.0,0.467603669983
 06/17  03:00:00,15.1829394749,0.164889409831,0.336439399593,0.0,2.55330491699,6.7713057485,0.467588588232,0.0,0.467588588232
 06/17  04:00:00,17.0141011665,0.0880474431519,0.167949610064,0.0,3.82705111198,7.57405300124,1.01522092249,0.0,1.01522092249
 06/17  05:00:00,20.6407797825,0.0831025405705,0.153794000098,0.0,6.02426329834,9.91545327661,5.21086953768,0.0,5.21086953768
 06/17  06:00:00,22.0124097452,0.253167839997,0.501274249874,0.0,6.51253267309,14.7454349813,17.4267674141,0.0,17.4267674141
 06/17  07:00:00,25.4663743344,0.464014198984,1.01878920724,0.0,6.01364874671,17.9699221805,18.520359478,0.0,18.520359478
 06/17  08:00:00,23.4193947402,0.490738838976,1.14371972826,0.0,3.66783283761,18.1171033345,17.790943628,0.0,17.790943628
 06/17  09:00:00,20.991977005,0.588111890415,1.44256078212,0.0,3.10526160149,15.8560427302,15.6027006718,0.0,15.6027006718
 06/17  10:00:00,18.3751944778,0.662550106664,1.66796674169,0.0,3.10526160149,12.9394160272,14.1438720364,0.0,14.1438720364
 06/17  11:00:00,18.6295729563,0.686964276201,1.75074989688,0.0,3.10526160149,13.0865971812,11.408568345,0.0,11.408568345
 06/17  12:00:00,18.7691579936,0.756224300729,1.96825606371,0.0,3.10526160149,12.9394160272,9.94973970959,0.0,9.94973970959
 06/17  13:00:00,19.1388192471,0.955751317055,2.57993376284,0.0,3.10526160149,12.4978725653,8.85561823303,0.0,8.85561823303
 06/17  14:00:00,19.8816900888,1.18217914453,3.24355793109,0.0,3.10526160149,12.3506914113,7.76149675648,0.0,7.76149675648
 06/17  15:00:00,22.5593027903,1.51889012881,4.21945019497,0.0,4.02872759285,12.7922348732,8.85561823303,0.0,8.85561823303
 06/17  16:00:00,32.0485209959,2.02361585279,5.75358928918,0.0,6.50191812146,17.7693977319,10.3144468684,0.0,10.3144468684
 06/17  17:00:00,41.4026308056,2.55734022402,7.3433342522,0.0,8.38069375907,23.1212625696,13.5968112981,0.0,13.5968112981
 06/17  18:00:00,45.0917011894,2.9242196026,8.40462576119,0.0,10.6415932552,23.1212625696,15.9674078307,0.0,15.9674078307
 06/17  19:00:00,44.1495939061,2.95980778826,8.39620827044,0.0,12.3080778603,20.4854999863,15.237993513,0.0,15.237993513
 06/17  20:00:00,43.0639184501,2.45643743343,6.4683573958,0.0,12.456681583,19.8967753704,13.961518457,0.0,13.961518457
 06/17  21:00:00,38.4670767539,1.82522008288,4.39490073885,0.0,9.18739968257,17.702556249,11.408568345,0.0,11.408568345
 06/17  22:00:00,29.7977283545,1.35701840224,3.12906658177,0.0,5.91811778209,14.0365255879,9.94973970959,0.0,9.94973970959
 06/17  23:00:00,22.4558340795,0.934440398319,2.10625938207,0.0,3.54045821811,10.5176760807,5.57325380336,0.0,5.57325380336
 06/17  24:00:00,17.2785568643,0.494245284003,1.07243283691,0.0,2.55330491699,7.80157382632,1.74382863541,0.0,1.74382863541
 06/18  01:00:00,15.9765184328,0.277241968295,0.576122337041,0.0,2.55330491699,7.21284921042,1.01354971269,0.0,1.01354971269
 06/18  02:00:00,15.4299286624,0.19750121077,0.403635632118,0.0,2.55330491699,6.91848690247,0.467095086685,0.0,0.467095086685
 06/18  03:00:00,15.1207563615,0.144880772307,0.294264923744,0.0,2.55330491699,6.7713057485,0.467080158602,0.0,0.467080158602
 06/18  04:00:00,17.0453539566,0.0966855653522,0.19056427797,0.0,3.82705111198,7.57405300124,1.0131885479,0.0,1.0131885479
 06/18  05:00:00,20.6529748306,0.08590678605,0.163184802711,0.0,6.02426329834,9.91545327661,5.19718091474,0.0,5.19718091474
 06/18  06:00:00,22.0482861005,0.261551876411,0.528766568798,0.0,6.51253267309,14.7454349813,17.3791746428,0.0,17.3791746428
 06/18  07:00:00,25.5148297889,0.472267627343,1.0589912334,0.0,6.01364874671,17.9699221805,18.4697324435,0.0,18.4697324435
 06/18  08:00:00,23.3113234325,0.443080103828,1.08330715563,0.0,3.66783283761,18.1171033345,17.7423416758,0.0,17.7423416758
 06/18  09:00:00,20.8294968346,0.52553752782,1.34265497424,0.0,3.10526160149,15.8560427302,15.5601739636,0.0,15.5601739636
 06/18  10:00:00,18.8091764112,0.740733383719,2.02376539807,0.0,3.10526160149,12.9394160272,14.1053954909,0.0,14.1053954909
 06/18  11:00:00,19.747150084,0.908261014382,2.64703028642,0.0,3.10526160149,13.0865971812,11.3776858545,0.0,11.3776858545
 06/18  12:00:00,20.9161444865,1.20131180734,3.67015504998,0.0,3.10526160149,12.9394160272,9.92290738181,0.0,9.92290738181
 06/18  13:00:00,21.6504104012,1.47157088164,4.5757053523,0.0,3.10526160149,12.4978725653,8.83182352726,0.0,8.83182352726
 06/18  14:00:00,22.2756929507,1.64301149524,5.17672844232,0.0,3.10526160149,12.3506914113,7.74073967272,0.0,7.74073967272
 06/18  15:00:00,23.5887243875,1.68434308449,5.08341883647,0.0,4.02872759285,12.7922348732,8.83182352726,0.0,8.83182352726
 06/18  16:00:00,31.103420326,1.76857967477,5.06352479738,0.0,6.50191812146,17.7693977319,10.286602,0.0,10.286602
 06/18  17:00:00,38.9620209008,1.96435369715,5.4957108743,0.0,8.38069375907,23.1212625696,13.5598535636,0.0,13.5598535636
 06/18  18:00:00,41.6372536637,2.10554695735,5.76885088077,0.0,10.6415932552,23.1212625696,15.9238685818,0.0,15.9238685818
 06/18  19:00:00,40.2405795283,2.03885873181,5.4081429491,0.0,12.3080778603,20.4854999863,15.1964793454,0.0,15.1964793454
 06/18  20:00:00,40.2779877126,1.73357980121,4.40528429052,0.0,12.456681583,19.8967753704,13.9235481818,0.0,13.9235481818
 06/18  21:00:00,37.394806083,1.47217295788,3.67567719299,0.0,9.18739968257,17.702556249,11.3776858545,0.0,11.3776858545
 06/18  22:00:00,29.1276055562,1.10943769816,2.70652448754,0.0,5.91811778209,14.0365255879,9.92290738181,0.0,9.92290738181
 06/18  23:00:00,21.952245599,0.748086233192,1.78902506673,0.0,3.54045821811,10.5176760807,5.55857196363,0.0,5.55857196363
 06/18  24:00:00,17.2405030881,0.459382276026,1.06924206873,0.0,2.55330491699,7.80157382632,1.73977847273,0.0,1.73977847273
 06/19  01:00:00,16.3643263442,0.374785901276,0.866386315459,0.0,2.55330491699,7.21284921042,1.01153135432,0.0,1.01153135432
 06/19  02:00:00,15.9888392547,0.347333080845,0.812714354395,0.0,2.55330491699,6.91848690247,0.466590949093,0.0,0.466590949093
 06/19  03:00:00,15.6498883755,0.291769734734,0.676507975267,0.0,2.55330491699,6.7713057485,0.466576178522,0.0,0.466576178522
 06/19  04:00:00,17.5176875717,0.232198677721,0.527384780681,0.0,3.82705111198,7.57405300124,1.01117400591,0.0,1.01117400591
 06/19  05:00:00,21.2101830954,0.247839861166,0.558459992392,0.0,6.02426329834,9.91545327661,5.18361350613,0.0,5.18361350613
 06/19  06:00:00,22.4993343368,0.376369753071,0.864996928413,0.0,6.51253267309,14.7454349813,17.3320061193,0.0,17.3320061193
 06/19  07:00:00,25.7794143728,0.476491565171,1.12582251696,0.0,6.01364874671,18.163451543,18.419556928,0.0,18.419556928
 06/19  08:00:00,24.979502541,0.757246399803,0.990906399498,0.0,4.35151303671,18.8798367041,17.6941731825,0.0,17.6941731825
 06/19  09:00:00,22.2363318062,0.759685384294,1.06892852069,0.0,3.78894180059,16.6187760998,15.518026532,0.0,15.518026532
 06/19  10:00:00,19.7714466677,0.863988403898,1.41636706569,0.0,3.78894180059,13.7021493968,14.0672621003,0.0,14.0672621003
 06/19  11:00:00,20.3534746443,0.973232970283,1.74196932207,0.0,3.78894180059,13.8493305508,11.3470787911,0.0,11.3470787911
 06/19  12:00:00,19.9252588631,0.946425143228,1.65100258609,0.0,3.69398621738,13.6338449159,9.89631435945,0.0,9.89631435945
 06/19  13:00:00,19.6046153909,0.928229172883,1.62683848217,0.0,3.78894180059,13.2606059349,8.80824103574,0.0,8.80824103574
 06/19  14:00:00,19.6038411033,0.976029308573,1.72544521288,0.0,3.78894180059,13.1134247809,7.72016771203,0.0,7.72016771203
 06/19  15:00:00,21.3734107259,1.07838806639,2.02764662426,0.0,4.71240779196,13.5549682428,8.80824103574,0.0,8.80824103574
 06/19  16:00:00,29.9402056931,1.36555607128,2.85692019924,0.0,7.18559832057,18.5321311015,10.2590054674,0.0,10.2590054674
 06/19  17:00:00,36.7247523493,1.38169266565,3.64757399179,0.0,8.38069375907,23.3147919321,13.5232254385,0.0,13.5232254385
 06/19  18:00:00,39.3019137413,1.53441569622,4.00464221948,0.0,10.6415932552,23.1212625696,15.8807176399,0.0,15.8807176399
 06/19  19:00:00,39.0508171074,1.72764392747,4.52959533251,0.0,12.3080778603,20.4854999863,15.1553354241,0.0,15.1553354241
 06/19  20:00:00,39.6548549745,1.54156164037,3.97416971325,0.0,12.456681583,19.8967753704,13.8859165464,0.0,13.8859165464
 06/19  21:00:00,36.0880371988,1.11625824393,2.72482302272,0.0,9.18739968257,17.702556249,11.3470787911,0.0,11.3470787911
 06/19  22:00:00,27.8634852922,0.756840659444,1.79500126229,0.0,5.91811778209,14.0365255879,9.89631435945,0.0,9.89631435945
 06/19  23:00:00,21.1827945639,0.528763669691,1.23889659512,0.0,3.54045821811,10.5176760807,5.5440210646,0.0,5.5440210646
 06/19  24:00:00,16.8147003095,0.335664295699,0.767157270455,0.0,2.55330491699,7.80157382632,1.73576443161,0.0,1.73576443161
 06/20  01:00:00,15.9355085679,0.250132373896,0.562222066533,0.0,2.55330491699,7.21284921042,1.00953133428,0.0,1.00953133428
 06/20  02:00:00,15.3730110883,0.169996051798,0.374223217072,0.0,2.55330491699,6.91848690247,0.466091406649,0.0,0.466091406649
 06/20  03:00:00,14.975033085,0.0945598709666,0.198862548528,0.0,2.55330491699,6.7713057485,0.466076797368,0.0,0.466076797368
 06/20  04:00:00,16.9935372377,0.0770381360878,0.158394988349,0.0,3.82705111198,7.57405300124,1.00917789348,0.0,1.00917789348
 06/20  05:00:00,20.6706351521,0.0860486919345,0.180703218312,0.0,6.02426329834,9.91545327661,5.17017132933,0.0,5.17017132933
 06/20  06:00:00,22.0369868434,0.245421173732,0.533598014372,0.0,6.51253267309,14.7454349813,17.2852758111,0.0,17.2852758111
 06/20  07:00:00,25.6169624059,0.437554045091,1.00230807016,0.0,6.01364874671,18.163451543,18.3698477906,0.0,18.3698477906
 06/20  08:00:00,25.348153117,0.837658254336,1.27914512096,0.0,4.35151303671,18.8798367041,17.6464524127,0.0,17.6464524127
 06/20  09:00:00,22.8347359679,0.901585091669,1.52543297498,0.0,3.78894180059,16.6187760998,15.4762708584,0.0,15.4762708584
 06/20  10:00:00,20.2161813714,0.971014128725,1.7540760446,0.0,3.78894180059,13.7021493968,14.0294831576,0.0,14.0294831576
 06/20  11:00:00,20.5540203551,1.01102205545,1.9047259477,0.0,3.78894180059,13.8493305508,11.3167562186,0.0,11.3167562186
 06/20  12:00:00,20.6399383872,1.10080190135,2.21130535205,0.0,3.69398621738,13.6338449159,9.86996851779,0.0,9.86996851779
 06/20  13:00:00,21.0882103129,1.26181087705,2.77685169991,0.0,3.78894180059,13.2606059349,8.78487774219,0.0,8.78487774219
 06/20  14:00:00,21.6777717142,1.44580695002,3.32959818229,0.0,3.78894180059,13.1134247809,7.69978696659,0.0,7.69978696659
 06/20  15:00:00,24.2892293127,1.75443087508,4.26742240236,0.0,4.71240779196,13.5549682428,8.78487774219,0.0,8.78487774219
 06/20  16:00:00,33.3943488049,2.16837593234,5.50824344997,0.0,7.18559832057,18.5321311015,10.231665443,0.0,10.231665443
 06/20  17:00:00,40.8554808426,2.33669439312,6.82330075769,0.0,8.38069375907,23.3147919321,13.4869377698,0.0,13.4869377698
 06/20  18:00:00,44.681935477,2.76285576084,8.15622389054,0.0,10.6415932552,23.1212625696,15.8379677836,0.0,15.8379677836
 06/20  19:00:00,43.8872138864,2.83387949182,8.25975654721,0.0,12.3080778603,20.4854999863,15.1145739332,0.0,15.1145739332
 06/20  20:00:00,43.1241203841,2.42163428156,6.56336248171,0.0,12.456681583,19.8967753704,13.848634695,0.0,13.848634695
 06/20  21:00:00,38.2850195602,1.76118319166,4.27688043633,0.0,9.18739968257,17.702556249,11.3167562186,0.0,11.3167562186
 06/20  22:00:00,29.1705614304,1.18463391845,2.67428414145,0.0,5.91811778209,14.0365255879,9.86996851779,0.0,9.86996851779
 06/20  23:00:00,21.8633971407,0.763512865972,1.6847499756,0.0,3.54045821811,10.5176760807,5.52960541539,0.0,5.52960541539
 06/20  24:00:00,17.1306010478,0.444615585177,0.97410671925,0.0,2.55330491699,7.80157382632,1.7317877008,0.0,1.7317877008
 06/21  01:00:00,15.9730238605,0.272432224933,0.57743750812,0.0,2.55330491699,7.21284921042,1.00755024563,0.0,1.00755024563
 06/21  02:00:00,15.2717887646,0.147139827543,0.295857117563,0.0,2.55330491699,6.91848690247,0.465596607431,0.0,0.465596607431
 06/21  03:00:00,14.9353688153,0.0859721535862,0.167785996214,0.0,2.55330491699,6.7713057485,0.465582163149,0.0,0.465582163149
 06/21  04:00:00,16.9667819744,0.0708685070897,0.13780935407,0.0,3.82705111198,7.57405300124,1.00720080206,0.0,1.00720080206
 06/21  05:00:00,20.6677548889,0.088860871626,0.175010775357,0.0,6.02426329834,9.91545327661,5.15685836477,0.0,5.15685836477
 06/21  06:00:00,22.0989671113,0.271969443706,0.569030012299,0.0,6.51253267309,14.7454349813,17.238997556,0.0,17.238997556
 06/21  07:00:00,25.9575808645,0.531341351427,1.24913922246,0.0,6.01364874671,18.163451543,18.320619752,0.0,18.320619752
 06/21  08:00:00,25.9508151701,0.979259128197,1.74020630015,0.0,4.35151303671,18.8798367041,17.5991934985,0.0,17.5991934985
 06/21  09:00:00,23.5593932432,1.06335205953,2.0883232825,0.0,3.78894180059,16.6187760998,15.4349193084,0.0,15.4349193084
 06/21  10:00:00,21.1595136956,1.17800812657,2.49041437096,0.0,3.78894180059,13.7021493968,13.9920698505,0.0,13.9920698505
 06/21  11:00:00,21.6559986238,1.25335524786,2.76437102399,0.0,3.78894180059,13.8493305508,11.2867271168,0.0,11.2867271168
 06/21  12:00:00,22.2568803936,1.46218436297,3.46686489684,0.0,3.69398621738,13.6338449159,9.84387765889,0.0,9.84387765889
 06/21  13:00:00,23.5400501812,1.79394572554,4.6965567198,0.0,3.78894180059,13.2606059349,8.76174056543,0.0,8.76174056543
 06/21  14:00:00,24.6799359224,2.08276344739,5.69480589318,0.0,3.78894180059,13.1134247809,7.67960347197,0.0,7.67960347197
 06/21  15:00:00,27.7304092973,2.46865256679,6.9943806953,0.0,4.71240779196,13.5549682428,8.76174056543,0.0,8.76174056543
 06/21  16:00:00,37.3908351994,2.98124776658,8.69185801023,0.0,7.18559832057,18.5321311015,10.2045900234,0.0,10.2045900234
 06/21  17:00:00,45.3570779164,3.24571688888,10.4158753357,0.0,8.38069375907,23.3147919321,13.4510013038,0.0,13.4510013038
 06/21  18:00:00,49.0497508346,3.6414054485,11.6454895605,0.0,10.6415932552,23.1212625696,15.7956316729,0.0,15.7956316729
 06/21  19:00:00,48.3204548074,3.72286986641,11.8040070936,0.0,12.3080778603,20.4854999863,15.0742069439,0.0,15.0742069439
 06/21  20:00:00,46.2841522736,3.13440132197,9.01062733084,0.0,12.456681583,19.8967753704,13.8117136682,0.0,13.8117136682
 06/21  21:00:00,40.8510433027,2.39900775608,6.20507961444,0.0,9.18739968257,17.702556249,11.2867271168,0.0,11.2867271168
 06/21  22:00:00,32.0674382791,1.91368997788,4.84210493074,0.0,5.91811778209,14.0365255879,9.84387765889,0.0,9.84387765889
 06/21  23:00:00,24.532163678,1.46483764739,3.65219173148,0.0,3.54045821811,10.5176760807,5.51532928505,0.0,5.51532928505
 06/21  24:00:00,19.3850744087,1.06151625843,2.61167940686,0.0,2.55330491699,7.80157382632,1.72784945795,0.0,1.72784945795
 06/22  01:00:00,17.4575823615,0.694197995188,1.64023023886,0.0,2.55330491699,7.21284921042,1.00558867584,0.0,1.00558867584
 06/22  02:00:00,16.2579655556,0.435725038829,0.993448697254,0.0,2.55330491699,6.91848690247,0.465106698106,0.0,0.465106698106
 06/22  03:00:00,15.7323677772,0.324235845004,0.726521266723,0.0,2.55330491699,6.7713057485,0.465092422469,0.0,0.465092422469
 06/22  04:00:00,17.5299015884,0.244472183632,0.527325291534,0.0,3.82705111198,7.57405300124,1.00524331747,0.0,1.00524331747
 06/22  05:00:00,21.2289090989,0.262345609042,0.562680247944,0.0,6.02426329834,9.91545327661,5.14367855464,0.0,5.14367855464
 06/22  06:00:00,22.785992098,0.474882366733,1.05314207601,0.0,6.51253267309,14.7454349813,17.1931850577,0.0,17.1931850577
 06/22  07:00:00,26.5053789234,0.687716881588,1.64056175116,0.0,6.01364874671,18.163451543,18.2718873908,0.0,18.2718873908
 06/22  08:00:00,26.6572974574,1.15797824222,2.2679694735,0.0,4.35151303671,18.8798367041,17.5524104351,0.0,17.5524104351
 06/22  09:00:00,24.785472042,1.35627731624,3.02147682457,0.0,3.78894180059,16.6187760998,15.393984128,0.0,15.393984128
 06/22  10:00:00,23.1195973326,1.63927130635,3.98923482814,0.0,3.78894180059,13.7021493968,13.9550332587,0.0,13.9550332587
 06/22  11:00:00,24.5415194873,1.91590888678,4.98733824858,0.0,3.78894180059,13.8493305508,11.2570003787,0.0,11.2570003787
 06/22  12:00:00,25.9499728036,2.27608066658,6.34606100319,0.0,3.69398621738,13.6338449159,9.81804950933,0.0,9.81804950933
 06/22  13:00:00,27.6663354287,2.66085642764,7.9559312652,0.0,3.78894180059,13.2606059349,8.73883635733,0.0,8.73883635733
 06/22  14:00:00,30.2754940411,3.19236229312,10.1807651661,0.0,3.78894180059,13.1134247809,7.65962320533,0.0,7.65962320533
 06/22  15:00:00,34.4732970276,3.74155363534,12.464367357,0.0,4.71240779196,13.5549682428,8.73883635733,0.0,8.73883635733
 06/22  16:00:00,40.8724306722,3.62716312893,11.5275381207,0.0,7.18559832057,18.5321311015,10.1777872267,0.0,10.1777872267
 06/22  17:00:00,46.5938921682,3.47207504879,11.4263314276,0.0,8.38069375907,23.3147919321,13.4154266827,0.0,13.4154266827
 06/22  18:00:00,51.2634961178,4.04682710723,13.4538131849,0.0,10.6415932552,23.1212625696,15.7537218453,0.0,15.7537218453
 06/22  19:00:00,49.2014727312,3.90705180147,12.5008430824,0.0,12.3080778603,20.4854999863,15.0342464107,0.0,15.0342464107
 06/22  20:00:00,47.1013665454,3.30669467047,9.65554825411,0.0,12.456681583,19.8967753704,13.7751644,0.0,13.7751644
 06/22  21:00:00,41.830876768,2.60786221783,6.97605861797,0.0,9.18739968257,17.702556249,11.2570003787,0.0,11.2570003787
 06/22  22:00:00,33.0628116689,2.13551967381,5.61564862459,0.0,5.91811778209,14.0365255879,9.81804950933,0.0,9.81804950933
 06/22  23:00:00,25.3727388969,1.66242147066,4.2951831271,0.0,3.54045821811,10.5176760807,5.50119690133,0.0,5.50119690133
 06/22  24:00:00,20.0329520409,1.22652756364,3.09454573389,0.0,2.55330491699,7.80157382632,1.72395086933,0.0,1.72395086933
