Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  01:00:00,18.5329424919,0.972106624674,2.43768173976,0.0,2.55330491699,7.21284921042,1.00364720655,0.0,1.00364720655
 06/23  02:00:00,17.13440839,0.676553730707,1.6290628398,0.0,2.55330491699,6.91848690247,0.46462182389,0.0,0.46462182389
 06/23  03:00:00,16.1258580821,0.437901767998,1.00634564858,0.0,2.55330491699,6.7713057485,0.464607720473,0.0,0.464607720473
 06/23  04:00:00,17.9748487383,0.372029675134,0.844714949915,0.0,3.82705111198,7.57405300124,1.00330601973,0.0,1.00330601973
 06/23  05:00:00,21.6265467462,0.377351868236,0.845311636107,0.0,6.02426329834,9.91545327661,5.13063580169,0.0,5.13063580169
 06/23  06:00:00,23.1129932707,0.567192409841,1.28783320562,0.0,6.51253267309,14.7454349813,17.1478518822,0.0,17.1478518822
 06/23  07:00:00,27.2486974996,0.880583466514,2.19101374249,0.0,6.01364874671,18.163451543,18.2236651384,0.0,18.2236651384
 06/23  08:00:00,27.8853049612,1.44565923877,3.20829598067,0.0,4.35151303671,18.8798367041,17.506117077,0.0,17.506117077
 06/23  09:00:00,26.1171198048,1.66424878237,4.04515312121,0.0,3.78894180059,16.6187760998,15.3534774396,0.0,15.3534774396
 06/23  10:00:00,24.2228380556,1.88524303938,4.84650381816,0.0,3.78894180059,13.7021493968,13.9183843501,0.0,13.9183843501
 06/23  11:00:00,25.4826808298,2.11260796133,5.73180051659,0.0,3.78894180059,13.8493305508,11.2275848073,0.0,11.2275848073
 06/23  12:00:00,26.8523059954,2.45040185032,7.07407301127,0.0,3.69398621738,13.6338449159,9.79249171785,0.0,9.79249171785
 06/23  13:00:00,29.3820694599,2.9749814723,9.35754025169,0.0,3.78894180059,13.2606059349,8.71617190074,0.0,8.71617190074
 06/23  14:00:00,30.5574411206,3.2110436069,10.4440309319,0.0,3.78894180059,13.1134247809,7.63985208362,0.0,7.63985208362
 06/23  15:00:00,32.8419523293,3.47922911804,11.0953471761,0.0,4.71240779196,13.5549682428,8.71617190074,0.0,8.71617190074
 06/23  16:00:00,41.4537917681,3.75758904653,11.978473299,0.0,7.18559832057,18.5321311015,10.1512649902,0.0,10.1512649902
 06/23  17:00:00,47.4481640837,3.64874435966,12.1039340322,0.0,8.38069375907,23.3147919321,13.3802244416,0.0,13.3802244416
 06/23  18:00:00,49.4146253076,3.71421094022,11.9375585418,0.0,10.6415932552,23.1212625696,15.712250712,0.0,15.712250712
 06/23  19:00:00,48.5925291347,3.81007429675,11.9888769906,0.0,12.3080778603,20.4854999863,14.9947041672,0.0,14.9947041672
 06/23  20:00:00,47.8342230785,3.42237831761,10.27272114,0.0,12.456681583,19.8967753704,13.7389977139,0.0,13.7389977139
 06/23  21:00:00,43.5220027,2.90830762726,8.36673914059,0.0,9.18739968257,17.702556249,11.2275848073,0.0,11.2275848073
 06/23  22:00:00,35.1323211844,2.52842493208,7.29225288188,0.0,5.91811778209,14.0365255879,9.79249171785,0.0,9.79249171785
 06/23  23:00:00,27.5753987587,2.10689169105,6.0533727685,0.0,3.54045821811,10.5176760807,5.48721244939,0.0,5.48721244939
 06/23  24:00:00,21.7553606198,1.60378886117,4.4396930152,0.0,2.55330491699,7.80157382632,1.72009308949,0.0,1.72009308949
 06/24  01:00:00,18.9611511613,1.08304187264,2.75495516126,0.0,2.55330491699,7.21284921042,1.0017264134,0.0,1.0017264134
 06/24  02:00:00,17.217174817,0.707414771146,1.68096822637,0.0,2.55330491699,6.91848690247,0.464142128502,0.0,0.464142128502
 06/24  03:00:00,16.4581595589,0.531002756129,1.24554613728,0.0,2.55330491699,6.7713057485,0.464128200813,0.0,0.464128200813
 06/24  04:00:00,18.0996875994,0.408671374059,0.932912112057,0.0,3.82705111198,7.57405300124,1.00138948286,0.0,1.00138948286
 06/24  05:00:00,21.7591439417,0.414865029535,0.940395670314,0.0,6.02426329834,9.91545327661,5.11773396812,0.0,5.11773396812
 06/24  06:00:00,23.4238873487,0.648796782097,1.51712291136,0.0,6.51253267309,14.7454349813,17.1030114535,0.0,17.1030114535
 06/24  07:00:00,27.6429228174,1.02904573216,2.63030615704,0.0,6.01364874671,17.9699221805,18.1759672756,0.0,18.1759672756
 06/24  08:00:00,26.3250394314,1.21257725745,3.32752600091,0.0,3.66783283761,18.1171033345,17.4603271334,0.0,17.4603271334
 06/24  09:00:00,24.221981836,1.3721778359,3.88849966761,0.0,3.10526160149,15.8560427302,15.313411239,0.0,15.313411239
 06/24  10:00:00,22.7709858287,1.68922385224,5.03708434707,0.0,3.10526160149,12.9394160272,13.8821339781,0.0,13.8821339781
 06/24  11:00:00,24.6512573614,2.04069336879,6.4187052094,0.0,3.10526160149,13.0865971812,11.198489114,0.0,11.198489114
 06/24  12:00:00,26.5129482641,2.44169804198,8.02657259293,0.0,3.10526160149,12.9394160272,9.76721185316,0.0,9.76721185316
 06/24  13:00:00,27.5540531848,2.75250221697,9.19841680066,0.0,3.10526160149,12.4978725653,8.69375390752,0.0,8.69375390752
 06/24  14:00:00,27.5550833731,2.79094475505,9.30818560489,0.0,3.10526160149,12.3506914113,7.62029596188,0.0,7.62029596188
 06/24  15:00:00,29.2223861453,2.87957661529,9.52184706344,0.0,4.02872759285,12.7922348732,8.69375390752,0.0,8.69375390752
 06/24  16:00:00,38.6322827313,3.35864677184,11.0023201055,0.0,6.50191812146,17.7693977319,10.1250311684,0.0,10.1250311684
 06/24  17:00:00,46.9930793937,3.63067389383,11.8604491705,0.0,8.38069375907,23.1212625696,13.3454050053,0.0,13.3454050053
 06/24  18:00:00,49.6480780749,3.79031949612,12.0949027532,0.0,10.6415932552,23.1212625696,15.6712305542,0.0,15.6712305542
 06/24  19:00:00,47.5667248048,3.64212377841,11.131023179,0.0,12.3080778603,20.4854999863,14.9555919238,0.0,14.9555919238
 06/24  20:00:00,46.8770976089,3.2230361144,9.51493787366,0.0,12.456681583,19.8967753704,13.7032243205,0.0,13.7032243205
 06/24  21:00:00,43.4104304183,2.85012189059,8.31335259552,0.0,9.18739968257,17.702556249,11.198489114,0.0,11.198489114
 06/24  22:00:00,34.5122942712,2.37584819306,6.82480270768,0.0,5.91811778209,14.0365255879,9.76721185316,0.0,9.76721185316
 06/24  23:00:00,27.1664883321,1.99740164382,5.75395238917,0.0,3.54045821811,10.5176760807,5.4733800706,0.0,5.4733800706
 06/24  24:00:00,21.8464573014,1.6015402018,4.53303835624,0.0,2.55330491699,7.80157382632,1.71627726085,0.0,1.71627726085
 06/25  01:00:00,19.597967267,1.21993644427,3.25487669531,0.0,2.55330491699,7.21284921042,0.999826865923,0.0,0.999826865923
 06/25  02:00:00,17.7892190886,0.847751403247,2.11267586587,0.0,2.55330491699,6.91848690247,0.463667754121,0.0,0.463667754121
 06/25  03:00:00,17.1705250382,0.715455593629,1.77345877907,0.0,2.55330491699,6.7713057485,0.463654005601,0.0,0.463654005601
 06/25  04:00:00,19.241558929,0.704481999592,1.77897281615,0.0,3.82705111198,7.57405300124,0.999494274708,0.0,0.999494274708
 06/25  05:00:00,23.1661374743,0.775256148786,1.98699808362,0.0,6.02426329834,9.91545327661,5.10497687441,0.0,5.10497687441
 06/25  06:00:00,24.8723136051,1.01386149743,2.60048445241,0.0,6.51253267309,14.7454349813,17.0586770498,0.0,17.0586770498
 06/25  07:00:00,27.9363958731,1.11047566612,2.84234927877,0.0,6.01364874671,17.9699221805,18.1288079275,0.0,18.1288079275
 06/25  08:00:00,25.8648029706,1.09827062986,2.98159616775,0.0,3.66783283761,18.1171033345,17.4150541646,0.0,17.4150541646
 06/25  09:00:00,24.4832147114,1.43554051428,4.08636986457,0.0,3.10526160149,15.8560427302,15.2737973913,0.0,15.2737973913
 06/25  10:00:00,22.8701144408,1.72965365115,5.09578316023,0.0,3.10526160149,12.9394160272,13.8462928778,0.0,13.8462928778
 06/25  11:00:00,23.8406915929,1.91358362355,5.73524918608,0.0,3.10526160149,13.0865971812,11.1697219151,0.0,11.1697219151
 06/25  12:00:00,25.3524922862,2.25963838834,7.04817626873,0.0,3.10526160149,12.9394160272,9.74221740166,0.0,9.74221740166
 06/25  13:00:00,25.5749637143,2.4199977021,7.55183184505,0.0,3.10526160149,12.4978725653,8.67158901656,0.0,8.67158901656
 06/25  14:00:00,24.3823931441,2.2218567453,6.70458338565,0.0,3.10526160149,12.3506914113,7.60096063147,0.0,7.60096063147
 06/25  15:00:00,25.1946206254,2.14373722261,6.22992093624,0.0,4.02872759285,12.7922348732,8.67158901656,0.0,8.67158901656
 06/25  16:00:00,33.9921619195,2.4210762718,7.29976979379,0.0,6.50191812146,17.7693977319,10.09909353,0.0,10.09909353
 06/25  17:00:00,41.8102802502,2.61785774941,7.69046617143,0.0,8.38069375907,23.1212625696,13.3109786853,0.0,13.3109786853
 06/25  18:00:00,44.1653502417,2.70876199716,7.69373241888,0.0,10.6415932552,23.1212625696,15.6306735197,0.0,15.6306735197
 06/25  19:00:00,43.1141898778,2.68968674159,7.63092528879,0.0,12.3080778603,20.4854999863,14.9169212629,0.0,14.9169212629
 06/25  20:00:00,43.1116933012,2.39493642683,6.57763325359,0.0,12.456681583,19.8967753704,13.6678548137,0.0,13.6678548137
 06/25  21:00:00,39.106096197,1.90567470553,4.95346555932,0.0,9.18739968257,17.702556249,11.1697219151,0.0,11.1697219151
 06/25  22:00:00,30.1802797155,1.39446165151,3.47417469353,0.0,5.91811778209,14.0365255879,9.74221740166,0.0,9.74221740166
 06/25  23:00:00,23.1381553791,1.06601251817,2.65700856177,0.0,3.54045821811,10.5176760807,5.45970386128,0.0,5.45970386128
 06/25  24:00:00,18.0953446487,0.691475891288,1.69199001398,0.0,2.55330491699,7.80157382632,1.71250451346,0.0,1.71250451346
 06/26  01:00:00,16.6526530383,0.455690958841,1.07380795201,0.0,2.55330491699,7.21284921042,0.997949127286,0.0,0.997949127286
 06/26  02:00:00,16.0626719203,0.371353633624,0.862526467163,0.0,2.55330491699,6.91848690247,0.463198841347,0.0,0.463198841347
 06/26  03:00:00,15.8176130716,0.339777477197,0.796224928902,0.0,2.55330491699,6.7713057485,0.463185275369,0.0,0.463185275369
 06/26  04:00:00,17.784757531,0.308462351517,0.718191066214,0.0,3.82705111198,7.57405300124,0.997620956813,0.0,0.997620956813
 06/26  05:00:00,21.4875732814,0.327577519636,0.756112519938,0.0,6.02426329834,9.91545327661,5.09236829821,0.0,5.09236829821
 06/26  06:00:00,22.6639794449,0.422734754242,0.983277035369,0.0,6.51253267309,14.7454349813,17.0148617995,0.0,17.0148617995
 06/26  07:00:00,25.9335993791,0.514993718681,1.24150536983,0.0,6.01364874671,18.163451543,18.0822010598,0.0,18.0822010598
 06/26  08:00:00,25.6086700118,0.895407958309,1.48191231182,0.0,4.35151303671,18.8798367041,17.3703115779,0.0,17.3703115779
 06/26  09:00:00,23.1931611599,0.974836570901,1.81060668775,0.0,3.78894180059,16.6187760998,15.2346476279,0.0,15.2346476279
 06/26  10:00:00,20.7931510056,1.09377709666,2.20828271088,0.0,3.78894180059,13.7021493968,13.8108716633,0.0,13.8108716633
 06/26  11:00:00,21.6149260137,1.24206142249,2.73459223932,0.0,3.78894180059,13.8493305508,11.1412917298,0.0,11.1412917298
 06/26  12:00:00,22.4787532758,1.51971877965,3.63120336237,0.0,3.69398621738,13.6338449159,9.7175157652,0.0,9.7175157652
 06/26  13:00:00,23.2909210388,1.76260788064,4.47876542223,0.0,3.78894180059,13.2606059349,8.64968379178,0.0,8.64968379178
 06/26  14:00:00,24.2571599361,2.01114758894,5.34364576525,0.0,3.78894180059,13.1134247809,7.58185181836,0.0,7.58185181836
 06/26  15:00:00,25.7938234471,2.06350611114,5.46294130072,0.0,4.71240779196,13.5549682428,8.64968379178,0.0,8.64968379178
 06/26  16:00:00,33.2930946126,2.14743811806,5.42792707191,0.0,7.18559832057,18.5321311015,10.0734597563,0.0,10.0734597563
 06/26  17:00:00,37.9563975806,1.74202722539,4.5188846634,0.0,8.38069375907,23.3147919321,13.2769556766,0.0,13.2769556766
 06/26  18:00:00,40.7811972547,2.00364797109,5.01469345798,0.0,10.6415932552,23.1212625696,15.590591619,0.0,15.590591619
 06/26  19:00:00,40.2115525008,2.11714207923,5.30083257415,0.0,12.3080778603,20.4854999863,14.8787036367,0.0,14.8787036367
 06/26  20:00:00,40.3553286279,1.79888293133,4.41732207571,0.0,12.456681583,19.8967753704,13.6328996677,0.0,13.6328996677
 06/26  21:00:00,37.3800458671,1.49451054265,3.6385793923,0.0,9.18739968257,17.702556249,11.1412917298,0.0,11.1412917298
 06/26  22:00:00,29.3559003439,1.1780384189,2.86621855453,0.0,5.91811778209,14.0365255879,9.7175157652,0.0,9.7175157652
 06/26  23:00:00,22.297989196,0.840258107208,2.04259678965,0.0,3.54045821811,10.5176760807,5.44618787153,0.0,5.44618787153
 06/26  24:00:00,17.659916247,0.568890830045,1.3791466736,0.0,2.55330491699,7.80157382632,1.70877596456,0.0,1.70877596456
 06/27  01:00:00,16.6117612042,0.439097330353,1.0495097464,0.0,2.55330491699,7.21284921042,0.996093754184,0.0,0.996093754184
 06/27  02:00:00,16.0533558044,0.363854444039,0.860709540903,0.0,2.55330491699,6.91848690247,0.462735529155,0.0,0.462735529155
 06/27  03:00:00,15.5471866007,0.262081888176,0.603494047041,0.0,2.55330491699,6.7713057485,0.462722149024,0.0,0.462722149024
 06/27  04:00:00,17.405742978,0.199651543503,0.447987321189,0.0,3.82705111198,7.57405300124,0.995770084209,0.0,0.995770084209
 06/27  05:00:00,20.9159792522,0.159687474268,0.352408536088,0.0,6.02426329834,9.91545327661,5.07991197319,0.0,5.07991197319
 06/27  06:00:00,22.3843083241,0.344013368418,0.782327300382,0.0,6.51253267309,14.7454349813,16.9715786771,0.0,16.9715786771
 06/27  07:00:00,26.2870727698,0.61880989061,1.49116258859,0.0,6.01364874671,18.163451543,18.0361604749,0.0,18.0361604749
 06/27  08:00:00,26.2025555519,1.0466786493,1.92452716085,0.0,4.35151303671,18.8798367041,17.3261126231,0.0,17.3261126231
 06/27  09:00:00,23.8189878632,1.13809553455,2.27317442741,0.0,3.78894180059,16.6187760998,15.1959735425,0.0,15.1959735425
 06/27  10:00:00,21.439819281,1.26470876247,2.68401932046,0.0,3.78894180059,13.7021493968,13.7758808242,0.0,13.7758808242
 06/27  11:00:00,22.3132445741,1.42756418977,3.24740803237,0.0,3.78894180059,13.8493305508,11.1132069773,0.0,11.1132069773
 06/27  12:00:00,23.2099098993,1.7154290567,4.16664970875,0.0,3.69398621738,13.6338449159,9.69311425895,0.0,9.69311425895
 06/27  13:00:00,23.6218957685,1.87618530309,4.69616272951,0.0,3.78894180059,13.2606059349,8.6280447202,0.0,8.6280447202
 06/27  14:00:00,24.9452179962,2.21428814851,5.8285632658,0.0,3.78894180059,13.1134247809,7.56297518145,0.0,7.56297518145
 06/27  15:00:00,28.025878656,2.57328099552,7.18522162526,0.0,4.71240779196,13.5549682428,8.6280447202,0.0,8.6280447202
 06/27  16:00:00,37.7426185361,3.06028808572,8.96460102781,0.0,7.18559832057,18.5321311015,10.0481374385,0.0,10.0481374385
 06/27  17:00:00,45.3349562243,3.25224695459,10.3872235779,0.0,8.38069375907,23.3147919321,13.2433460548,0.0,13.2433460548
 06/27  18:00:00,49.1741542572,3.67242407334,11.7388743582,0.0,10.6415932552,23.1212625696,15.5509967221,0.0,15.5509967221
 06/27  19:00:00,47.7852500587,3.67559120659,11.3160810047,0.0,12.3080778603,20.4854999863,14.8409503629,0.0,14.8409503629
 06/27  20:00:00,46.9578819966,3.27188797544,9.54687040028,0.0,12.456681583,19.8967753704,13.5983692344,0.0,13.5983692344
 06/27  21:00:00,42.3251780967,2.68300638428,7.39521578026,0.0,9.18739968257,17.702556249,11.1132069773,0.0,11.1132069773
 06/27  22:00:00,32.6906349136,2.0440363257,5.33495521742,0.0,5.91811778209,14.0365255879,9.69311425895,0.0,9.69311425895
 06/27  23:00:00,25.3809563747,1.64922594452,4.31659613105,0.0,3.54045821811,10.5176760807,5.43283610396,0.0,5.43283610396
 06/27  24:00:00,20.3183832226,1.27305115839,3.3334533208,0.0,2.55330491699,7.80157382632,1.70509271833,0.0,1.70509271833
 06/28  01:00:00,18.5263480518,0.958459109062,2.44473481528,0.0,2.55330491699,7.21284921042,0.994261296652,0.0,0.994261296652
 06/28  02:00:00,17.3269611458,0.715917968722,1.78225135761,0.0,2.55330491699,6.91848690247,0.462277954857,0.0,0.462277954857
 06/28  03:00:00,16.0965740516,0.423175182723,0.991788203345,0.0,2.55330491699,6.7713057485,0.462264763808,0.0,0.462264763808
 06/28  04:00:00,17.6956858549,0.291844541085,0.645737200595,0.0,3.82705111198,7.57405300124,0.993942205273,0.0,0.993942205273
 06/28  05:00:00,21.367908844,0.302310219233,0.661715382852,0.0,6.02426329834,9.91545327661,5.06761158797,0.0,5.06761158797
 06/28  06:00:00,22.9857774287,0.528596664841,1.19921310861,0.0,6.51253267309,14.7454349813,16.9288404997,0.0,16.9288404997
 06/28  07:00:00,26.9932751607,0.813293667525,2.00288120256,0.0,6.01364874671,18.163451543,17.9906998071,0.0,17.9906998071
 06/28  08:00:00,27.3199772392,1.31564325759,2.77298423993,0.0,4.35151303671,18.8798367041,17.2824703896,0.0,17.2824703896
 06/28  09:00:00,25.5687698033,1.54555719298,3.6154947091,0.0,3.78894180059,16.6187760998,15.1577865882,0.0,15.1577865882
 06/28  10:00:00,23.7105033423,1.78121594209,4.43819620209,0.0,3.78894180059,13.7021493968,13.7413307226,0.0,13.7413307226
 06/28  11:00:00,24.6201983588,1.94778566031,5.03414034658,0.0,3.78894180059,13.8493305508,11.0854759747,0.0,11.0854759747
 06/28  12:00:00,25.5101391821,2.20283962752,5.97946842074,0.0,3.69398621738,13.6338449159,9.66902010919,0.0,9.66902010919
 06/28  13:00:00,26.6593529622,2.4897258617,7.12007936463,0.0,3.78894180059,13.2606059349,8.60667821003,0.0,8.60667821003
 06/28  14:00:00,27.8343125489,2.75998533285,8.17196063419,0.0,3.78894180059,13.1134247809,7.54433631088,0.0,7.54433631088
 06/28  15:00:00,30.9110042016,3.14185412296,9.50177404346,0.0,4.71240779196,13.5549682428,8.60667821003,0.0,8.60667821003
 06/28  16:00:00,41.0211158363,3.72553787976,11.577848534,0.0,7.18559832057,18.5321311015,10.0231340756,0.0,10.0231340756
 06/28  17:00:00,49.298888939,4.06046036993,13.5429428772,0.0,8.38069375907,23.3147919321,13.210159773,0.0,13.210159773
 06/28  18:00:00,53.4836923114,4.54506215105,15.1757743347,0.0,10.6415932552,23.1212625696,15.5119005545,0.0,15.5119005545
 06/28  19:00:00,52.4570842066,4.57488884901,15.0886175102,0.0,12.3080778603,20.4854999863,14.8036726218,0.0,14.8036726218
 06/28  20:00:00,50.7033561962,4.03615339041,12.528079185,0.0,12.456681583,19.8967753704,13.5642737394,0.0,13.5642737394
 06/28  21:00:00,44.870778114,3.26451169961,9.35931048217,0.0,9.18739968257,17.702556249,11.0854759747,0.0,11.0854759747
 06/28  22:00:00,34.3272747434,2.47116770318,6.54446366978,0.0,5.91811778209,14.0365255879,9.66902010919,0.0,9.66902010919
 06/28  23:00:00,26.3628999008,1.93959433327,5.00817126837,0.0,3.54045821811,10.5176760807,5.41965251257,0.0,5.41965251257
 06/28  24:00:00,20.9668514235,1.48395101631,3.77102166382,0.0,2.55330491699,7.80157382632,1.70145586554,0.0,1.70145586554
 06/29  01:00:00,19.0574154218,1.12872053951,2.80554075481,0.0,2.55330491699,7.21284921042,0.992452297901,0.0,0.992452297901
 06/29  02:00:00,17.9931994553,0.909242965486,2.25516467034,0.0,2.55330491699,6.91848690247,0.461826254058,0.0,0.461826254058
 06/29  03:00:00,16.8926837858,0.64753618564,1.56353693468,0.0,2.55330491699,6.7713057485,0.461813255259,0.0,0.461813255259
 06/29  04:00:00,18.2637783034,0.452300487045,1.0533737031,0.0,3.82705111198,7.57405300124,0.992137861558,0.0,0.992137861558
 06/29  05:00:00,21.9525298374,0.464902420655,1.08374417487,0.0,6.02426329834,9.91545327661,5.05547078498,0.0,5.05547078498
 06/29  06:00:00,23.6182612158,0.701269489867,1.65902407068,0.0,6.51253267309,14.7454349813,16.8866599231,0.0,16.8866599231
 06/29  07:00:00,27.805614983,1.02985888142,2.59865581094,0.0,6.01364874671,18.163451543,17.9458325192,0.0,17.9458325192
 06/29  08:00:00,28.4238178345,1.58364990348,3.60881818932,0.0,4.35151303671,18.8798367041,17.2393978015,0.0,17.2393978015
 06/29  09:00:00,26.7974197459,1.83075399509,4.55894784961,0.0,3.78894180059,16.6187760998,15.1200980735,0.0,15.1200980735
 06/29  10:00:00,25.6659080281,2.19354145565,5.98127537432,0.0,3.78894180059,13.7021493968,13.7072315903,0.0,13.7072315903
 06/29  11:00:00,27.1590169063,2.45515863072,7.06558592364,0.0,3.78894180059,13.8493305508,11.0581069343,0.0,11.0581069343
 06/29  12:00:00,28.4096963811,2.7638448427,8.31802040462,0.0,3.69398621738,13.6338449159,9.64524045116,0.0,9.64524045116
 06/29  13:00:00,30.0496013536,3.1299395221,9.87011409558,0.0,3.78894180059,13.2606059349,8.58559058876,0.0,8.58559058876
 06/29  14:00:00,30.6450975983,3.33764663361,10.4050843828,0.0,3.78894180059,13.1134247809,7.52594072637,0.0,7.52594072637
 06/29  15:00:00,33.7942624904,3.72568413507,11.8012023201,0.0,4.71240779196,13.5549682428,8.58559058876,0.0,8.58559058876
 06/29  16:00:00,44.9347580045,4.4234915008,14.7935370811,0.0,7.18559832057,18.5321311015,9.99845707195,0.0,9.99845707195
 06/29  17:00:00,50.5373811642,4.25541502715,14.5864804452,0.0,8.38069375907,23.3147919321,13.1774066591,0.0,13.1774066591
 06/29  18:00:00,52.662276635,4.36361459399,14.5358062154,0.0,10.6415932552,23.1212625696,15.4733146943,0.0,15.4733146943
 06/29  19:00:00,50.1524040551,4.08597465566,13.2728515521,0.0,12.3080778603,20.4854999863,14.7668814527,0.0,14.7668814527
 06/29  20:00:00,49.9401190379,3.77577265906,12.025222758,0.0,12.456681583,19.8967753704,13.5306232799,0.0,13.5306232799
 06/29  21:00:00,46.7418973023,3.46876849269,11.0261728775,0.0,9.18739968257,17.702556249,11.0581069343,0.0,11.0581069343
 06/29  22:00:00,36.7304865373,2.81899806792,8.59984509895,0.0,5.91811778209,14.0365255879,9.64524045116,0.0,9.64524045116
 06/29  23:00:00,26.8351436741,1.96778269566,5.4522266793,0.0,3.54045821811,10.5176760807,5.40664100158,0.0,5.40664100158
 06/29  24:00:00,20.9891999232,1.45635859358,3.82096258622,0.0,2.55330491699,7.80157382632,1.69786648319,0.0,1.69786648319
 06/30  01:00:00,18.6941159154,1.03181413705,2.53914765091,0.0,2.55330491699,7.21284921042,0.990667294161,0.0,0.990667294161
 06/30  02:00:00,17.4694571592,0.778531909763,1.86213342994,0.0,2.55330491699,6.91848690247,0.461380560619,0.0,0.461380560619
 06/30  03:00:00,16.5562783267,0.560652454054,1.31401520714,0.0,2.55330491699,6.7713057485,0.46136775717,0.0,0.46136775717
 06/30  04:00:00,18.0589712775,0.398750647255,0.902116517016,0.0,3.82705111198,7.57405300124,0.990357587633,0.0,0.990357587633
 06/30  05:00:00,21.8148989579,0.428504995927,0.98251072009,0.0,6.02426329834,9.91545327661,5.04349315945,0.0,5.04349315945
 06/30  06:00:00,23.3138085923,0.610075757577,1.44576517945,0.0,6.51253267309,14.7454349813,16.8450494378,0.0,16.8450494378
 06/30  07:00:00,27.4203115099,0.910735267379,2.33247595191,0.0,6.01364874671,18.163451543,17.9015718981,0.0,17.9015718981
 06/30  08:00:00,27.8492293784,1.4340629511,3.18381668559,0.0,4.35151303671,18.8798367041,17.1969076143,0.0,17.1969076143
 06/30  09:00:00,26.2935639718,1.69545482783,4.19039124273,0.0,3.78894180059,16.6187760998,15.0829191598,0.0,15.0829191598
 06/30  10:00:00,24.461207128,1.93162239556,5.03849353432,0.0,3.78894180059,13.7021493968,13.6735935255,0.0,13.6735935255
 06/30  11:00:00,25.7928702856,2.16623197377,5.9883659599,0.0,3.78894180059,13.8493305508,11.0311079612,0.0,11.0311079612
 06/30  12:00:00,27.561762615,2.57468219255,7.65924928861,0.0,3.69398621738,13.6338449159,9.62178232698,0.0,9.62178232698
 06/30  13:00:00,30.6199807639,3.19803028237,10.3724027457,0.0,3.78894180059,13.2606059349,8.56478810128,0.0,8.56478810128
 06/30  14:00:00,32.4226318478,3.59455500442,11.9257102615,0.0,3.78894180059,13.1134247809,7.50779387559,0.0,7.50779387559
 06/30  15:00:00,34.9468669954,3.87949400804,12.7999969522,0.0,4.71240779196,13.5549682428,8.56478810128,0.0,8.56478810128
 06/30  16:00:00,45.229451354,4.46379888009,15.0479230514,0.0,7.18559832057,18.5321311015,9.97411373555,0.0,9.97411373555
 06/30  17:00:00,51.9659599789,4.49242928981,15.7780449973,0.0,8.38069375907,23.3147919321,13.1450964126,0.0,13.1450964126
 06/30  18:00:00,54.602046904,4.69818794071,16.1410031377,0.0,10.6415932552,23.1212625696,15.4352505683,0.0,15.4352505683
 06/30  19:00:00,51.0698256974,4.31503899697,13.961208853,0.0,12.3080778603,20.4854999863,14.7305877512,0.0,14.7305877512
 06/30  20:00:00,49.6493532317,3.84249292881,11.6677366821,0.0,12.456681583,19.8967753704,13.4974278212,0.0,13.4974278212
 06/30  21:00:00,45.7919552817,3.434991099,10.1100082505,0.0,9.18739968257,17.702556249,11.0311079612,0.0,11.0311079612
 06/30  22:00:00,36.3751784276,2.85400433767,8.20953071944,0.0,5.91811778209,14.0365255879,9.62178232698,0.0,9.62178232698
 06/30  23:00:00,27.9967453439,2.25129701209,6.33031403273,0.0,3.54045821811,10.5176760807,5.3938054242,0.0,5.3938054242
 06/30  24:00:00,22.3389406796,1.76693726319,4.86012467303,0.0,2.55330491699,7.80157382632,1.69432563426,0.0,1.69432563426
 07/01  01:00:00,20.5297322246,1.46356792771,3.94301016945,0.0,2.55330491699,7.21284921042,0.988906814517,0.0,0.988906814517
 07/01  02:00:00,19.2317826283,1.21097956931,3.19201123953,0.0,2.55330491699,6.91848690247,0.460941006616,0.0,0.460941006616
 07/01  03:00:00,18.2921426018,1.00762465243,2.60290728388,0.0,2.55330491699,6.7713057485,0.460928401545,0.0,0.460928401545
 07/01  04:00:00,19.8428261081,0.871621971345,2.21310002348,0.0,3.82705111198,7.57405300124,0.988601910925,0.0,0.988601910925
 07/01  05:00:00,23.2631401053,0.818648808086,2.04060805535,0.0,6.02426329834,9.91545327661,5.03168225829,0.0,5.03168225829
 07/01  06:00:00,25.3140093463,1.13992393675,2.91611775427,0.0,6.51253267309,14.7454349813,16.8040213658,0.0,16.8040213658
 07/01  07:00:00,30.0504015628,1.62435466678,4.44247596784,0.0,6.01364874671,17.9699221805,17.8579310514,0.0,17.8579310514
 07/01  08:00:00,28.3781256079,1.71338838452,4.87980105042,0.0,3.66783283761,18.1171033345,17.1550124111,0.0,17.1550124111
 07/01  09:00:00,26.4264640419,1.8895921812,5.57556752821,0.0,3.10526160149,15.8560427302,15.046260857,0.0,15.046260857
 07/01  10:00:00,25.1941141236,2.23954496919,6.90989152507,0.0,3.10526160149,12.9394160272,13.6404264896,0.0,13.6404264896
 07/01  11:00:00,27.0490126556,2.57080074915,8.28635312327,0.0,3.10526160149,13.0865971812,11.0044870509,0.0,11.0044870509
 07/01  12:00:00,28.4415375423,2.86819318437,9.52866672878,0.0,3.10526160149,12.9394160272,9.59865268356,0.0,9.59865268356
 07/01  13:00:00,29.9756479033,3.23840970884,11.1341040272,0.0,3.10526160149,12.4978725653,8.54427690807,0.0,8.54427690807
 07/01  14:00:00,31.2587741289,3.51564644752,12.2871746682,0.0,3.10526160149,12.3506914113,7.48990113257,0.0,7.48990113257
 07/01  15:00:00,32.713670065,3.57327127171,12.3194363268,0.0,4.02872759285,12.7922348732,8.54427690807,0.0,8.54427690807
 07/01  16:00:00,39.8559120686,3.60254843781,11.9820477769,0.0,6.50191812146,17.7693977319,9.9501112754,0.0,9.9501112754
 07/01  17:00:00,49.8802697011,4.26396665176,14.11434672,0.0,8.38069375907,23.1212625696,13.1132386019,0.0,13.1132386019
 07/01  18:00:00,53.1955524658,4.56320913051,14.8694875097,0.0,10.6415932552,23.1212625696,15.3977194488,0.0,15.3977194488
 07/01  19:00:00,50.6526948857,4.34087936319,13.5182376751,0.0,12.3080778603,20.4854999863,14.6948022651,0.0,14.6948022651
 07/01  20:00:00,49.4904448523,3.86087712709,11.4904441043,0.0,12.456681583,19.8967753704,13.4646971937,0.0,13.4646971937
 07/01  21:00:00,44.052923079,3.12738595655,8.67858119032,0.0,9.18739968257,17.702556249,11.0044870509,0.0,11.0044870509
 07/01  22:00:00,34.3123095554,2.47483605293,6.52583013201,0.0,5.91811778209,14.0365255879,9.59865268356,0.0,9.59865268356
 07/01  23:00:00,25.9490467077,1.84275519973,4.6911572089,0.0,3.54045821811,10.5176760807,5.38114958157,0.0,5.38114958157
 07/01  24:00:00,20.2338570079,1.29721921207,3.22475905243,0.0,2.55330491699,7.80157382632,1.69083436733,0.0,1.69083436733
 07/02  01:00:00,18.4490358733,0.965438440685,2.36044330516,0.0,2.55330491699,7.21284921042,0.987171380754,0.0,0.987171380754
 07/02  02:00:00,17.0178829024,0.652291720888,1.536799362,0.0,2.55330491699,6.91848690247,0.460507722297,0.0,0.460507722297
 07/02  03:00:00,16.3505028573,0.50064822062,1.16824397117,0.0,2.55330491699,6.7713057485,0.460495318568,0.0,0.460495318568
 07/02  04:00:00,18.2399717901,0.445424340403,1.03644333639,0.0,3.82705111198,7.57405300124,0.986871351561,0.0,0.986871351561
 07/02  05:00:00,21.9884645813,0.474550395376,1.11003094402,0.0,6.02426329834,9.91545327661,5.02004157906,0.0,5.02004157906
 07/02  06:00:00,23.6275154598,0.702084355886,1.66746344864,0.0,6.51253267309,14.7454349813,16.7635878565,0.0,16.7635878565
 07/02  07:00:00,27.7485131966,1.06598021971,2.69896204866,0.0,6.01364874671,17.9699221805,17.8149229026,0.0,17.8149229026
 07/02  08:00:00,26.8307961993,1.33679418163,3.7090658447,0.0,3.66783283761,18.1171033345,17.1137245988,0.0,17.1137245988
 07/02  09:00:00,25.1893031316,1.59390373171,4.63409506736,0.0,3.10526160149,15.8560427302,15.0101340212,0.0,15.0101340212
 07/02  10:00:00,23.9500656468,1.94933867613,5.95604934125,0.0,3.10526160149,12.9394160272,13.6077403049,0.0,13.6077403049
 07/02  11:00:00,25.6722516061,2.26934175966,7.21105106324,0.0,3.10526160149,13.0865971812,10.9782520868,0.0,10.9782520868
 07/02  12:00:00,27.062814609,2.57094478168,8.44719219815,0.0,3.10526160149,12.9394160272,9.57585837053,0.0,9.57585837053
 07/02  13:00:00,28.7403313249,2.96747267768,10.16972448,0.0,3.10526160149,12.4978725653,8.5240630833,0.0,8.5240630833
 07/02  14:00:00,30.115620252,3.27161050665,11.3880567321,0.0,3.10526160149,12.3506914113,7.47226779607,0.0,7.47226779607
 07/02  15:00:00,33.5775971969,3.70396273583,13.0526719946,0.0,4.02872759285,12.7922348732,8.5240630833,0.0,8.5240630833
 07/02  16:00:00,43.7513379808,4.27665898746,15.2033631395,0.0,6.50191812146,17.7693977319,9.92645679961,0.0,9.92645679961
 07/02  17:00:00,51.4455202462,4.46812537439,15.4754385424,0.0,8.38069375907,23.1212625696,13.0818426613,0.0,13.0818426613
 07/02  18:00:00,53.043674102,4.47350151867,14.8073167577,0.0,10.6415932552,23.1212625696,15.3607324503,0.0,15.3607324503
 07/02  19:00:00,50.991184518,4.32672027545,13.8708863952,0.0,12.3080778603,20.4854999863,14.6595355921,0.0,14.6595355921
 07/02  20:00:00,49.4006433868,3.79850509896,11.4630146671,0.0,12.456681583,19.8967753704,13.4324410904,0.0,13.4324410904
 07/02  21:00:00,43.7755264114,3.06872504659,8.45984543265,0.0,9.18739968257,17.702556249,10.9782520868,0.0,10.9782520868
 07/02  22:00:00,34.2834525543,2.46007532743,6.51173385636,0.0,5.91811778209,14.0365255879,9.57585837053,0.0,9.57585837053
 07/02  23:00:00,26.3512237433,1.92335054193,5.01273890226,0.0,3.54045821811,10.5176760807,5.36867722161,0.0,5.36867722161
 07/02  24:00:00,20.4542015527,1.35194514612,3.39037766317,0.0,2.55330491699,7.80157382632,1.68739371631,0.0,1.68739371631
 07/03  01:00:00,18.2300964303,0.917568238249,2.18937406456,0.0,2.55330491699,7.21284921042,0.9854615072,0.0,0.9854615072
 07/03  02:00:00,16.8862400012,0.623292865909,1.43415531584,0.0,2.55330491699,6.91848690247,0.460080836049,0.0,0.460080836049
 07/03  03:00:00,16.0589633623,0.425184626797,0.95216807004,0.0,2.55330491699,6.7713057485,0.460068636556,0.0,0.460068636556
 07/03  04:00:00,17.893199563,0.353598274053,0.781497175716,0.0,3.82705111198,7.57405300124,0.985166422214,0.0,0.985166422214
 07/03  05:00:00,21.5241579191,0.352315433057,0.767959244154,0.0,6.02426329834,9.91545327661,5.00857456891,0.0,5.00857456891
 07/03  06:00:00,22.9650833575,0.531519945132,1.1755957571,0.0,6.51253267309,14.7454349813,16.7237608833,0.0,16.7237608833
 07/03  07:00:00,27.4306472984,0.929496151988,2.32405085585,0.0,6.01364874671,18.163451543,17.7725601884,0.0,17.7725601884
 07/03  08:00:00,28.2393163318,1.50897960432,3.49898698577,0.0,4.35151303671,18.8798367041,17.0730564044,0.0,17.0730564044
 07/03  09:00:00,26.7200610858,1.78069735276,4.53164583184,0.0,3.78894180059,16.6187760998,14.9745493511,0.0,14.9745493511
 07/03  10:00:00,25.8183243561,2.18558429458,6.14164886342,0.0,3.78894180059,13.7021493968,13.575544651,0.0,13.575544651
 07/03  11:00:00,27.9119370859,2.55786162035,7.71580311366,0.0,3.78894180059,13.8493305508,10.9524108383,0.0,10.9524108383
 07/03  12:00:00,29.3862790411,2.91362884903,9.14481905823,0.0,3.69398621738,13.6338449159,9.5534061382,0.0,9.5534061382
 07/03  13:00:00,31.038676265,3.28902024698,10.7001082821,0.0,3.78894180059,13.2606059349,8.50415261312,0.0,8.50415261312
 07/03  14:00:00,32.4860392451,3.61970490286,11.9639677603,0.0,3.78894180059,13.1134247809,7.45489908804,0.0,7.45489908804
 07/03  15:00:00,34.1213969299,3.72013437512,12.1338865196,0.0,4.71240779196,13.5549682428,8.50415261312,0.0,8.50415261312
 07/03  16:00:00,42.7856898324,4.06551982103,13.0024405888,0.0,7.18559832057,18.5321311015,9.90315731322,0.0,9.90315731322
 07/03  17:00:00,49.3591963828,4.09447443296,13.569236258,0.0,8.38069375907,23.3147919321,13.0509178885,0.0,13.0509178885
 07/03  18:00:00,51.6437117832,4.14394278344,13.7369131742,0.0,10.6415932552,23.1212625696,15.3243005261,0.0,15.3243005261
 07/03  19:00:00,49.10376956,3.85657116275,12.4536205498,0.0,12.3080778603,20.4854999863,14.6247981761,0.0,14.6247981761
 07/03  20:00:00,47.6030722794,3.32979872341,10.1341499351,0.0,12.456681583,19.8967753704,13.4006690635,0.0,13.4006690635
 07/03  21:00:00,42.233303767,2.64939526874,7.33695256607,0.0,9.18739968257,17.702556249,10.9524108383,0.0,10.9524108383
 07/03  22:00:00,33.9160562664,2.27811484654,6.3262980494,0.0,5.91811778209,14.0365255879,9.5534061382,0.0,9.5534061382
 07/03  23:00:00,26.6761812391,1.91115235547,5.34989458453,0.0,3.54045821811,10.5176760807,5.35639203788,0.0,5.35639203788
 07/03  24:00:00,20.7119339478,1.36638318541,3.63367201902,0.0,2.55330491699,7.80157382632,1.68400470011,0.0,1.68400470011
 07/04  01:00:00,18.1921513261,0.886751903605,2.18224529501,0.0,2.55330491699,7.21284921042,0.983777700573,0.0,0.983777700573
 07/04  02:00:00,17.0171737857,0.647850276393,1.54053168979,0.0,2.55330491699,6.91848690247,0.459660474357,0.0,0.459660474357
 07/04  03:00:00,15.9752413182,0.39860180275,0.895028849977,0.0,2.55330491699,6.7713057485,0.459648481925,0.0,0.459648481925
 07/04  04:00:00,17.5611403526,0.260504420408,0.542531818972,0.0,3.82705111198,7.57405300124,0.983487627953,0.0,0.983487627953
 07/04  05:00:00,21.1569234773,0.24803499073,0.505005244736,0.0,6.02426329834,9.91545327661,4.99728462363,0.0,4.99728462363
 07/04  06:00:00,22.6500200051,0.442988500347,0.949063849479,0.0,6.51253267309,14.7454349813,16.6845522399,0.0,16.6845522399
 07/04  07:00:00,26.5070534826,0.740298721235,1.78318383323,0.0,6.01364874671,17.9699221805,17.730855454,0.0,17.730855454
 07/04  08:00:00,24.9056732969,0.867819283463,2.25291784043,0.0,3.66783283761,18.1171033345,17.0330198713,0.0,17.0330198713
 07/04  09:00:00,22.961426175,1.06440339219,2.93571845026,0.0,3.10526160149,15.8560427302,14.9395173847,0.0,14.9395173847
 07/04  10:00:00,21.5319464136,1.40295272337,4.08431606087,0.0,3.10526160149,12.9394160272,13.5438490623,0.0,13.5438490623
 07/04  11:00:00,22.8249560448,1.65839758883,4.97469967274,0.0,3.10526160149,13.0865971812,10.9269709579,0.0,10.9269709579
 07/04  12:00:00,24.1917337446,1.98225694411,6.16479917127,0.0,3.10526160149,12.9394160272,9.53130263558,0.0,9.53130263558
 07/04  13:00:00,25.2936503218,2.32715820532,7.36335794933,0.0,3.10526160149,12.4978725653,8.48455139382,0.0,8.48455139382
 07/04  14:00:00,26.9372115906,2.71224871532,8.76900986215,0.0,3.10526160149,12.3506914113,7.43780015205,0.0,7.43780015205
 07/04  15:00:00,30.2098693163,3.11440653468,10.2745003151,0.0,4.02872759285,12.7922348732,8.48455139382,0.0,8.48455139382
 07/04  16:00:00,39.5769270291,3.54997191725,11.755639258,0.0,6.50191812146,17.7693977319,9.88021971617,0.0,9.88021971617
 07/04  17:00:00,49.0144813468,4.06102926442,13.451495753,0.0,8.38069375907,23.1212625696,13.0204734415,0.0,13.0204734415
 07/04  18:00:00,52.1794707551,4.31291843191,14.1036964976,0.0,10.6415932552,23.1212625696,15.2884344653,0.0,15.2884344653
 07/04  19:00:00,49.4429834381,4.04755722088,12.6018483698,0.0,12.3080778603,20.4854999863,14.5906003041,0.0,14.5906003041
 07/04  20:00:00,47.5629432488,3.44038851485,9.98343111313,0.0,12.456681583,19.8967753704,13.3693905221,0.0,13.3693905221
 07/04  21:00:00,41.3964899498,2.54370928423,6.60582473343,0.0,9.18739968257,17.702556249,10.9269709579,0.0,10.9269709579
 07/04  22:00:00,31.8195409701,1.89514908228,4.61274851733,0.0,5.91811778209,14.0365255879,9.53130263558,0.0,9.53130263558
 07/04  23:00:00,24.6767829526,1.51835809116,3.74329056228,0.0,3.54045821811,10.5176760807,5.34429766853,0.0,5.34429766853
 07/04  24:00:00,18.7986565781,0.925781677086,2.16099615763,0.0,2.55330491699,7.80157382632,1.68066832235,0.0,1.68066832235
 07/05  01:00:00,16.9758794038,0.574696133091,1.27802914322,0.0,2.55330491699,7.21284921042,0.982120459831,0.0,0.982120459831
 07/05  02:00:00,15.9840073453,0.366781138556,0.788434387241,0.0,2.55330491699,6.91848690247,0.459246761766,0.0,0.459246761766
 07/05  03:00:00,15.4141487418,0.24097504876,0.491563027587,0.0,2.55330491699,6.7713057485,0.459234979152,0.0,0.459234979152
 07/05  04:00:00,17.466775131,0.230613555448,0.47805746224,0.0,3.82705111198,7.57405300124,0.981835466087,0.0,0.981835466087
 07/05  05:00:00,21.0925313431,0.226939549478,0.461708551731,0.0,6.02426329834,9.91545327661,4.98617508655,0.0,4.98617508655
 07/05  06:00:00,22.4656082285,0.390572540025,0.817068033211,0.0,6.51253267309,14.7454349813,16.6459735372,0.0,16.6459735372
 07/05  07:00:00,26.325174856,0.643117128623,1.50495743679,0.0,6.01364874671,18.163451543,17.6898210499,0.0,17.6898210499
 07/05  08:00:00,26.589130887,1.11892733447,2.23885381088,0.0,4.35151303671,18.8798367041,16.9936268561,0.0,16.9936268561
 07/05  09:00:00,24.4977472677,1.27346845054,2.81656091596,0.0,3.78894180059,16.6187760998,14.9050484964,0.0,14.9050484964
 07/05  10:00:00,22.9668419064,1.57478632426,3.90096438401,0.0,3.78894180059,13.7021493968,13.5126629253,0.0,13.5126629253
 07/05  11:00:00,24.7643009914,1.92323924154,5.20278939797,0.0,3.78894180059,13.8493305508,10.9019399795,0.0,10.9019399795
 07/05  12:00:00,26.7423542882,2.38788559281,7.02663756157,0.0,3.69398621738,13.6338449159,9.50955440843,0.0,9.50955440843
 07/05  13:00:00,28.9150069181,2.86814102328,8.99731815892,0.0,3.78894180059,13.2606059349,8.46526523012,0.0,8.46526523012
 07/05  14:00:00,30.7985631412,3.27427826907,10.6219182903,0.0,3.78894180059,13.1134247809,7.4209760518,0.0,7.4209760518
 07/05  15:00:00,34.0315171161,3.66987742854,12.0942636524,0.0,4.71240779196,13.5549682428,8.46526523012,0.0,8.46526523012
 07/05  16:00:00,43.6342812237,4.15110102603,13.7654507751,0.0,7.18559832057,18.5321311015,9.8576508012,0.0,9.8576508012
 07/05  17:00:00,51.1811163354,4.35990178954,15.125728854,0.0,8.38069375907,23.3147919321,12.9905183361,0.0,12.9905183361
 07/05  18:00:00,53.5912400795,4.52732272528,15.3010615287,0.0,10.6415932552,23.1212625696,15.2531448891,0.0,15.2531448891
 07/05  19:00:00,50.7985768878,4.25955766149,13.745441379,0.0,12.3080778603,20.4854999863,14.5569521036,0.0,14.5569521036
 07/05  20:00:00,48.5527765642,3.60541468959,10.8082382538,0.0,12.456681583,19.8967753704,13.3386147289,0.0,13.3386147289
 07/05  21:00:00,44.0002244139,3.03578792955,8.71748055222,0.0,9.18739968257,17.702556249,10.9019399795,0.0,10.9019399795
 07/05  22:00:00,33.2011177426,2.18085493105,5.7086194411,0.0,5.91811778209,14.0365255879,9.50955440843,0.0,9.50955440843
 07/05  23:00:00,24.1926202492,1.41256721132,3.36491873872,0.0,3.54045821811,10.5176760807,5.33239769518,0.0,5.33239769518
 07/05  24:00:00,18.2534897124,0.791967441643,1.74964352737,0.0,2.55330491699,7.80157382632,1.67738557108,0.0,1.67738557108
 07/06  01:00:00,16.4614761188,0.434363508954,0.903958482437,0.0,2.55330491699,7.21284921042,0.980490276023,0.0,0.980490276023
 07/06  02:00:00,15.7946454195,0.314271006483,0.651582593556,0.0,2.55330491699,6.91848690247,0.458839820845,0.0,0.458839820845
 07/06  03:00:00,15.3958360873,0.235248985663,0.478976436103,0.0,2.55330491699,6.7713057485,0.45882825074,0.0,0.45882825074
 07/06  04:00:00,17.4344430168,0.220669882329,0.455669021221,0.0,3.82705111198,7.57405300124,0.980210426026,0.0,0.980210426026
 07/06  05:00:00,21.0406398167,0.210744256549,0.426012318247,0.0,6.02426329834,9.91545327661,4.97524924762,0.0,4.97524924762
 07/06  06:00:00,22.4233382263,0.377840986114,0.78752958495,0.0,6.51253267309,14.7454349813,16.6080361995,0.0,16.6080361995
 07/06  07:00:00,26.3617139017,0.648202391115,1.53641121996,0.0,6.01364874671,18.163451543,17.649469128,0.0,17.649469128
 07/06  08:00:00,26.4400952845,1.08274405276,2.12600149001,0.0,4.35151303671,18.8798367041,16.9548890246,0.0,16.9548890246
 07/06  09:00:00,24.2843833156,1.22526443403,2.65140098041,0.0,3.78894180059,16.6187760998,14.8711528938,0.0,14.8711528938
 07/06  10:00:00,22.6522344724,1.5093630611,3.65178021326,0.0,3.78894180059,13.7021493968,13.4819954753,0.0,13.4819954753
 07/06  11:00:00,24.8573596441,1.9372303222,5.28185696998,0.0,3.78894180059,13.8493305508,10.8773253157,0.0,10.8773253157
 07/06  12:00:00,26.9367755116,2.4169972911,7.19194708671,0.0,3.69398621738,13.6338449159,9.48816789727,0.0,9.48816789727
 07/06  13:00:00,28.2993762219,2.75581642084,8.49401206519,0.0,3.78894180059,13.2606059349,8.44629983343,0.0,8.44629983343
 07/06  14:00:00,30.279559179,3.17946292689,10.1977296703,0.0,3.78894180059,13.1134247809,7.40443176959,0.0,7.40443176959
 07/06  15:00:00,34.7205547653,3.78271748376,12.6704612463,0.0,4.71240779196,13.5549682428,8.44629983343,0.0,8.44629983343
 07/06  16:00:00,45.0621120562,4.39099736917,14.9533852645,0.0,7.18559832057,18.5321311015,9.83545725188,0.0,9.83545725188
 07/06  17:00:00,52.0206951914,4.51437793335,15.8108315663,0.0,8.38069375907,23.3147919321,12.9610614434,0.0,12.9610614434
 07/06  18:00:00,54.5929136876,4.7073906042,16.1226672578,0.0,10.6415932552,23.1212625696,15.2184422484,0.0,15.2184422484
 07/06  19:00:00,51.728984506,4.4419902074,14.4934164512,0.0,12.3080778603,20.4854999863,14.5238635392,0.0,14.5238635392
 07/06  20:00:00,49.4492327473,3.78625230262,11.5238568238,0.0,12.456681583,19.8967753704,13.308350798,0.0,13.308350798
 07/06  21:00:00,42.249541916,2.73204743352,7.27053855035,0.0,9.18739968257,17.702556249,10.8773253157,0.0,10.8773253157
 07/06  22:00:00,32.3827093307,2.03544759423,5.03561836598,0.0,5.91811778209,14.0365255879,9.48816789727,0.0,9.48816789727
 07/06  23:00:00,24.4349059549,1.47706424708,3.54270740868,0.0,3.54045821811,10.5176760807,5.3206956419,0.0,5.3206956419
 07/06  24:00:00,18.9371952725,0.973019839982,2.25229668909,0.0,2.55330491699,7.80157382632,1.67415741846,0.0,1.67415741846
 07/07  01:00:00,17.3634632395,0.684522763543,1.55578634849,0.0,2.55330491699,7.21284921042,0.978887632142,0.0,0.978887632142
 07/07  02:00:00,16.2489734264,0.442658373621,0.977523233286,0.0,2.55330491699,6.91848690247,0.45843977215,0.0,0.45843977215
 07/07  03:00:00,15.7391745338,0.332800261387,0.724763606868,0.0,2.55330491699,6.7713057485,0.458428417175,0.0,0.458428417175
 07/07  04:00:00,17.7212944454,0.3033353249,0.659855007282,0.0,3.82705111198,7.57405300124,0.978612989126,0.0,0.978612989126
 07/07  05:00:00,21.3099224022,0.29051291088,0.615526249491,0.0,6.02426329834,9.91545327661,4.9645103424,0.0,4.9645103424
 07/07  06:00:00,22.7081627395,0.458717457363,0.991477626878,0.0,6.51253267309,14.7454349813,16.570751461,0.0,16.570751461
 07/07  07:00:00,26.4014061531,0.668154831997,1.55615103047,0.0,6.01364874671,18.163451543,17.6098116381,0.0,17.6098116381
 07/07  08:00:00,26.5470981415,1.11749410749,2.19825429232,0.0,4.35151303671,18.8798367041,16.9168178485,0.0,16.9168178485
 07/07  09:00:00,24.7669558236,1.34643244369,3.01280547874,0.0,3.78894180059,16.6187760998,14.8378406148,0.0,14.8378406148
 07/07  10:00:00,22.9685326487,1.60706413276,3.87037731784,0.0,3.78894180059,13.7021493968,13.4518557943,0.0,13.4518557943
 07/07  11:00:00,24.4268811587,1.90007437119,4.88853443557,0.0,3.78894180059,13.8493305508,10.853134256,0.0,10.853134256
 07/07  12:00:00,26.274716389,2.35226018884,6.59462506639,0.0,3.69398621738,13.6338449159,9.46714943552,0.0,9.46714943552
 07/07  13:00:00,28.6545551139,2.87270551266,8.73230186536,0.0,3.78894180059,13.2606059349,8.42766082017,0.0,8.42766082017
 07/07  14:00:00,31.3061630662,3.40585229965,10.9979441847,0.0,3.78894180059,13.1134247809,7.38817220483,0.0,7.38817220483
 07/07  15:00:00,34.6966005957,3.81025137873,12.6189731818,0.0,4.71240779196,13.5549682428,8.42766082017,0.0,8.42766082017
 07/07  16:00:00,43.9196505235,4.20606834459,13.9958527564,0.0,7.18559832057,18.5321311015,9.81364564063,0.0,9.81364564063
 07/07  17:00:00,50.4939192675,4.19987403152,14.5985595442,0.0,8.38069375907,23.3147919321,12.9321114867,0.0,12.9321114867
 07/07  18:00:00,54.0263313891,4.52351951836,15.7399560452,0.0,10.6415932552,23.1212625696,15.1843368199,0.0,15.1843368199
 07/07  19:00:00,52.5307148337,4.4481092991,15.2890276872,0.0,12.3080778603,20.4854999863,14.4913444097,0.0,14.4913444097
 07/07  20:00:00,50.0893184288,3.86609029553,12.0841045125,0.0,12.456681583,19.8967753704,13.2786076918,0.0,13.2786076918
 07/07  21:00:00,44.2138701978,3.13978459077,8.82712967486,0.0,9.18739968257,17.702556249,10.853134256,0.0,10.853134256
 07/07  22:00:00,34.2508099021,2.42792595221,6.51124057939,0.0,5.91811778209,14.0365255879,9.46714943552,0.0,9.46714943552
 07/07  23:00:00,25.9974391789,1.82442248651,4.75788239331,0.0,3.54045821811,10.5176760807,5.30919497415,0.0,5.30919497415
 07/07  24:00:00,20.369953138,1.31594565771,3.34212873695,0.0,2.55330491699,7.80157382632,1.67098482046,0.0,1.67098482046
 07/08  01:00:00,18.4715871276,0.964729020005,2.38370398013,0.0,2.55330491699,7.21284921042,0.977313002982,0.0,0.977313002982
 07/08  02:00:00,17.2416304366,0.707801370486,1.70503724662,0.0,2.55330491699,6.91848690247,0.458046734187,0.0,0.458046734187
 07/08  03:00:00,16.8369471347,0.624776967883,1.53055950133,0.0,2.55330491699,6.7713057485,0.458035596898,0.0,0.458035596898
 07/08  04:00:00,18.458436717,0.499888586184,1.20044401754,0.0,3.82705111198,7.57405300124,0.977043628555,0.0,0.977043628555
 07/08  05:00:00,22.0018925188,0.475362826107,1.12264645085,0.0,6.02426329834,9.91545327661,4.95396155111,0.0,4.95396155111
 07/08  06:00:00,23.6129789083,0.677874275866,1.67713697712,0.0,6.51253267309,14.7454349813,16.5341303631,0.0,16.5341303631
 07/08  07:00:00,27.0627449933,0.859022647736,2.2201514174,0.0,6.01364874671,17.9699221805,17.5708603244,0.0,17.5708603244
 07/08  08:00:00,25.9110584961,1.07058149331,3.05554082982,0.0,3.66783283761,18.1171033345,16.8794246025,0.0,16.8794246025
 07/08  09:00:00,24.2480674515,1.32288324729,3.96387987175,0.0,3.10526160149,15.8560427302,14.8051215245,0.0,14.8051215245
 07/08  10:00:00,21.8105312334,1.44206008594,4.3237935181,0.0,3.10526160149,12.9394160272,13.4222528079,0.0,13.4222528079
 07/08  11:00:00,23.3912950631,1.78215809171,5.41727818816,0.0,3.10526160149,13.0865971812,10.8293739642,0.0,10.8293739642
 07/08  12:00:00,25.191522323,2.18369048668,6.96315420711,0.0,3.10526160149,12.9394160272,9.44650524758,0.0,9.44650524758
 07/08  13:00:00,26.2818399645,2.5005208675,8.17818492977,0.0,3.10526160149,12.4978725653,8.40935371012,0.0,8.40935371012
 07/08  14:00:00,28.1302029069,2.9074836989,9.76676619479,0.0,3.10526160149,12.3506914113,7.37220217266,0.0,7.37220217266
 07/08  15:00:00,31.6500162518,3.32267078063,11.5063830047,0.0,4.02872759285,12.7922348732,8.40935371012,0.0,8.40935371012
 07/08  16:00:00,40.5127700835,3.6851803975,12.5562738322,0.0,6.50191812146,17.7693977319,9.79222242674,0.0,9.79222242674
 07/08  17:00:00,47.7239501246,3.8064154215,12.4155783737,0.0,8.38069375907,23.1212625696,12.9036770391,0.0,12.9036770391
 07/08  18:00:00,48.9658822718,3.72730753434,11.4757189119,0.0,10.6415932552,23.1212625696,15.1508387036,0.0,15.1508387036
 07/08  19:00:00,46.4138790318,3.44546386066,10.1748373238,0.0,12.3080778603,20.4854999863,14.4594043453,0.0,14.4594043453
 07/08  20:00:00,46.7545354087,3.21391603653,9.40149575138,0.0,12.456681583,19.8967753704,13.2493942183,0.0,13.2493942183
 07/08  21:00:00,42.6905963767,2.77788835228,7.66575209226,0.0,9.18739968257,17.702556249,10.8293739642,0.0,10.8293739642
 07/08  22:00:00,33.4323430154,2.22858753256,5.89211211237,0.0,5.91811778209,14.0365255879,9.44650524758,0.0,9.44650524758
 07/08  23:00:00,25.9811641584,1.80069279446,4.76533706481,0.0,3.54045821811,10.5176760807,5.29789909773,0.0,5.29789909773
 07/08  24:00:00,20.8195323722,1.40149822946,3.70615539935,0.0,2.55330491699,7.80157382632,1.66786871662,0.0,1.66786871662
 07/09  01:00:00,19.1306303307,1.10973404533,2.89774215791,0.0,2.55330491699,7.21284921042,0.975766854997,0.0,0.975766854997
 07/09  02:00:00,17.837186101,0.846540065889,2.16185421568,0.0,2.55330491699,6.91848690247,0.457660823381,0.0,0.457660823381
 07/09  03:00:00,16.735056225,0.592586053842,1.46085950562,0.0,2.55330491699,6.7713057485,0.457649906266,0.0,0.457649906266
