Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  04:00:00,18.2968623057,0.454611049373,1.08414714309,0.0,3.82705111198,7.57405300124,0.975502809146,0.0,0.975502809146
 07/09  05:00:00,22.7208037261,0.427555880112,0.996531270835,0.0,6.02426329834,9.91545327661,4.94360599772,0.0,4.94360599772
 07/09  06:00:00,23.4797637173,0.65729329093,1.56450277114,0.0,6.51253267309,14.7454349813,16.4981837503,0.0,16.4981837503
 07/09  07:00:00,27.6462316317,1.03734037596,2.62532032758,0.0,6.01364874671,17.9699221805,17.532626722,0.0,17.532626722
 07/09  08:00:00,26.0501748743,1.16214277833,3.10309592299,0.0,3.66783283761,18.1171033345,16.84272036,0.0,16.84272036
 07/09  09:00:00,24.3803108308,1.42774895044,3.99125754781,0.0,3.10526160149,15.8560427302,14.7730053123,0.0,14.7730053123
 07/09  10:00:00,23.1798875223,1.82011810566,5.31509178725,0.0,3.10526160149,12.9394160272,13.3931952826,0.0,13.3931952826
 07/09  11:00:00,25.3543488993,2.24101353503,6.92147658109,0.0,3.10526160149,13.0865971812,10.8060514768,0.0,10.8060514768
 07/09  12:00:00,27.0025511271,2.60635816458,8.35151533337,0.0,3.10526160149,12.9394160272,9.42624144706,0.0,9.42624144706
 07/09  13:00:00,28.2572045035,2.96547990366,9.6885904326,0.0,3.10526160149,12.4978725653,8.39138392475,0.0,8.39138392475
 07/09  14:00:00,29.1496293966,3.19154158628,10.5021347972,0.0,3.10526160149,12.3506914113,7.35652640244,0.0,7.35652640244
 07/09  15:00:00,29.1667895166,2.96603807226,9.37978897787,0.0,4.02872759285,12.7922348732,8.39138392475,0.0,8.39138392475
 07/09  16:00:00,36.0491340425,2.92364221957,8.8541759691,0.0,6.50191812146,17.7693977319,9.77119395449,0.0,9.77119395449
 07/09  17:00:00,43.9612824197,3.14448702912,9.31483906118,0.0,8.38069375907,23.1212625696,12.8757665214,0.0,12.8757665214
 07/09  18:00:00,46.6595899777,3.2727303062,9.6240038459,0.0,10.6415932552,23.1212625696,15.1179578198,0.0,15.1179578198
 07/09  19:00:00,45.2155911274,3.15257608897,9.26943719111,0.0,12.3080778603,20.4854999863,14.4280528049,0.0,14.4280528049
 07/09  20:00:00,45.3707813325,2.88000458734,8.35165312431,0.0,12.456681583,19.8967753704,13.2207190289,0.0,13.2207190289
 07/09  21:00:00,41.5309697871,2.46342310749,6.82059074744,0.0,9.18739968257,17.702556249,10.8060514768,0.0,10.8060514768
 07/09  22:00:00,32.0387947434,1.85472818133,4.87242319155,0.0,5.91811778209,14.0365255879,9.42624144706,0.0,9.42624144706
 07/09  23:00:00,24.0192374626,1.29918551282,3.30491765072,0.0,3.54045821811,10.5176760807,5.28681135782,0.0,5.28681135782
 07/09  24:00:00,18.4586744198,0.796069963593,1.95072571281,0.0,2.55330491699,7.80157382632,1.66481002974,0.0,1.66481002974
 07/10  01:00:00,16.9455054278,0.537591714216,1.28475958613,0.0,2.55330491699,7.21284921042,0.974249646163,0.0,0.974249646163
 07/10  02:00:00,16.1251204288,0.389764489405,0.90656411993,0.0,2.55330491699,6.91848690247,0.457282154036,0.0,0.457282154036
 07/10  03:00:00,15.7725693146,0.329849640236,0.761109008915,0.0,2.55330491699,6.7713057485,0.457271459516,0.0,0.457271459516
 07/10  04:00:00,17.7456264996,0.299362351267,0.688160035083,0.0,3.82705111198,7.57405300124,0.973990987263,0.0,0.973990987263
 07/10  05:00:00,22.2322766267,0.288079494541,0.647480556956,0.0,6.02426329834,9.91545327661,4.93344674895,0.0,4.93344674895
 07/10  06:00:00,22.9112832969,0.500121416925,1.15319422467,0.0,6.51253267309,14.7454349813,16.4629222677,0.0,16.4629222677
 07/10  07:00:00,26.9135048309,0.784021184603,1.95238335565,0.0,6.01364874671,18.163451543,17.4951221533,0.0,17.4951221533
 07/10  08:00:00,27.0654208266,1.23171357652,2.60235750838,0.0,4.35151303671,18.8798367041,16.8067159907,0.0,16.8067159907
 07/10  09:00:00,25.1341994083,1.42597622946,3.30050527762,0.0,3.78894180059,16.6187760998,14.7415014892,0.0,14.7415014892
 07/10  10:00:00,23.7880513677,1.77220711844,4.5247530512,0.0,3.78894180059,13.7021493968,13.3646918236,0.0,13.3646918236
 07/10  11:00:00,25.7940959585,2.17594032155,5.97988328503,0.0,3.78894180059,13.8493305508,10.7831737005,0.0,10.7831737005
 07/10  12:00:00,27.6372396655,2.62934206074,7.680066471,0.0,3.69398621738,13.6338449159,9.40636403487,0.0,9.40636403487
 07/10  13:00:00,29.1162059271,2.97707580873,9.08958238249,0.0,3.78894180059,13.2606059349,8.37375678564,0.0,8.37375678564
 07/10  14:00:00,28.7667458156,2.94683783154,8.91754140218,0.0,3.78894180059,13.1134247809,7.34114953641,0.0,7.34114953641
 07/10  15:00:00,29.4762603253,2.93864458577,8.27023970429,0.0,4.71240779196,13.5549682428,8.37375678564,0.0,8.37375678564
 07/10  16:00:00,39.403897887,3.52282782003,10.1633406444,0.0,7.18559832057,18.5321311015,9.75056645128,0.0,9.75056645128
 07/10  17:00:00,46.8965258767,3.62270061098,11.5783395739,0.0,8.38069375907,23.3147919321,12.848388199,0.0,12.848388199
 07/10  18:00:00,49.0038910558,3.61411231223,11.626922918,0.0,10.6415932552,23.1212625696,15.0857039056,0.0,15.0857039056
 07/10  19:00:00,48.4024121881,3.73864967984,11.8701846608,0.0,12.3080778603,20.4854999863,14.3972990728,0.0,14.3972990728
 07/10  20:00:00,47.3726574631,3.28287952694,9.95065431534,0.0,12.456681583,19.8967753704,13.1925906154,0.0,13.1925906154
 07/10  21:00:00,42.0595357997,2.57750204559,7.23507782193,0.0,9.18739968257,17.702556249,10.7831737005,0.0,10.7831737005
 07/10  22:00:00,32.4025070143,1.94998379966,5.14087984418,0.0,5.91811778209,14.0365255879,9.40636403487,0.0,9.40636403487
 07/10  23:00:00,24.7498150476,1.4877818997,3.84689884882,0.0,3.54045821811,10.5176760807,5.27593503795,0.0,5.27593503795
 07/10  24:00:00,19.8533202003,1.14665951879,2.99478193812,0.0,2.55330491699,7.80157382632,1.66180966564,0.0,1.66180966564
 07/11  01:00:00,17.9981752941,0.813082691837,2.0619384748,0.0,2.55330491699,7.21284921042,0.97276182584,0.0,0.97276182584
 07/11  02:00:00,16.625498099,0.525134104558,1.27157217493,0.0,2.55330491699,6.91848690247,0.456910838305,0.0,0.456910838305
 07/11  03:00:00,16.02671965,0.40038210956,0.944726874919,0.0,2.55330491699,6.7713057485,0.456900368735,0.0,0.456900368735
 07/11  04:00:00,17.8862743294,0.340272538464,0.787897677655,0.0,3.82705111198,7.57405300124,0.972508610662,0.0,0.972508610662
 07/11  05:00:00,22.3883738264,0.333495159938,0.758162091312,0.0,6.02426329834,9.91545327661,4.92348681345,0.0,4.92348681345
 07/11  06:00:00,23.1100485087,0.553987147649,1.29809370582,0.0,6.51253267309,14.7454349813,16.4283563574,0.0,16.4283563574
 07/11  07:00:00,27.1439927306,0.846226739447,2.12066570053,0.0,6.01364874671,18.163451543,17.4583577251,0.0,17.4583577251
 07/11  08:00:00,27.3542925768,1.30572350818,2.81721932692,0.0,4.35151303671,18.8798367041,16.771422157,0.0,16.771422157
 07/11  09:00:00,25.3919764577,1.49439350212,3.48986505439,0.0,3.78894180059,16.6187760998,14.7106193848,0.0,14.7106193848
 07/11  10:00:00,24.4626869099,1.93389707574,5.03769863608,0.0,3.78894180059,13.7021493968,13.3367508719,0.0,13.3367508719
 07/11  11:00:00,26.3958846199,2.31412702205,6.44348524596,0.0,3.78894180059,13.8493305508,10.7607474104,0.0,10.7607474104
 07/11  12:00:00,27.5116838669,2.62588813942,7.55796459366,0.0,3.69398621738,13.6338449159,9.38687889752,0.0,9.38687889752
 07/11  13:00:00,29.0781917624,2.98948408169,9.03915994486,0.0,3.78894180059,13.2606059349,8.3564775129,0.0,8.3564775129
 07/11  14:00:00,30.3184726589,3.25035593936,10.1657501377,0.0,3.78894180059,13.1134247809,7.32607612827,0.0,7.32607612827
 07/11  15:00:00,33.8798072998,3.66741966023,11.9450116044,0.0,4.71240779196,13.5549682428,8.3564775129,0.0,8.3564775129
 07/11  16:00:00,44.1823995541,4.25585782607,14.2088123054,0.0,7.18559832057,18.5321311015,9.73034602573,0.0,9.73034602573
 07/11  17:00:00,51.6520047799,4.4493485691,15.507170519,0.0,8.38069375907,23.3147919321,12.8215501796,0.0,12.8215501796
 07/11  18:00:00,55.4783436325,4.83971413231,16.8757736746,0.0,10.6415932552,23.1212625696,15.054086513,0.0,15.054086513
 07/11  19:00:00,53.6086342052,4.73099991576,16.0840564421,0.0,12.3080778603,20.4854999863,14.3671522565,0.0,14.3671522565
 07/11  20:00:00,50.3563292578,3.99629677473,12.2209088623,0.0,12.456681583,19.8967753704,13.1650173078,0.0,13.1650173078
 07/11  21:00:00,43.806516737,3.11281474028,8.44674606457,0.0,9.18739968257,17.702556249,10.7607474104,0.0,10.7607474104
 07/11  22:00:00,34.1710925486,2.4571118586,6.40233731955,0.0,5.91811778209,14.0365255879,9.38687889752,0.0,9.38687889752
 07/11  23:00:00,26.7498955152,2.01730171536,5.31745950073,0.0,3.54045821811,10.5176760807,5.26527335902,0.0,5.26527335902
 07/11  24:00:00,21.3063688035,1.54434131004,4.05014875003,0.0,2.55330491699,7.80157382632,1.65886851283,0.0,1.65886851283
 07/12  01:00:00,19.0181488062,1.10467360564,2.79032107313,0.0,2.55330491699,7.21284921042,0.971303834638,0.0,0.971303834638
 07/12  02:00:00,17.5294219701,0.78515558842,1.91547456221,0.0,2.55330491699,6.91848690247,0.456546986154,0.0,0.456546986154
 07/12  03:00:00,16.7054160735,0.593104222539,1.43070118546,0.0,2.55330491699,6.7713057485,0.456536743823,0.0,0.456536743823
 07/12  04:00:00,18.4702587894,0.502035425456,1.21011925067,0.0,3.82705111198,7.57405300124,0.971056118363,0.0,0.971056118363
 07/12  05:00:00,22.9156696196,0.479189043217,1.13976400122,0.0,6.02426329834,9.91545327661,4.91372914084,0.0,4.91372914084
 07/12  06:00:00,23.7023058532,0.703594118564,1.74074407934,0.0,6.51253267309,14.7454349813,16.3944962557,0.0,16.3944962557
 07/12  07:00:00,28.1974997629,1.10705371017,2.91334576212,0.0,6.01364874671,18.163451543,17.4223443247,0.0,17.4223443247
 07/12  08:00:00,28.7144632542,1.63023756705,3.85287594548,0.0,4.35151303671,18.8798367041,16.7368493108,0.0,16.7368493108
 07/12  09:00:00,26.9990838432,1.86113180427,4.73023413774,0.0,3.78894180059,16.6187760998,14.6803681444,0.0,14.6803681444
 07/12  10:00:00,26.4559327465,2.34218184018,6.62265970823,0.0,3.78894180059,13.7021493968,13.309380702,0.0,13.309380702
 07/12  11:00:00,28.5219751704,2.7138013659,8.16990145262,0.0,3.78894180059,13.8493305508,10.7387792477,0.0,10.7387792477
 07/12  12:00:00,29.995644408,3.0602453899,9.60756788426,0.0,3.69398621738,13.6338449159,9.36779180536,0.0,9.36779180536
 07/12  13:00:00,32.3787983042,3.54110313649,11.7881474318,0.0,3.78894180059,13.2606059349,8.33955122362,0.0,8.33955122362
 07/12  14:00:00,33.4532658971,3.79963450645,12.7512648088,0.0,3.78894180059,13.1134247809,7.31131064189,0.0,7.31131064189
 07/12  15:00:00,37.0702791028,4.24328808395,14.5596149837,0.0,4.71240779196,13.5549682428,8.33955122362,0.0,8.33955122362
 07/12  16:00:00,47.6642486574,4.86216047376,17.0843587611,0.0,7.18559832057,18.5321311015,9.71053866594,0.0,9.71053866594
 07/12  17:00:00,54.9490391443,5.01183125802,18.2417221945,0.0,8.38069375907,23.3147919321,12.7952604112,0.0,12.7952604112
 07/12  18:00:00,57.866252128,5.24626261196,18.8571336904,0.0,10.6415932552,23.1212625696,15.0231150049,0.0,15.0231150049
 07/12  19:00:00,56.0586836739,5.19725129786,18.0678545287,0.0,12.3080778603,20.4854999863,14.3376212838,0.0,14.3376212838
 07/12  20:00:00,53.3532803919,4.64394231073,14.5702144604,0.0,12.456681583,19.8967753704,13.1380072717,0.0,13.1380072717
 07/12  21:00:00,47.1137091642,3.82339001321,11.0433632188,0.0,9.18739968257,17.702556249,10.7387792477,0.0,10.7387792477
 07/12  22:00:00,36.9063589991,3.06843161651,8.52628401215,0.0,5.91811778209,14.0365255879,9.36779180536,0.0,9.36779180536
 07/12  23:00:00,28.1465635749,2.37009795401,6.36133132178,0.0,3.54045821811,10.5176760807,5.25482947841,0.0,5.25482947841
 07/12  24:00:00,22.1896907243,1.7906464529,4.68716552804,0.0,2.55330491699,7.80157382632,1.65598744232,0.0,1.65598744232
 07/13  01:00:00,20.242757918,1.42776305964,3.6918407309,0.0,2.55330491699,7.21284921042,0.969876104292,0.0,0.969876104292
 07/13  02:00:00,18.6171633064,1.07738556577,2.71098592116,0.0,2.55330491699,6.91848690247,0.456190705331,0.0,0.456190705331
 07/13  03:00:00,17.725184515,0.870703685468,2.172870164,0.0,2.55330491699,6.7713057485,0.456180692463,0.0,0.456180692463
 07/13  04:00:00,19.3386025141,0.740667016707,1.83983138418,0.0,3.82705111198,7.57405300124,0.969633940516,0.0,0.969633940516
 07/13  05:00:00,23.5671161722,0.661009267125,1.60939032985,0.0,6.02426329834,9.91545327661,4.90417662087,0.0,4.90417662087
 07/13  06:00:00,24.8508713062,1.02320662872,2.56969702221,0.0,6.51253267309,14.7454349813,16.3613519899,0.0,16.3613519899
 07/13  07:00:00,30.0246315531,1.57243408818,4.27509717431,0.0,6.01364874671,18.163451543,17.3870926172,0.0,17.3870926172
 07/13  08:00:00,31.124299279,2.16656015375,5.72638938352,0.0,4.35151303671,18.8798367041,16.7030076905,0.0,16.7030076905
 07/13  09:00:00,29.6108557486,2.41880180162,6.7843360458,0.0,3.78894180059,16.6187760998,14.6507567266,0.0,14.6507567266
 07/13  10:00:00,28.654254831,2.79571682742,8.36744680553,0.0,3.78894180059,13.7021493968,13.2825894193,0.0,13.2825894193
 07/13  11:00:00,30.4698076066,3.10918236253,9.72235289216,0.0,3.78894180059,13.8493305508,10.7172757181,0.0,10.7172757181
 07/13  12:00:00,32.3789757404,3.50168783522,11.5494567713,0.0,3.69398621738,13.6338449159,9.34910841085,0.0,9.34910841085
 07/13  13:00:00,34.543253374,3.91984303612,13.573862602,0.0,3.78894180059,13.2606059349,8.32298293037,0.0,8.32298293037
 07/13  14:00:00,36.4822523303,4.29399239639,15.285893352,0.0,3.78894180059,13.1134247809,7.2968574499,0.0,7.2968574499
 07/13  15:00:00,39.9157921376,4.70499733914,16.9434187633,0.0,4.71240779196,13.5549682428,8.32298293037,0.0,8.32298293037
 07/13  16:00:00,49.5228644804,5.16687147316,18.6382635847,0.0,7.18559832057,18.5321311015,9.69115023767,0.0,9.69115023767
 07/13  17:00:00,56.6602412282,5.28662250186,19.6781330345,0.0,8.38069375907,23.3147919321,12.7695266791,0.0,12.7695266791
 07/13  18:00:00,60.1450257916,5.58422834326,20.7979416228,0.0,10.6415932552,23.1212625696,14.9927985535,0.0,14.9927985535
 07/13  19:00:00,58.5928394999,5.56440523833,20.2348564142,0.0,12.3080778603,20.4854999863,14.3087148998,0.0,14.3087148998
 07/13  20:00:00,55.8337144895,5.00700553896,16.6875853297,0.0,12.456681583,19.8967753704,13.1115685059,0.0,13.1115685059
 07/13  21:00:00,48.4928873984,4.07954593493,12.1663855313,0.0,9.18739968257,17.702556249,10.7172757181,0.0,10.7172757181
 07/13  22:00:00,38.3595953534,3.35849324848,9.68945873449,0.0,5.91811778209,14.0365255879,9.34910841085,0.0,9.34910841085
 07/13  23:00:00,29.4680089674,2.64480423282,7.40807043546,0.0,3.54045821811,10.5176760807,5.24460648895,0.0,5.24460648895
 07/13  24:00:00,22.5944547305,1.89664573775,4.98593024941,0.0,2.55330491699,7.80157382632,1.6531673073,0.0,1.6531673073
 07/14  01:00:00,19.79208603,1.34368791934,3.32524398324,0.0,2.55330491699,7.21284921042,0.968479057524,0.0,0.968479057524
 07/14  02:00:00,18.6516224961,1.10097438107,2.72185629556,0.0,2.55330491699,6.91848690247,0.455842101334,0.0,0.455842101334
 07/14  03:00:00,17.8878270383,0.920406792476,2.28580958034,0.0,2.55330491699,6.7713057485,0.455832320088,0.0,0.455832320088
 07/14  04:00:00,19.0369965376,0.671845056786,1.60704736756,0.0,3.82705111198,7.57405300124,0.968242498273,0.0,0.968242498273
 07/14  05:00:00,23.2615773745,0.587656907603,1.37720389173,0.0,6.02426329834,9.91545327661,4.89483208257,0.0,4.89483208257
 07/14  06:00:00,24.4372147153,0.926482728805,2.25276433126,0.0,6.51253267309,14.7454349813,16.3289333753,0.0,16.3289333753
 07/14  07:00:00,30.1349784644,1.59884981118,4.35902836259,0.0,6.01364874671,18.163451543,17.352613042,0.0,17.352613042
 07/14  08:00:00,32.2668069355,2.3890301133,6.64642708055,0.0,4.35151303671,18.8798367041,16.669907318,0.0,16.669907318
 07/14  09:00:00,31.333849627,2.73261069759,8.1935210282,0.0,3.78894180059,16.6187760998,14.6217939007,0.0,14.6217939007
 07/14  10:00:00,30.5799415899,3.14272373186,9.94612665996,0.0,3.78894180059,13.7021493968,13.2563849578,0.0,13.2563849578
 07/14  11:00:00,32.8570263844,3.53045420603,11.6882998265,0.0,3.78894180059,13.8493305508,10.6962431898,0.0,10.6962431898
 07/14  12:00:00,34.8616112635,3.93754299649,13.5962371332,0.0,3.69398621738,13.6338449159,9.33083424689,0.0,9.33083424689
 07/14  13:00:00,36.8071394071,4.32179814882,15.4357935224,0.0,3.78894180059,13.2606059349,8.30677753969,0.0,8.30677753969
 07/14  14:00:00,38.6523173646,4.67166288024,17.0782879025,0.0,3.78894180059,13.1134247809,7.2827208325,0.0,7.2827208325
 07/14  15:00:00,42.2218255087,5.05727413059,18.897175343,0.0,4.71240779196,13.5549682428,8.30677753969,0.0,8.30677753969
 07/14  16:00:00,50.2602190362,5.31289742116,19.2295921925,0.0,7.18559832057,18.5321311015,9.67218648262,0.0,9.67218648262
 07/14  17:00:00,54.7133647092,5.04266803001,17.9752109874,0.0,8.38069375907,23.3147919321,12.7443566042,0.0,12.7443566042
 07/14  18:00:00,56.8906712483,5.12758545183,18.0002299709,0.0,10.6415932552,23.1212625696,14.9631461365,0.0,14.9631461365
 07/14  19:00:00,55.0324754929,4.99990958576,17.2389880598,0.0,12.3080778603,20.4854999863,14.280441665,0.0,14.280441665
 07/14  20:00:00,52.8759680917,4.50285818938,14.2339862815,0.0,12.456681583,19.8967753704,13.0857088399,0.0,13.0857088399
 07/14  21:00:00,48.0207076225,3.97529682126,11.7984548691,0.0,9.18739968257,17.702556249,10.6962431898,0.0,10.6962431898
 07/14  22:00:00,37.1462697568,3.11501543513,8.71961095118,0.0,5.91811778209,14.0365255879,9.33083424689,0.0,9.33083424689
 07/14  23:00:00,28.3884475546,2.4249509284,6.54836232713,0.0,3.54045821811,10.5176760807,5.23460741811,0.0,5.23460741811
 07/14  24:00:00,23.1584252152,1.99526048821,5.45128598358,0.0,2.55330491699,7.80157382632,1.65040894293,0.0,1.65040894293
 07/15  01:00:00,21.3817770229,1.67772074985,4.58090214562,0.0,2.55330491699,7.21284921042,0.967113107928,0.0,0.967113107928
 07/15  02:00:00,19.0274209851,1.18446002087,3.01416914472,0.0,2.55330491699,6.91848690247,0.45550127738,0.0,0.45550127738
 07/15  03:00:00,17.5370983665,0.840547862615,2.01493983835,0.0,2.55330491699,6.7713057485,0.45549172985,0.0,0.45549172985
 07/15  04:00:00,18.8624635445,0.633616438687,1.47074299251,0.0,3.82705111198,7.57405300124,0.966882203668,0.0,0.966882203668
 07/15  05:00:00,23.153937099,0.564814364182,1.29240615957,0.0,6.02426329834,9.91545327661,4.88569829339,0.0,4.88569829339
 07/15  06:00:00,23.6101052529,0.70327262583,1.64886497176,0.0,6.51253267309,14.7454349813,16.2972500124,0.0,16.2972500124
 07/15  07:00:00,27.4929073321,0.99996812508,2.50936827883,0.0,6.01364874671,17.9699221805,17.3189158098,0.0,17.3189158098
 07/15  08:00:00,26.4910398459,1.27445289874,3.43165077417,0.0,3.66783283761,18.1171033345,16.6375579957,0.0,16.6375579957
 07/15  09:00:00,24.7155638397,1.50261255318,4.25164695407,0.0,3.10526160149,15.8560427302,14.5934882437,0.0,14.5934882437
 07/15  10:00:00,23.1893346333,1.8072261904,5.33743081347,0.0,3.10526160149,12.9394160272,13.2307750776,0.0,13.2307750776
 07/15  11:00:00,24.5220973454,2.0660517331,6.26418682912,0.0,3.10526160149,13.0865971812,10.6756878913,0.0,10.6756878913
 07/15  12:00:00,25.4349978685,2.28045650022,7.10986373909,0.0,3.10526160149,12.9394160272,9.3129747252,0.0,9.3129747252
 07/15  13:00:00,25.6541485702,2.39749467924,7.65351972372,0.0,3.10526160149,12.4978725653,8.29093985065,0.0,8.29093985065
 07/15  14:00:00,26.4208554618,2.5593783978,8.40552405086,0.0,3.10526160149,12.3506914113,7.2689049761,0.0,7.2689049761
 07/15  15:00:00,28.6881207069,2.74432991536,9.12282832504,0.0,4.02872759285,12.7922348732,8.29093985065,0.0,8.29093985065
 07/15  16:00:00,36.6363154793,2.89102720233,9.47397242311,0.0,6.50191812146,17.7693977319,9.65365301672,0.0,9.65365301672
 07/15  17:00:00,43.787921868,2.95303006307,9.33293547555,0.0,8.38069375907,23.1212625696,12.7197576404,0.0,12.7197576404
 07/15  18:00:00,44.88825774,2.83089347566,8.2945084387,0.0,10.6415932552,23.1212625696,14.9341665352,0.0,14.9341665352
 07/15  19:00:00,42.761728819,2.62080401492,7.34734695675,0.0,12.3080778603,20.4854999863,14.2528099522,0.0,14.2528099522
 07/15  20:00:00,42.6370469572,2.30784332371,6.19008001264,0.0,12.456681583,19.8967753704,13.0604359319,0.0,13.0604359319
 07/15  21:00:00,39.6289986262,2.03904073108,5.34300196301,0.0,9.18739968257,17.702556249,10.6756878913,0.0,10.6756878913
 07/15  22:00:00,31.7691134895,1.76589579266,4.69157432642,0.0,5.91811778209,14.0365255879,9.3129747252,0.0,9.3129747252
 07/15  23:00:00,24.6569256427,1.43045090115,3.8113404424,0.0,3.54045821811,10.5176760807,5.224835227,0.0,5.224835227
 07/15  24:00:00,19.66986336,1.08651923156,2.87146538509,0.0,2.55330491699,7.80157382632,1.64771316607,0.0,1.64771316607
 07/16  01:00:00,18.2947014544,0.877086908358,2.29446041855,0.0,2.55330491699,7.21284921042,0.965778659839,0.0,0.965778659839
 07/16  02:00:00,17.1050336965,0.644568815394,1.63167306162,0.0,2.55330491699,6.91848690247,0.455168334372,0.0,0.455168334372
 07/16  03:00:00,16.8311499622,0.602933380182,1.54660591657,0.0,2.55330491699,6.7713057485,0.455159022589,0.0,0.455159022589
 07/16  04:00:00,19.0341312305,0.629215394527,1.64681172275,0.0,3.82705111198,7.57405300124,0.965553459487,0.0,0.965553459487
 07/16  05:00:00,23.613473303,0.644036044532,1.67272068323,0.0,6.02426329834,9.91545327661,4.87677795837,0.0,4.87677795837
 07/16  06:00:00,24.8107977398,0.958605412805,2.59422467178,0.0,6.51253267309,14.7454349813,16.2663112841,0.0,16.2663112841
 07/16  07:00:00,29.196967707,1.3538510124,3.85954576645,0.0,6.01364874671,17.9699221805,17.2860109,0.0,17.2860109
 07/16  08:00:00,28.1216390166,1.58298153568,4.75372130792,0.0,3.66783283761,18.1171033345,16.6059693034,0.0,16.6059693034
 07/16  09:00:00,27.2103045618,1.98698677251,6.26201345685,0.0,3.10526160149,15.8560427302,14.5658481381,0.0,14.5658481381
 07/16  10:00:00,26.9130464985,2.50106568515,8.367303184,0.0,3.10526160149,12.9394160272,13.205767363,0.0,13.205767363
 07/16  11:00:00,29.5919237458,2.983312126,10.4167528366,0.0,3.10526160149,13.0865971812,10.6556159098,0.0,10.6556159098
 07/16  12:00:00,31.5562803212,3.40042357052,12.1111791215,0.0,3.10526160149,12.9394160272,9.29553513472,0.0,9.29553513472
 07/16  13:00:00,32.2852983958,3.61660161105,13.0655626176,0.0,3.10526160149,12.4978725653,8.27547455343,0.0,8.27547455343
 07/16  14:00:00,33.5949614069,3.88436261136,14.2546457824,0.0,3.10526160149,12.3506914113,7.25541397214,0.0,7.25541397214
 07/16  15:00:00,37.2566987483,4.37215162885,16.0635846529,0.0,4.02872759285,12.7922348732,8.27547455343,0.0,8.27547455343
 07/16  16:00:00,46.8670127607,4.84743548194,17.7482614249,0.0,6.50191812146,17.7693977319,9.63555532848,0.0,9.63555532848
 07/16  17:00:00,53.8684852822,5.00822684319,17.3583021097,0.0,8.38069375907,23.1212625696,12.6957370724,0.0,12.6957370724
 07/16  18:00:00,54.8297100814,4.97656942599,16.0902848298,0.0,10.6415932552,23.1212625696,14.9058683318,0.0,14.9058683318
 07/16  19:00:00,51.8070598139,4.66569676235,14.3477852042,0.0,12.3080778603,20.4854999863,14.2258279443,0.0,14.2258279443
 07/16  20:00:00,51.3599887348,4.30279823135,12.9180668826,0.0,12.456681583,19.8967753704,13.0357572661,0.0,13.0357572661
 07/16  21:00:00,47.5985970605,3.8862286177,11.4654125107,0.0,9.18739968257,17.702556249,10.6556159098,0.0,10.6556159098
 07/16  22:00:00,38.2917361621,3.32273792311,9.65735486857,0.0,5.91811778209,14.0365255879,9.29553513472,0.0,9.29553513472
 07/16  23:00:00,29.8152277066,2.70091115245,7.69918225508,0.0,3.54045821811,10.5176760807,5.21529280956,0.0,5.21529280956
 07/16  24:00:00,24.0935044811,2.20029251073,6.18133322695,0.0,2.55330491699,7.80157382632,1.64508077505,0.0,1.64508077505
 07/17  01:00:00,21.7605794533,1.78110420455,4.85632112132,0.0,2.55330491699,7.21284921042,0.96447610822,0.0,0.96447610822
 07/17  02:00:00,19.8685765624,1.39027582453,3.64950891837,0.0,2.55330491699,6.91848690247,0.454843370873,0.0,0.454843370873
 07/17  03:00:00,18.299933458,1.02827653286,2.59004625961,0.0,2.55330491699,6.7713057485,0.454834296802,0.0,0.454834296802
 07/17  04:00:00,19.746742587,0.858521051871,2.13011742188,0.0,3.82705111198,7.57405300124,0.964256659156,0.0,0.964256659156
 07/17  05:00:00,24.3786722729,0.882251843581,2.19970385417,0.0,6.02426329834,9.91545327661,4.86807371938,0.0,4.86807371938
 07/17  06:00:00,24.743570806,0.998657006533,2.4869461442,0.0,6.51253267309,14.7454349813,16.2361263528,0.0,16.2361263528
 07/17  07:00:00,29.0373382975,1.33773544527,3.52250256159,0.0,6.01364874671,18.163451543,17.2539080568,0.0,17.2539080568
 07/17  08:00:00,30.1562352658,1.9985785151,4.92630700906,0.0,4.35151303671,18.8798367041,16.575150596,0.0,16.575150596
 07/17  09:00:00,27.6934125343,2.07800260217,5.20769203098,0.0,3.78894180059,16.6187760998,14.5388817691,0.0,14.5388817691
 07/17  10:00:00,25.9462246622,2.34087223419,6.11426122995,0.0,3.78894180059,13.7021493968,13.1813692196,0.0,13.1813692196
 07/17  11:00:00,27.8730850253,2.71887506226,7.51593761114,0.0,3.78894180059,13.8493305508,10.6360331894,0.0,10.6360331894
 07/17  12:00:00,29.5878378136,3.13360380757,9.12640287219,0.0,3.69398621738,13.6338449159,9.27852064001,0.0,9.27852064001
 07/17  13:00:00,31.1453499045,3.49177165781,10.6040305108,0.0,3.78894180059,13.2606059349,8.26038622794,0.0,8.26038622794
 07/17  14:00:00,32.3891256243,3.78306591835,11.7036931241,0.0,3.78894180059,13.1134247809,7.24225181586,0.0,7.24225181586
 07/17  15:00:00,33.3444988196,3.71716567067,11.3599571137,0.0,4.71240779196,13.5549682428,8.26038622794,0.0,8.26038622794
 07/17  16:00:00,41.4103516133,3.91175507154,11.7808671192,0.0,7.18559832057,18.5321311015,9.61789877737,0.0,9.61789877737
 07/17  17:00:00,49.530784979,4.26024664891,13.5750526383,0.0,8.38069375907,23.3147919321,12.6723020136,0.0,12.6723020136
 07/17  18:00:00,54.3061748496,4.77250465038,15.7708143736,0.0,10.6415932552,23.1212625696,14.8782599064,0.0,14.8782599064
 07/17  19:00:00,50.4724794776,4.2841317986,13.3947698316,0.0,12.3080778603,20.4854999863,14.1995036317,0.0,14.1995036317
 07/17  20:00:00,47.9199291171,3.57832092228,10.202484574,0.0,12.456681583,19.8967753704,13.011680151,0.0,13.011680151
 07/17  21:00:00,43.7989257376,3.09819149737,8.45377830811,0.0,9.18739968257,17.702556249,10.6360331894,0.0,10.6360331894
 07/17  22:00:00,34.5362630126,2.51882254601,6.70579709614,0.0,5.91811778209,14.0365255879,9.27852064001,0.0,9.27852064001
 07/17  23:00:00,26.3762349028,1.92752904962,5.0335715541,0.0,3.54045821811,10.5176760807,5.20598299171,0.0,5.20598299171
 07/17  24:00:00,20.7286877062,1.40613059483,3.61067836794,0.0,2.55330491699,7.80157382632,1.64251254944,0.0,1.64251254944
 07/18  01:00:00,18.9777116956,1.08988412384,2.7646734443,0.0,2.55330491699,7.21284921042,0.963205838539,0.0,0.963205838539
 07/18  02:00:00,17.8227065124,0.853505587245,2.14040910572,0.0,2.55330491699,6.91848690247,0.454526483072,0.0,0.454526483072
 07/18  03:00:00,16.9983576774,0.665226503528,1.65152050836,0.0,2.55330491699,6.7713057485,0.454517648618,0.0,0.454517648618
 07/18  04:00:00,18.728635882,0.567758879049,1.40277288969,0.0,3.82705111198,7.57405300124,0.962992186621,0.0,0.962992186621
 07/18  05:00:00,23.2030128028,0.553776623774,1.35251960381,0.0,6.02426329834,9.91545327661,4.85958815433,0.0,4.85958815433
 07/18  06:00:00,24.1232550319,0.823157356553,2.04213002006,0.0,6.51253267309,14.7454349813,16.2067041576,0.0,16.2067041576
 07/18  07:00:00,29.2893875342,1.39060581798,3.72168142561,0.0,6.01364874671,18.163451543,17.2226167872,0.0,17.2226167872
 07/18  08:00:00,30.9031961358,2.11329725288,5.55854914118,0.0,4.35151303671,18.8798367041,16.545111,0.0,16.545111
 07/18  09:00:00,29.9519603685,2.50126034314,7.04298212416,0.0,3.78894180059,16.6187760998,14.5125971226,0.0,14.5125971226
 07/18  10:00:00,28.8472832172,2.87484567729,8.48134634183,0.0,3.78894180059,13.7021493968,13.1575878729,0.0,13.1575878729
 07/18  11:00:00,30.7726473326,3.23102920962,9.9033457711,0.0,3.78894180059,13.8493305508,10.6169455295,0.0,10.6169455295
 07/18  12:00:00,32.7479437164,3.68446196565,11.735650617,0.0,3.69398621738,13.6338449159,9.26193627976,0.0,9.26193627976
 07/18  13:00:00,35.1112873032,4.15562631609,13.9061132512,0.0,3.78894180059,13.2606059349,8.24567934243,0.0,8.24567934243
 07/18  14:00:00,36.6907335317,4.46676849628,15.3215984536,0.0,3.78894180059,13.1134247809,7.2294224051,0.0,7.2294224051
 07/18  15:00:00,38.9242493078,4.69109659249,15.9657766801,0.0,4.71240779196,13.5549682428,8.24567934243,0.0,8.24567934243
 07/18  16:00:00,47.2816063175,4.96052389997,16.603352995,0.0,7.18559832057,18.5321311015,9.6006885922,0.0,9.6006885922
 07/18  17:00:00,54.3220977455,5.09001001217,17.5366020415,0.0,8.38069375907,23.3147919321,12.6494594042,0.0,12.6494594042
 07/18  18:00:00,58.5128358938,5.51967150069,19.2303085675,0.0,10.6415932552,23.1212625696,14.8513494351,0.0,14.8513494351
 07/18  19:00:00,55.30863328,5.26314063549,17.2519147972,0.0,12.3080778603,20.4854999863,14.1738448102,0.0,14.1738448102
 07/18  20:00:00,51.9240098511,4.47827389617,13.3066123341,0.0,12.456681583,19.8967753704,12.9882117166,0.0,12.9882117166
 07/18  21:00:00,46.1661777108,3.69856173323,10.2206600455,0.0,9.18739968257,17.702556249,10.6169455295,0.0,10.6169455295
 07/18  22:00:00,36.6517969544,3.07033028413,8.26982329981,0.0,5.91811778209,14.0365255879,9.26193627976,0.0,9.26193627976
 07/18  23:00:00,28.488745498,2.46251541353,6.61109578541,0.0,3.54045821811,10.5176760807,5.19690853044,0.0,5.19690853044
 07/18  24:00:00,22.5148540601,1.86423751028,4.93873780645,0.0,2.55330491699,7.80157382632,1.64000924978,0.0,1.64000924978
 07/19  01:00:00,20.1647449865,1.40918393544,3.63240692357,0.0,2.55330491699,7.21284921042,0.961968226658,0.0,0.961968226658
 07/19  02:00:00,18.2773597381,0.993196653017,2.45537126561,0.0,2.55330491699,6.91848690247,0.454217764761,0.0,0.454217764761
 07/19  03:00:00,16.8306656579,0.639405592885,1.50964939947,0.0,2.55330491699,6.7713057485,0.454209171764,0.0,0.454209171764
 07/19  04:00:00,18.2526517224,0.455157907399,1.03938970175,0.0,3.82705111198,7.57405300124,0.961760416236,0.0,0.961760416236
 07/19  05:00:00,22.6353047445,0.414971384425,0.923616784849,0.0,6.02426329834,9.91545327661,4.85132377635,0.0,4.85132377635
 07/19  06:00:00,23.1027424971,0.569619305289,1.27515553653,0.0,6.51253267309,14.7454349813,16.1780534119,0.0,16.1780534119
 07/19  07:00:00,26.8290202822,0.790764577299,1.86115541428,0.0,6.01364874671,18.163451543,17.1921463579,0.0,17.1921463579
 07/19  08:00:00,27.327913217,1.31519754805,2.78136592727,0.0,4.35151303671,18.8798367041,16.5158594115,0.0,16.5158594115
 07/19  09:00:00,26.0382444651,1.64716686651,3.98335969735,0.0,3.78894180059,16.6187760998,14.4870019827,0.0,14.4870019827
 07/19  10:00:00,25.4809850539,2.14336995208,5.84652390372,0.0,3.78894180059,13.7021493968,13.1344303653,0.0,13.1344303653
 07/19  11:00:00,28.1529428586,2.62262847937,7.89204202728,0.0,3.78894180059,13.8493305508,10.5983585827,0.0,10.5983585827
 07/19  12:00:00,29.6571641683,2.96518274253,9.36415029197,0.0,3.69398621738,13.6338449159,9.24578696526,0.0,9.24578696526
 07/19  13:00:00,31.0300252904,3.28017467967,10.7003028748,0.0,3.78894180059,13.2606059349,8.23135825222,0.0,8.23135825222
 07/19  14:00:00,32.9671928495,3.68447237922,12.3803538884,0.0,3.78894180059,13.1134247809,7.21692953917,0.0,7.21692953917
 07/19  15:00:00,36.4840879267,4.13438613185,14.0823257596,0.0,4.71240779196,13.5549682428,8.23135825222,0.0,8.23135825222
 07/19  16:00:00,46.3199409432,4.66236484781,15.9398466728,0.0,7.18559832057,18.5321311015,9.58392986961,0.0,9.58392986961
 07/19  17:00:00,53.6833011315,4.83434906759,17.1534663721,0.0,8.38069375907,23.3147919321,12.6272160088,0.0,12.6272160088
 07/19  18:00:00,57.1341104977,5.13634574539,18.2349089267,0.0,10.6415932552,23.1212625696,14.825144887,0.0,14.825144887
 07/19  19:00:00,53.9738456931,4.84268075111,16.3375870946,0.0,12.3080778603,20.4854999863,14.1488590783,0.0,14.1488590783
 07/19  20:00:00,50.6047030758,4.03356618377,12.4320132712,0.0,12.456681583,19.8967753704,12.9653589131,0.0,12.9653589131
 07/19  21:00:00,44.6931651668,3.26350162111,9.18270761351,0.0,9.18739968257,17.702556249,10.5983585827,0.0,10.5983585827
 07/19  22:00:00,35.7566203996,2.76612564083,7.67885138828,0.0,5.91811778209,14.0365255879,9.24578696526,0.0,9.24578696526
 07/19  23:00:00,28.6091815126,2.38293339898,6.81111381453,0.0,3.54045821811,10.5176760807,5.18807211307,0.0,5.18807211307
 07/19  24:00:00,23.4902316212,2.00689907258,5.77145380525,0.0,2.55330491699,7.80157382632,1.6375716174,0.0,1.6375716174
 07/20  01:00:00,21.3340325195,1.6376527407,4.57322565135,0.0,2.55330491699,7.21284921042,0.960763638725,0.0,0.960763638725
 07/20  02:00:00,19.1825949598,1.20117728785,3.15262585252,0.0,2.55330491699,6.91848690247,0.453917307303,0.0,0.453917307303
 07/20  03:00:00,17.4138388131,0.794158551916,1.93806959571,0.0,2.55330491699,6.7713057485,0.453908957542,0.0,0.453908957542
 07/20  04:00:00,18.6320067653,0.562760083036,1.31114256901,0.0,3.82705111198,7.57405300124,0.960561712648,0.0,0.960561712648
 07/20  05:00:00,22.8991983342,0.489258484693,1.11322327427,0.0,6.02426329834,9.91545327661,4.84328303312,0.0,4.84328303312
 07/20  06:00:00,23.4635995636,0.667451675142,1.53818023315,0.0,6.51253267309,14.7454349813,16.1501826007,0.0,16.1501826007
 07/20  07:00:00,28.1777829817,1.13207523424,2.8686074569,0.0,6.01364874671,18.163451543,17.1625057924,0.0,17.1625057924
 07/20  08:00:00,29.4613719686,1.79607830492,4.43394392204,0.0,4.35151303671,18.8798367041,16.4874044929,0.0,16.4874044929
 07/20  09:00:00,27.7783532229,2.02207571245,5.34855960926,0.0,3.78894180059,16.6187760998,14.462103929,0.0,14.462103929
 07/20  10:00:00,26.5459063803,2.35685836221,6.69795681997,0.0,3.78894180059,13.7021493968,13.1119035548,0.0,13.1119035548
 07/20  11:00:00,28.7141566908,2.73721200829,8.33867233064,0.0,3.78894180059,13.8493305508,10.5802778532,0.0,10.5802778532
 07/20  12:00:00,30.0995933855,3.06908012818,9.70268212355,0.0,3.69398621738,13.6338449159,9.23007747899,0.0,9.23007747899
 07/20  13:00:00,31.6374444433,3.41744353475,11.1704531727,0.0,3.78894180059,13.2606059349,8.21742719835,0.0,8.21742719835
 07/20  14:00:00,33.4821810488,3.79817785912,12.7816366078,0.0,3.78894180059,13.1134247809,7.20477691771,0.0,7.20477691771
 07/20  15:00:00,37.4839296959,4.30713132444,14.9094223363,0.0,4.71240779196,13.5549682428,8.21742719835,0.0,8.21742719835
 07/20  16:00:00,47.5928896298,4.8533255386,17.0218346687,0.0,7.18559832057,18.5321311015,9.56762757254,0.0,9.56762757254
 07/20  17:00:00,54.7260036012,4.97647607459,18.0540418348,0.0,8.38069375907,23.3147919321,12.6055784145,0.0,12.6055784145
 07/20  18:00:00,57.473413302,5.17294582494,18.5376116515,0.0,10.6415932552,23.1212625696,14.7996540225,0.0,14.7996540225
 07/20  19:00:00,55.4850427683,5.03391816457,17.6575467563,0.0,12.3080778603,20.4854999863,14.1245538354,0.0,14.1245538354
 07/20  20:00:00,52.4412741136,4.16368667476,13.2456304847,0.0,12.456681583,19.8967753704,12.943128508,0.0,12.943128508
 07/20  21:00:00,44.8043327037,3.26511049637,9.29226627515,0.0,9.18739968257,17.702556249,10.5802778532,0.0,10.5802778532
 07/20  22:00:00,36.1306509119,2.820176396,7.99883114543,0.0,5.91811778209,14.0365255879,9.23007747899,0.0,9.23007747899
 07/20  23:00:00,29.139636277,2.47934528531,7.24515669261,0.0,3.54045821811,10.5176760807,5.17947635643,0.0,5.17947635643
 07/20  24:00:00,23.4614104235,2.00442012429,5.74511155585,0.0,2.55330491699,7.80157382632,1.63520037419,0.0,1.63520037419
 07/21  01:00:00,19.480700524,1.23179677581,3.12574962072,0.0,2.55330491699,7.21284921042,0.959592431058,0.0,0.959592431058
 07/21  02:00:00,17.0537150767,0.683604636288,1.54131862091,0.0,2.55330491699,6.91848690247,0.453625199606,0.0,0.453625199606
 07/21  03:00:00,16.3470065119,0.514547094062,1.1508487523,0.0,2.55330491699,6.7713057485,0.453617094799,0.0,0.453617094799
 07/21  04:00:00,18.2320806213,0.452167665941,1.02180884208,0.0,3.82705111198,7.57405300124,0.959396430694,0.0,0.959396430694
 07/21  05:00:00,22.7474524814,0.444863323049,1.00587258311,0.0,6.02426329834,9.91545327661,4.8354683061,0.0,4.8354683061
 07/21  06:00:00,23.6045736575,0.694191321264,1.65241468098,0.0,6.51253267309,14.7454349813,16.1230999782,0.0,16.1230999782
 07/21  07:00:00,28.2802404545,1.14680088224,2.95633928168,0.0,6.01364874671,18.163451543,17.1337038685,0.0,17.1337038685
 07/21  08:00:00,28.7738720175,1.64707023595,3.89545203984,0.0,4.35151303671,18.8798367041,16.4597546709,0.0,16.4597546709
 07/21  09:00:00,26.8976334178,1.84125308888,4.64866242775,0.0,3.78894180059,16.6187760998,14.4379103348,0.0,14.4379103348
 07/21  10:00:00,25.7227784585,2.1941706646,6.03751659579,0.0,3.78894180059,13.7021493968,13.0900141125,0.0,13.0900141125
 07/21  11:00:00,27.8161252882,2.571592726,7.60626021029,0.0,3.78894180059,13.8493305508,10.5627086955,0.0,10.5627086955
 07/21  12:00:00,30.0448568468,3.04436808401,9.67265762895,0.0,3.69398621738,13.6338449159,9.21481247316,0.0,9.21481247316
 07/21  13:00:00,32.5272691567,3.55201882075,11.9257026001,0.0,3.78894180059,13.2606059349,8.20389030638,0.0,8.20389030638
 07/21  14:00:00,34.1811865424,3.92078276065,13.3580371999,0.0,3.78894180059,13.1134247809,7.19296813961,0.0,7.19296813961
 07/21  15:00:00,37.0055739585,4.24365808238,14.4945398409,0.0,4.71240779196,13.5549682428,8.20389030638,0.0,8.20389030638
 07/21  16:00:00,47.2525750651,4.80880979071,16.7260358519,0.0,7.18559832057,18.5321311015,9.55178652875,0.0,9.55178652875
 07/21  17:00:00,54.3148686513,4.93057648604,17.6888064735,0.0,8.38069375907,23.3147919321,12.5845530291,0.0,12.5845530291
 07/21  18:00:00,57.3295714476,5.17345530928,18.3932603128,0.0,10.6415932552,23.1212625696,14.7748843904,0.0,14.7748843904
 07/21  19:00:00,54.2600857976,4.9045346131,16.5619733371,0.0,12.3080778603,20.4854999863,14.1009362792,0.0,14.1009362792
 07/21  20:00:00,53.7815488845,4.41692509169,14.3326668386,0.0,12.456681583,19.8967753704,12.9215270847,0.0,12.9215270847
 07/21  21:00:00,47.0947261477,3.67527241999,11.1724977956,0.0,9.18739968257,17.702556249,10.5627086955,0.0,10.5627086955
 07/21  22:00:00,35.0836893614,2.65824038213,7.11380560885,0.0,5.91811778209,14.0365255879,9.21481247316,0.0,9.21481247316
 07/21  23:00:00,27.5297270386,2.20070388462,5.91388885486,0.0,3.54045821811,10.5176760807,5.17112380607,0.0,5.17112380607
 07/21  24:00:00,21.8221648843,1.68045468297,4.42983145792,0.0,2.55330491699,7.80157382632,1.63289622236,0.0,1.63289622236
 07/22  01:00:00,18.9446278797,1.11421436228,2.70725938998,0.0,2.55330491699,7.21284921042,0.958454950047,0.0,0.958454950047
 07/22  02:00:00,17.6459032233,0.834556259949,1.9825551439,0.0,2.55330491699,6.91848690247,0.453341528098,0.0,0.453341528098
 07/22  03:00:00,16.7735377271,0.626055873894,1.4658711877,0.0,2.55330491699,6.7713057485,0.453333669901,0.0,0.453333669901
 07/22  04:00:00,18.5215559062,0.526839684426,1.23661210852,0.0,3.82705111198,7.57405300124,0.958264915294,0.0,0.958264915294
 07/22  05:00:00,23.0142578072,0.514337363783,1.20320386822,0.0,6.02426329834,9.91545327661,4.82788190984,0.0,4.82788190984
 07/22  06:00:00,24.4585942457,0.685640246459,1.62215301061,0.0,6.51253267309,14.7454349813,16.0968135651,0.0,16.0968135651
 07/22  07:00:00,28.0039529127,1.12903743745,2.89134454708,0.0,6.01364874671,17.9699221805,17.1057491156,0.0,17.1057491156
 07/22  08:00:00,26.9111032399,1.35816782234,3.76799924457,0.0,3.66783283761,18.1171033345,16.4329181339,0.0,16.4329181339
 07/22  09:00:00,25.2014958921,1.5891986789,4.65099288073,0.0,3.10526160149,15.8560427302,14.4144283649,0.0,14.4144283649
 07/22  10:00:00,24.1490086324,1.9733733871,6.13095761593,0.0,3.10526160149,12.9394160272,13.0687685206,0.0,13.0687685206
 07/22  11:00:00,26.2910071857,2.36097788132,7.73817052118,0.0,3.10526160149,13.0865971812,10.5456563126,0.0,10.5456563126
 07/22  12:00:00,28.8108920192,2.85536063985,9.91085375019,0.0,3.10526160149,12.9394160272,9.19999646835,0.0,9.19999646835
 07/22  13:00:00,30.5654560875,3.28196784181,11.6803540785,0.0,3.10526160149,12.4978725653,8.19075158514,0.0,8.19075158514
 07/22  14:00:00,32.2406592561,3.64766508189,13.137041161,0.0,3.10526160149,12.3506914113,7.18150670193,0.0,7.18150670193
 07/22  15:00:00,36.3930347863,4.18226642065,15.3898058991,0.0,4.02872759285,12.7922348732,8.19075158514,0.0,8.19075158514
 07/22  16:00:00,46.6740906268,4.75360106365,17.6491737093,0.0,6.50191812146,17.7693977319,9.53641142942,0.0,9.53641142942
 07/22  17:00:00,56.3334584978,5.26827600839,19.5632261601,0.0,8.38069375907,23.1212625696,12.564146079,0.0,12.564146079
 07/22  18:00:00,60.1289029819,5.59148415485,20.7745630014,0.0,10.6415932552,23.1212625696,14.750843326,0.0,14.750843326
 07/22  19:00:00,57.4484863648,5.38463458772,19.2702739297,0.0,12.3080778603,20.4854999863,14.0780134039,0.0,14.0780134039
 07/22  20:00:00,54.0194368415,4.56919639342,14.4182834939,0.0,12.456681583,19.8967753704,12.9005610401,0.0,12.9005610401
 07/22  21:00:00,46.9155259742,3.78331299072,10.8852570513,0.0,9.18739968257,17.702556249,10.5456563126,0.0,10.5456563126
 07/22  22:00:00,36.9236228938,3.05737361435,8.55460590902,0.0,5.91811778209,14.0365255879,9.19999646835,0.0,9.19999646835
 07/22  23:00:00,28.9370359261,2.50739285188,7.01450877514,0.0,3.54045821811,10.5176760807,5.16301693551,0.0,5.16301693551
 07/22  24:00:00,23.0616857122,1.96270594352,5.38710102532,0.0,2.55330491699,7.80157382632,1.63065984428,0.0,1.63065984428
 07/23  01:00:00,20.4783186808,1.48255771652,3.8726068368,0.0,2.55330491699,7.21284921042,0.95735153205,0.0,0.95735153205
 07/23  02:00:00,18.7886169888,1.1255677131,2.83425745626,0.0,2.55330491699,6.91848690247,0.4530663767,0.0,0.4530663767
 07/23  03:00:00,18.0317928752,0.9514990509,2.39868315878,0.0,2.55330491699,6.7713057485,0.45305876671,0.0,0.45305876671
 07/23  04:00:00,19.0109328991,0.664855762782,1.58797302306,0.0,3.82705111198,7.57405300124,0.957167501348,0.0,0.957167501348
 07/23  05:00:00,23.0544849124,0.534603070322,1.2231652669,0.0,6.02426329834,9.91545327661,4.82052609128,0.0,4.82052609128
 07/23  06:00:00,24.5478734593,0.719892537636,1.67717993304,0.0,6.51253267309,14.7454349813,16.0713311463,0.0,16.0713311463
 07/23  07:00:00,28.3076723385,1.21040816238,3.11369324797,0.0,6.01364874671,17.9699221805,17.0786498122,0.0,17.0786498122
 07/23  08:00:00,27.349398624,1.46649004408,4.09797240689,0.0,3.66783283761,18.1171033345,16.4069028291,0.0,16.4069028291
 07/23  09:00:00,25.8680112839,1.74028672388,5.16642022749,0.0,3.10526160149,15.8560427302,14.3916649733,0.0,14.3916649733
 07/23  10:00:00,24.5529009483,2.0609801888,6.44724313013,0.0,3.10526160149,12.9394160272,13.0481730711,0.0,13.0481730711
 07/23  11:00:00,26.526956619,2.41961391518,7.91548392062,0.0,3.10526160149,13.0865971812,10.5291257544,0.0,10.5291257544
 07/23  12:00:00,29.4802636987,3.00610897532,10.4294770942,0.0,3.10526160149,12.9394160272,9.18563385218,0.0,9.18563385218
 07/23  13:00:00,32.7697027775,3.68675149312,13.4798171172,0.0,3.10526160149,12.4978725653,8.17801492552,0.0,8.17801492552
 07/23  14:00:00,36.0693759677,4.27824620567,16.3351767489,0.0,3.10526160149,12.3506914113,7.17039599886,0.0,7.17039599886
 07/23  15:00:00,37.5999515732,4.3401577173,16.4388313894,0.0,4.02872759285,12.7922348732,8.17801492552,0.0,8.17801492552
 07/23  16:00:00,45.0296579651,4.49130824935,16.2670338618,0.0,6.50191812146,17.7693977319,9.52150682774,0.0,9.52150682774
 07/23  17:00:00,54.060835806,4.89890171188,17.6599777648,0.0,8.38069375907,23.1212625696,12.5443636077,0.0,12.5443636077
 07/23  18:00:00,57.2041927811,5.09999415468,18.3413428008,0.0,10.6415932552,23.1212625696,14.7275379488,0.0,14.7275379488
 07/23  19:00:00,54.8297123012,4.92377267034,17.1123617835,0.0,12.3080778603,20.4854999863,14.0557919977,0.0,14.0557919977
 07/23  20:00:00,53.3906015014,4.33050510777,14.0281394395,0.0,12.456681583,19.8967753704,12.8802365833,0.0,12.8802365833
 07/23  21:00:00,47.1145248512,3.68613314644,11.1814357726,0.0,9.18739968257,17.702556249,10.5291257544,0.0,10.5291257544
 07/23  22:00:00,36.6184165572,2.95331833601,8.35345485069,0.0,5.91811778209,14.0365255879,9.18563385218,0.0,9.18563385218
 07/23  23:00:00,28.5560022145,2.41380230992,6.72706560551,0.0,3.54045821811,10.5176760807,5.15515814553,0.0,5.15515814553
 07/23  24:00:00,22.6502128565,1.86229836752,5.07603574563,0.0,2.55330491699,7.80157382632,1.62849190222,0.0,1.62849190222
 07/24  01:00:00,20.3795381854,1.44607032563,3.81031373235,0.0,2.55330491699,7.21284921042,0.95628250329,0.0,0.95628250329
 07/24  02:00:00,19.0363751228,1.17086835925,3.03671494411,0.0,2.55330491699,6.91848690247,0.452799826803,0.0,0.452799826803
 07/24  03:00:00,17.9289222782,0.919720347001,2.3275912657,0.0,2.55330491699,6.7713057485,0.452792466556,0.0,0.452792466556
 07/24  04:00:00,19.5320923707,0.791299540008,1.98268871742,0.0,3.82705111198,7.57405300124,0.95610451364,0.0,0.95610451364
 07/24  05:00:00,23.5894572957,0.671420460799,1.62132025969,0.0,6.02426329834,9.91545327661,4.81340302911,0.0,4.81340302911
 07/24  06:00:00,25.0800642017,0.853901278202,2.07536193493,0.0,6.51253267309,14.7454349813,16.0466602688,0.0,16.0466602688
 07/24  07:00:00,28.6760791749,1.26138603055,3.23759285374,0.0,6.01364874671,18.163451543,17.0524139835,0.0,17.0524139835
 07/24  08:00:00,30.2026777467,1.96899192006,5.00233608495,0.0,4.35151303671,18.8798367041,16.3817164607,0.0,16.3817164607
 07/24  09:00:00,28.851578671,2.2484359226,6.1954248472,0.0,3.78894180059,16.6187760998,14.369626901,0.0,14.369626901
 07/24  10:00:00,26.8631089138,2.41698280103,6.95503491465,0.0,3.78894180059,13.7021493968,13.0282338628,0.0,13.0282338628
 07/24  11:00:00,29.6270160213,2.93942703506,9.04931663433,0.0,3.78894180059,13.8493305508,10.5131219162,0.0,10.5131219162
 07/24  12:00:00,31.3750108517,3.31467894115,10.7325007768,0.0,3.69398621738,13.6338449159,9.17172887801,0.0,9.17172887801
 07/24  13:00:00,33.1693448783,3.68378361326,12.4360135292,0.0,3.78894180059,13.2606059349,8.16568409937,0.0,8.16568409937
 07/24  14:00:00,29.0201577287,3.04535354952,9.0724375973,0.0,3.78894180059,13.1134247809,7.15963932073,0.0,7.15963932073
 07/24  15:00:00,27.3051157311,2.49115722117,6.54658247468,0.0,4.71240779196,13.5549682428,8.16568409937,0.0,8.16568409937
 07/24  16:00:00,36.2857581345,2.85486829114,7.71316042078,0.0,7.18559832057,18.5321311015,9.50707713756,0.0,9.50707713756
 07/24  17:00:00,42.2894328258,2.68423529007,7.90971184389,0.0,8.38069375907,23.3147919321,12.5252114735,0.0,12.5252114735
 07/24  18:00:00,46.981763157,3.24227068832,9.97663664303,0.0,10.6415932552,23.1212625696,14.7049751606,0.0,14.7049751606
 07/24  19:00:00,46.4117767898,3.37266235547,10.245536587,0.0,12.3080778603,20.4854999863,14.0342786415,0.0,14.0342786415
 07/24  20:00:00,45.1708437673,2.66258545205,7.47630136111,0.0,12.456681583,19.8967753704,12.860559733,0.0,12.860559733
 07/24  21:00:00,40.0594853392,2.13227726036,5.68025214669,0.0,9.18739968257,17.702556249,10.5131219162,0.0,10.5131219162
 07/24  22:00:00,31.3390479135,1.67256474778,4.35483979523,0.0,5.91811778209,14.0365255879,9.17172887801,0.0,9.17172887801
 07/24  23:00:00,23.6626734381,1.19827868768,3.04926045128,0.0,3.54045821811,10.5176760807,5.14754976344,0.0,5.14754976344
 07/24  24:00:00,18.5659518803,0.812830723477,2.04124241346,0.0,2.55330491699,7.80157382632,1.62639303819,0.0,1.62639303819
 07/25  01:00:00,17.0331963183,0.555701958116,1.35434023274,0.0,2.55330491699,7.21284921042,0.955248179764,0.0,0.955248179764
 07/25  02:00:00,16.3193890434,0.440536203183,1.05006102073,0.0,2.55330491699,6.91848690247,0.452541957241,0.0,0.452541957241
 07/25  03:00:00,15.9990533742,0.389702709307,0.927739999403,0.0,2.55330491699,6.7713057485,0.452534848215,0.0,0.452534848215
 07/25  04:00:00,17.9885954583,0.364452250815,0.866039094261,0.0,3.82705111198,7.57405300124,0.955076266738,0.0,0.955076266738
 07/25  05:00:00,22.346405757,0.311153352598,0.738535829221,0.0,6.02426329834,9.91545327661,4.80651483309,0.0,4.80651483309
 07/25  06:00:00,23.6997245087,0.456732802812,1.09219071731,0.0,6.51253267309,14.7454349813,16.0228082394,0.0,16.0228082394
