Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  10:00:00,22.1616819608,1.3870551506,3.28353561212,0.0,3.78894180059,13.7021493968,12.7946159244,0.0,12.7946159244
 08/10  11:00:00,23.4771439459,1.65173100555,4.18714058842,0.0,3.78894180059,13.8493305508,10.3256127814,0.0,10.3256127814
 08/10  12:00:00,24.8522148418,2.02928223422,5.4951014738,0.0,3.69398621738,13.6338449159,9.00881110516,0.0,9.00881110516
 08/10  13:00:00,26.4894417541,2.43410475845,7.00578925978,0.0,3.78894180059,13.2606059349,8.02120984798,0.0,8.02120984798
 08/10  14:00:00,28.0607659492,2.79944255396,8.3589568134,0.0,3.78894180059,13.1134247809,7.03360859079,0.0,7.03360859079
 08/10  15:00:00,31.7221705911,3.28897870752,10.1658158484,0.0,4.71240779196,13.5549682428,8.02120984798,0.0,8.02120984798
 08/10  16:00:00,41.5891509657,3.82790200397,12.0435195391,0.0,7.18559832057,18.5321311015,9.33801152423,0.0,9.33801152423
 08/10  17:00:00,49.5664106169,4.10064983663,13.7702750884,0.0,8.38069375907,23.3147919321,12.3008152958,0.0,12.3008152958
 08/10  18:00:00,52.9023179186,4.4020612744,14.7374008186,0.0,10.6415932552,23.1212625696,14.4406180197,0.0,14.4406180197
 08/10  19:00:00,50.3130618297,4.17233449247,13.3471494899,0.0,12.3080778603,20.4854999863,13.7822171816,0.0,13.7822171816
 08/10  20:00:00,50.4270941983,3.49570120819,10.1137693693,0.0,12.456681583,19.8967753704,12.6300157149,0.0,12.6300157149
 08/10  21:00:00,42.535143968,2.79559374741,7.49259428843,0.0,9.18739968257,17.702556249,10.3256127814,0.0,10.3256127814
 08/10  22:00:00,32.8919047692,2.12169859647,5.45856280227,0.0,5.91811778209,14.0365255879,9.00881110516,0.0,9.00881110516
 08/10  23:00:00,24.8617719662,1.55207773793,3.89455992918,0.0,3.54045821811,10.5176760807,5.05840607641,0.0,5.05840607641
 08/10  24:00:00,19.168874264,1.01589405949,2.44110146111,0.0,2.55330491699,7.80157382632,1.60180167625,0.0,1.60180167625
 08/11  01:00:00,17.5743825082,0.732180325216,1.71904805555,0.0,2.55330491699,7.21284921042,0.943229509531,0.0,0.943229509531
 08/11  02:00:00,16.3978933049,0.478991748235,1.09010973715,0.0,2.55330491699,6.91848690247,0.44954984764,0.0,0.44954984764
 08/11  03:00:00,15.7175037928,0.324562473215,0.711330654085,0.0,2.55330491699,6.7713057485,0.449547180697,0.0,0.449547180697
 08/11  04:00:00,17.5099741467,0.242161540496,0.509708492939,0.0,3.82705111198,7.57405300124,0.943165022939,0.0,0.943165022939
 08/11  05:00:00,22.0279238988,0.238011817403,0.493195506211,0.0,6.02426329834,9.91545327661,4.72704892866,0.0,4.72704892866
 08/11  06:00:00,24.0292867486,0.319516407906,0.666136018759,0.0,6.51253267309,14.7454349813,15.7484834757,0.0,15.7484834757
 08/11  07:00:00,26.0454895274,0.562182420229,1.30620681662,0.0,6.01364874671,18.163451543,16.7353989609,0.0,16.7353989609
 08/11  08:00:00,26.3789337613,1.06774926915,2.07983475045,0.0,4.35151303671,18.8798367041,16.0773826287,0.0,16.0773826287
 08/11  09:00:00,24.1727208655,1.19471937463,2.57028358966,0.0,3.78894180059,16.6187760998,14.1033347993,0.0,14.1033347993
 08/11  10:00:00,22.7053402273,1.51185678031,3.70239224896,0.0,3.78894180059,13.7021493968,12.7873029136,0.0,12.7873029136
 08/11  11:00:00,24.6246217857,1.88936628448,5.09698314933,0.0,3.78894180059,13.8493305508,10.3197431281,0.0,10.3197431281
 08/11  12:00:00,26.840238164,2.40722767367,7.10517935658,0.0,3.69398621738,13.6338449159,9.00371124241,0.0,9.00371124241
 08/11  13:00:00,29.6503894235,2.99861743455,9.60222425311,0.0,3.78894180059,13.2606059349,8.01668732818,0.0,8.01668732818
 08/11  14:00:00,31.9502136271,3.46665821026,11.581188835,0.0,3.78894180059,13.1134247809,7.02966341394,0.0,7.02966341394
 08/11  15:00:00,36.0081668078,3.99339023877,13.7474005338,0.0,4.71240779196,13.5549682428,8.01668732818,0.0,8.01668732818
 08/11  16:00:00,46.2146987508,4.55994892182,15.9370204064,0.0,7.18559832057,18.5321311015,9.33271921382,0.0,9.33271921382
 08/11  17:00:00,53.7165292079,4.75062603013,17.270417486,0.0,8.38069375907,23.3147919321,12.2937909565,0.0,12.2937909565
 08/11  18:00:00,56.6140496127,4.98111248053,17.8700813066,0.0,10.6415932552,23.1212625696,14.4323427707,0.0,14.4323427707
 08/11  19:00:00,54.0958817499,4.72578156162,16.576522341,0.0,12.3080778603,20.4854999863,13.7743268279,0.0,13.7743268279
 08/11  20:00:00,55.5104354614,4.26429668372,14.4285151568,0.0,12.456681583,19.8967753704,12.6227989279,0.0,12.6227989279
 08/11  21:00:00,47.5571789587,3.65666058278,11.6535624438,0.0,9.18739968257,17.702556249,10.3197431281,0.0,10.3197431281
 08/11  22:00:00,36.664702217,2.86179890516,8.49125994136,0.0,5.91811778209,14.0365255879,9.00371124241,0.0,9.00371124241
 08/11  23:00:00,27.0405351141,2.0470471716,5.57835364341,0.0,3.54045821811,10.5176760807,5.05561558547,0.0,5.05561558547
 08/11  24:00:00,20.642544488,1.39432871165,3.53633703295,0.0,2.55330491699,7.80157382632,1.60103188565,0.0,1.60103188565
 08/12  01:00:00,19.1155704113,1.13610267684,2.85631360704,0.0,2.55330491699,7.21284921042,0.942861764843,0.0,0.942861764843
 08/12  02:00:00,17.9793763158,0.906530347775,2.24405414857,0.0,2.55330491699,6.91848690247,0.449458669148,0.0,0.449458669148
 08/12  03:00:00,16.7624041125,0.619322730449,1.46147071654,0.0,2.55330491699,6.7713057485,0.449456270508,0.0,0.449456270508
 08/12  04:00:00,18.3032608296,0.467702639243,1.07745407714,0.0,3.82705111198,7.57405300124,0.942803765967,0.0,0.942803765967
 08/12  05:00:00,22.5919070629,0.402740959218,0.892449528492,0.0,6.02426329834,9.91545327661,4.72466722106,0.0,4.72466722106
 08/12  06:00:00,24.458295099,0.447059769603,0.967601007443,0.0,6.51253267309,14.7454349813,15.7403347823,0.0,15.7403347823
 08/12  07:00:00,26.3101321494,0.692751834235,1.63380938703,0.0,6.01364874671,17.9699221805,16.7267416655,0.0,16.7267416655
 08/12  08:00:00,25.0410258433,0.90148431459,2.35460535574,0.0,3.66783283761,18.1171033345,16.0690716621,0.0,16.0690716621
 08/12  09:00:00,23.1810571284,1.11666914446,3.10308365146,0.0,3.10526160149,15.8560427302,14.0960627036,0.0,14.0960627036
 08/12  10:00:00,21.5519706555,1.40848754924,4.09880547689,0.0,3.10526160149,12.9394160272,12.7807233985,0.0,12.7807233985
 08/12  11:00:00,24.1028617035,1.91117359054,5.99982932979,0.0,3.10526160149,13.0865971812,10.3144622014,0.0,10.3144622014
 08/12  12:00:00,27.4122480484,2.58792568383,8.77964473541,0.0,3.10526160149,12.9394160272,8.99912289631,0.0,8.99912289631
 08/12  13:00:00,29.8932607614,3.15493525176,11.1351913424,0.0,3.10526160149,12.4978725653,8.01261841748,0.0,8.01261841748
 08/12  14:00:00,32.0788884282,3.60887455738,13.0140608577,0.0,3.10526160149,12.3506914113,7.02611393866,0.0,7.02611393866
 08/12  15:00:00,35.2460363587,3.97486454143,14.4502093508,0.0,4.02872759285,12.7922348732,8.01261841748,0.0,8.01261841748
 08/12  16:00:00,43.9661023924,4.29441249292,15.4003740456,0.0,6.50191812146,17.7693977319,9.32795772259,0.0,9.32795772259
 08/12  17:00:00,52.9500361468,4.71079708142,16.737282736,0.0,8.38069375907,23.1212625696,12.2874711591,0.0,12.2874711591
 08/12  18:00:00,55.0245919269,4.76383834937,16.4978977519,0.0,10.6415932552,23.1212625696,14.4248975299,0.0,14.4248975299
 08/12  19:00:00,50.9278817084,4.20691835778,13.9273855033,0.0,12.3080778603,20.4854999863,13.7672278773,0.0,13.7672278773
 08/12  20:00:00,52.4067696809,3.74568553772,11.8434605224,0.0,12.456681583,19.8967753704,12.6163059853,0.0,12.6163059853
 08/12  21:00:00,44.9754639511,3.1968894966,9.5316185224,0.0,9.18739968257,17.702556249,10.3144622014,0.0,10.3144622014
 08/12  22:00:00,34.8344389781,2.51482733348,7.00796827416,0.0,5.91811778209,14.0365255879,8.99912289631,0.0,8.99912289631
 08/12  23:00:00,26.2092456524,1.86820257039,4.92590878291,0.0,3.54045821811,10.5176760807,5.053104981,0.0,5.053104981
 08/12  24:00:00,20.4745560235,1.34303668073,3.41964059944,0.0,2.55330491699,7.80157382632,1.6003393051,0.0,1.6003393051
 08/13  01:00:00,18.6754861286,1.02056735061,2.53176465052,0.0,2.55330491699,7.21284921042,0.942532681682,0.0,0.942532681682
 08/13  02:00:00,17.6339874769,0.813254971683,1.99194068572,0.0,2.55330491699,6.91848690247,0.449377157255,0.0,0.449377157255
 08/13  03:00:00,16.989975868,0.67030767427,1.63805752824,0.0,2.55330491699,6.7713057485,0.449375027368,0.0,0.449375027368
 08/13  04:00:00,18.46738434,0.506749565639,1.20253066107,0.0,3.82705111198,7.57405300124,0.94248118135,0.0,0.94248118135
 08/13  05:00:00,22.7461216695,0.440754926147,1.00865016812,0.0,6.02426329834,9.91545327661,4.722546667,0.0,4.722546667
 08/13  06:00:00,25.5968617222,0.506085686145,1.15430838076,0.0,6.51253267309,14.7454349813,15.7330956744,0.0,15.7330956744
 08/13  07:00:00,26.378816029,0.702878295589,1.6923668053,0.0,6.01364874671,17.9699221805,16.7190520593,0.0,16.7190520593
 08/13  08:00:00,24.6106740038,0.804335479011,2.02140235179,0.0,3.66783283761,18.1171033345,16.0616896775,0.0,16.0616896775
 08/13  09:00:00,22.3701439238,0.945449229308,2.46339036203,0.0,3.10526160149,15.8560427302,14.0896034671,0.0,14.0896034671
 08/13  10:00:00,20.6180612047,1.22680958222,3.34657399313,0.0,3.10526160149,12.9394160272,12.7748793274,0.0,12.7748793274
 08/13  11:00:00,22.3446227112,1.59456456411,4.55819936384,0.0,3.10526160149,13.0865971812,10.3097715654,0.0,10.3097715654
 08/13  12:00:00,23.7582499471,1.95326873095,5.76030358702,0.0,3.10526160149,12.9394160272,8.99504742566,0.0,8.99504742566
 08/13  13:00:00,24.5488440551,2.23045341227,6.71525647567,0.0,3.10526160149,12.4978725653,8.00900432087,0.0,8.00900432087
 08/13  14:00:00,25.7034658482,2.51436613257,7.73314670249,0.0,3.10526160149,12.3506914113,7.02296121608,0.0,7.02296121608
 08/13  15:00:00,28.4306447204,2.83023433484,8.77944791908,0.0,4.02872759285,12.7922348732,8.00900432087,0.0,8.00900432087
 08/13  16:00:00,37.6159083301,3.22069903785,10.1238934384,0.0,6.50191812146,17.7693977319,9.32372846059,0.0,9.32372846059
 08/13  17:00:00,46.6652585771,3.63277552714,11.5305267206,0.0,8.38069375907,23.1212625696,12.281857775,0.0,12.281857775
 08/13  18:00:00,50.0409613438,3.89573393057,12.3823715876,0.0,10.6415932552,23.1212625696,14.418284502,0.0,14.418284502
 08/13  19:00:00,47.271962917,3.59260214714,10.8857829225,0.0,12.3080778603,20.4854999863,13.7609224322,0.0,13.7609224322
 08/13  20:00:00,48.5768540815,3.10998651637,8.64924394429,0.0,12.456681583,19.8967753704,12.6105388099,0.0,12.6105388099
 08/13  21:00:00,41.5546087714,2.56026388934,6.74738894987,0.0,9.18739968257,17.702556249,10.3097715654,0.0,10.3097715654
 08/13  22:00:00,32.2976459931,1.95943868667,5.026563936,0.0,5.91811778209,14.0365255879,8.99504742566,0.0,8.99504742566
 08/13  23:00:00,24.3180940455,1.40156896397,3.50139078247,0.0,3.54045821811,10.5176760807,5.0508750065,0.0,5.0508750065
 08/13  24:00:00,19.1544604037,0.994244471827,2.44833718848,0.0,2.55330491699,7.80157382632,1.59972413972,0.0,1.59972413972
 08/14  01:00:00,17.6078390065,0.726618305933,1.75806657313,0.0,2.55330491699,7.21284921042,0.942242356278,0.0,0.942242356278
 08/14  02:00:00,16.5197531014,0.503992086471,1.18696919542,0.0,2.55330491699,6.91848690247,0.449305335884,0.0,0.449305335884
 08/14  03:00:00,15.9049007046,0.371638740641,0.851651298478,0.0,2.55330491699,6.7713057485,0.449303475149,0.0,0.449303475149
 08/14  04:00:00,17.8213938793,0.32606150819,0.737228257848,0.0,3.82705111198,7.57405300124,0.942197364112,0.0,0.942197364112
 08/14  05:00:00,22.1677843681,0.276861239112,0.594206553748,0.0,6.02426329834,9.91545327661,4.72068789504,0.0,4.72068789504
 08/14  06:00:00,24.8804476111,0.306958980017,0.637020975832,0.0,6.51253267309,14.7454349813,15.7267682972,0.0,15.7267682972
 08/14  07:00:00,25.8714509233,0.518632043434,1.17571858927,0.0,6.01364874671,18.163451543,16.7123324197,0.0,16.7123324197
 08/14  08:00:00,26.3055584807,1.05594555251,2.01826318648,0.0,4.35151303671,18.8798367041,16.0552388608,0.0,16.0552388608
 08/14  09:00:00,24.392991585,1.24723205219,2.73804163158,0.0,3.78894180059,16.6187760998,14.0839590026,0.0,14.0839590026
 08/14  10:00:00,22.5616781109,1.4851202489,3.58546666391,0.0,3.78894180059,13.7021493968,12.769772431,0.0,12.769772431
 08/14  11:00:00,24.5576892256,1.88831810494,5.03109876873,0.0,3.78894180059,13.8493305508,10.3056726091,0.0,10.3056726091
 08/14  12:00:00,26.6143691655,2.38104472572,6.90549330596,0.0,3.69398621738,13.6338449159,8.99148603738,0.0,8.99148603738
 08/14  13:00:00,29.0499338734,2.90833516357,9.09205097399,0.0,3.78894180059,13.2606059349,8.00584610862,0.0,8.00584610862
 08/14  14:00:00,31.8246942355,3.45745058867,11.464877065,0.0,3.78894180059,13.1134247809,7.02020617986,0.0,7.02020617986
 08/14  15:00:00,35.535863142,3.92628724629,13.3421998605,0.0,4.71240779196,13.5549682428,8.00584610862,0.0,8.00584610862
 08/14  16:00:00,45.6597998799,4.47113173975,15.4709387176,0.0,7.18559832057,18.5321311015,9.3200326803,0.0,9.3200326803
 08/14  17:00:00,53.6156389709,4.73231126092,17.1878420182,0.0,8.38069375907,23.3147919321,12.2769524666,0.0,12.2769524666
 08/14  18:00:00,56.4076933417,4.93970159939,17.7051359167,0.0,10.6415932552,23.1212625696,14.4125056456,0.0,14.4125056456
 08/14  19:00:00,52.0511741815,4.36260234315,14.894993991,0.0,12.3080778603,20.4854999863,13.7554123597,0.0,13.7554123597
 08/14  20:00:00,51.5954503831,3.60191718812,11.1759095741,0.0,12.456681583,19.8967753704,12.6054991095,0.0,12.6054991095
 08/14  21:00:00,42.4739157148,2.72193501686,7.50502476579,0.0,9.18739968257,17.702556249,10.3056726091,0.0,10.3056726091
 08/14  22:00:00,32.5665764019,2.02691267678,5.22802035464,0.0,5.91811778209,14.0365255879,8.99148603738,0.0,8.99148603738
 08/14  23:00:00,24.0912803481,1.36726005413,3.30888599485,0.0,3.54045821811,10.5176760807,5.04892632234,0.0,5.04892632234
 08/14  24:00:00,18.4901334757,0.847494526676,1.93076020562,0.0,2.55330491699,7.80157382632,1.59918657168,0.0,1.59918657168
 08/15  01:00:00,17.0504045313,0.594303186155,1.33294721767,0.0,2.55330491699,7.21284921042,0.941990873367,0.0,0.941990873367
 08/15  02:00:00,16.228697978,0.432946624589,0.966959533932,0.0,2.55330491699,6.91848690247,0.449243226083,0.0,0.449243226083
 08/15  03:00:00,15.7473226816,0.333326307186,0.732385708922,0.0,2.55330491699,6.7713057485,0.44924163485,0.0,0.44924163485
 08/15  04:00:00,17.6199025125,0.274558269674,0.587240129539,0.0,3.82705111198,7.57405300124,0.94195239779,0.0,0.94195239779
 08/15  05:00:00,22.1571586498,0.276165265164,0.584276809425,0.0,6.02426329834,9.91545327661,4.71909145623,0.0,4.71909145623
 08/15  06:00:00,25.0333034526,0.34973042359,0.747105373762,0.0,6.51253267309,14.7454349813,15.7213545262,0.0,15.7213545262
 08/15  07:00:00,26.017881391,0.556251584191,1.28452951624,0.0,6.01364874671,18.163451543,16.7065847365,0.0,16.7065847365
 08/15  08:00:00,26.6758075795,1.13102221432,2.31343562345,0.0,4.35151303671,18.8798367041,16.0497211226,0.0,16.0497211226
 08/15  09:00:00,24.9866979805,1.3624051554,3.21657492395,0.0,3.78894180059,16.6187760998,14.0791309818,0.0,14.0791309818
 08/15  10:00:00,23.31357805,1.628756837,4.19373001498,0.0,3.78894180059,13.7021493968,12.7654042216,0.0,12.7654042216
 08/15  11:00:00,25.4044673965,2.04427948386,5.7219155607,0.0,3.78894180059,13.8493305508,10.3021665463,0.0,10.3021665463
 08/15  12:00:00,27.1441898035,2.48595752284,7.33040114684,0.0,3.69398621738,13.6338449159,8.98843978613,0.0,8.98843978613
 08/15  13:00:00,29.8973247563,3.07214905166,9.77562796874,0.0,3.78894180059,13.2606059349,8.003144716,0.0,8.003144716
 08/15  14:00:00,33.2449522539,3.70859500335,12.6339906687,0.0,3.78894180059,13.1134247809,7.01784964587,0.0,7.01784964587
 08/15  15:00:00,37.759086557,4.29197899891,15.1997315229,0.0,4.71240779196,13.5549682428,8.003144716,0.0,8.003144716
 08/15  16:00:00,47.8580882112,4.824574189,17.3157845996,0.0,7.18559832057,18.5321311015,9.31687147617,0.0,9.31687147617
 08/15  17:00:00,55.1551569586,4.97254822475,18.4871230421,0.0,8.38069375907,23.3147919321,12.2727566866,0.0,12.2727566866
 08/15  18:00:00,57.1741707313,5.06168286281,18.3496320429,0.0,10.6415932552,23.1212625696,14.4075626718,0.0,14.4075626718
 08/15  19:00:00,53.5685873034,4.60326707622,16.1717423798,0.0,12.3080778603,20.4854999863,13.7506992917,0.0,13.7506992917
 08/15  20:00:00,54.7708465044,4.13137609767,13.821846786,0.0,12.456681583,19.8967753704,12.6011883766,0.0,12.6011883766
 08/15  21:00:00,47.621220319,3.65900422204,11.7152601649,0.0,9.18739968257,17.702556249,10.3021665463,0.0,10.3021665463
 08/15  22:00:00,35.2362399341,2.59135715414,7.33323940952,0.0,5.91811778209,14.0365255879,8.98843978613,0.0,8.98843978613
 08/15  23:00:00,25.5593113682,1.73974666869,4.40443040043,0.0,3.54045821811,10.5176760807,5.04725950562,0.0,5.04725950562
 08/15  24:00:00,20.2343928177,1.29410410956,3.22840996474,0.0,2.55330491699,7.80157382632,1.59872676017,0.0,1.59872676017
 08/16  01:00:00,18.7395900326,1.03829750863,2.57813839648,0.0,2.55330491699,7.21284921042,0.941778306168,0.0,0.941778306168
 08/16  02:00:00,17.2870422413,0.727145484975,1.73110493686,0.0,2.55330491699,6.91848690247,0.449190846023,0.0,0.449190846023
 08/16  03:00:00,16.1899163902,0.462565327389,1.04574039728,0.0,2.55330491699,6.7713057485,0.449189524594,0.0,0.449189524594
 08/16  04:00:00,17.9829953783,0.37927770577,0.84561355928,0.0,3.82705111198,7.57405300124,0.94174635441,0.0,0.94174635441
 08/16  05:00:00,22.4919528726,0.373284014316,0.821952283109,0.0,6.02426329834,9.91545327661,4.71775782391,0.0,4.71775782391
 08/16  06:00:00,25.3419365751,0.439198321438,0.966270598411,0.0,6.51253267309,14.7454349813,15.7168559662,0.0,15.7168559662
 08/16  07:00:00,26.520648322,0.687878126913,1.65566990453,0.0,6.01364874671,18.163451543,16.7018107118,0.0,16.7018107118
 08/16  08:00:00,27.2662903383,1.27562325083,2.75931734578,0.0,4.35151303671,18.8798367041,16.0451380968,0.0,16.0451380968
 08/16  09:00:00,25.5933355199,1.51690354799,3.66871407069,0.0,3.78894180059,16.6187760998,14.0751208343,0.0,14.0751208343
 08/16  10:00:00,24.5362294806,1.90927824565,5.13586003684,0.0,3.78894180059,13.7021493968,12.7617759929,0.0,12.7617759929
 08/16  11:00:00,26.954620714,2.37237644905,6.94397191302,0.0,3.78894180059,13.8493305508,10.2992544154,0.0,10.2992544154
 08/16  12:00:00,30.277635472,3.0659102641,9.88389407415,0.0,3.69398621738,13.6338449159,8.98590957403,0.0,8.98590957403
 08/16  13:00:00,33.9681022106,3.7636706706,13.1548838042,0.0,3.78894180059,13.2606059349,8.00090094301,0.0,8.00090094301
 08/16  14:00:00,37.2774781058,4.3512810404,16.0238304836,0.0,3.78894180059,13.1134247809,7.01589231198,0.0,7.01589231198
 08/16  15:00:00,40.8202256192,4.78722048059,17.7656291034,0.0,4.71240779196,13.5549682428,8.00090094301,0.0,8.00090094301
 08/16  16:00:00,50.6225596554,5.25961390545,19.6452163274,0.0,7.18559832057,18.5321311015,9.31424578437,0.0,9.31424578437
 08/16  17:00:00,56.7002248636,5.2248636202,19.7798755516,0.0,8.38069375907,23.3147919321,12.2692716774,0.0,12.2692716774
 08/16  18:00:00,57.3433201237,5.10196700921,18.4784972889,0.0,10.6415932552,23.1212625696,14.4034570446,0.0,14.4034570446
 08/16  19:00:00,53.7884664466,4.65724057137,16.3376480278,0.0,12.3080778603,20.4854999863,13.746784624,0.0,13.746784624
 08/16  20:00:00,55.5213499518,4.26614931179,14.4375770192,0.0,12.456681583,19.8967753704,12.5976078878,0.0,12.5976078878
 08/16  21:00:00,46.3523475097,3.46731830129,10.6380732762,0.0,9.18739968257,17.702556249,10.2992544154,0.0,10.2992544154
 08/16  22:00:00,35.5536765077,2.66750821304,7.57452492421,0.0,5.91811778209,14.0365255879,8.98590957403,0.0,8.98590957403
 08/16  23:00:00,27.4778506064,2.13880260807,5.92391369918,0.0,3.54045821811,10.5176760807,5.04587504994,0.0,5.04587504994
 08/16  24:00:00,21.0616895012,1.48882099222,3.86098976562,0.0,2.55330491699,7.80157382632,1.59834484136,0.0,1.59834484136
 08/17  01:00:00,19.1627101625,1.15051841994,2.88903761507,0.0,2.55330491699,7.21284921042,0.941604716367,0.0,0.941604716367
 08/17  02:00:00,17.9910169407,0.91278871255,2.24943640871,0.0,2.55330491699,6.91848690247,0.449148210992,0.0,0.449148210992
 08/17  03:00:00,16.7342980136,0.614654653855,1.43803269422,0.0,2.55330491699,6.7713057485,0.449147159617,0.0,0.449147159617
 08/17  04:00:00,18.4231691701,0.501869037636,1.16319601923,0.0,3.82705111198,7.57405300124,0.941579294464,0.0,0.941579294464
 08/17  05:00:00,22.6630857424,0.424716003698,0.941653163539,0.0,6.02426329834,9.91545327661,4.71668739362,0.0,4.71668739362
 08/17  06:00:00,25.3106074452,0.437173619221,0.936966170742,0.0,6.51253267309,14.7454349813,15.7132739509,0.0,15.7132739509
 08/17  07:00:00,26.2901762039,0.63120976607,1.48186614722,0.0,6.01364874671,18.163451543,16.6980117596,0.0,16.6980117596
 08/17  08:00:00,26.6473185435,1.14176066245,2.27420813935,0.0,4.35151303671,18.8798367041,16.0414911407,0.0,16.0414911407
 08/17  09:00:00,24.8234530172,1.36213416684,3.05360094921,0.0,3.78894180059,16.6187760998,14.0719297478,0.0,14.0719297478
 08/17  10:00:00,23.5534011274,1.72387231017,4.33843761917,0.0,3.78894180059,13.7021493968,12.7588888194,0.0,12.7588888194
 08/17  11:00:00,26.1372203646,2.23059097392,6.2683570388,0.0,3.78894180059,13.8493305508,10.2969370787,0.0,10.2969370787
 08/17  12:00:00,28.6078106366,2.79605537903,8.48392412374,0.0,3.69398621738,13.6338449159,8.98389615038,0.0,8.98389615038
 08/17  13:00:00,32.3954428527,3.53277630716,11.8131188096,0.0,3.78894180059,13.2606059349,7.99911545411,0.0,7.99911545411
 08/17  14:00:00,35.0164803208,4.03168607384,14.0824276651,0.0,3.78894180059,13.1134247809,7.01433475784,0.0,7.01433475784
 08/17  15:00:00,37.9612090836,4.37490623816,15.3189268102,0.0,4.71240779196,13.5549682428,7.99911545411,0.0,7.99911545411
 08/17  16:00:00,48.1198899273,4.91166602052,17.4904944842,0.0,7.18559832057,18.5321311015,9.31215638247,0.0,9.31215638247
 08/17  17:00:00,55.0812850285,5.01031557894,18.3754837577,0.0,8.38069375907,23.3147919321,12.2664984713,0.0,12.2664984713
 08/17  18:00:00,57.0148844757,5.06760104799,18.1844276021,0.0,10.6415932552,23.1212625696,14.4001899799,0.0,14.4001899799
 08/17  19:00:00,53.2340312367,4.57848876126,15.861964628,0.0,12.3080778603,20.4854999863,13.7436695157,0.0,13.7436695157
 08/17  20:00:00,53.5677437163,3.9673214307,12.7827986648,0.0,12.456681583,19.8967753704,12.5947587034,0.0,12.5947587034
 08/17  21:00:00,45.2618892259,3.27737941564,9.73755387806,0.0,9.18739968257,17.702556249,10.2969370787,0.0,10.2969370787
 08/17  22:00:00,35.4587279553,2.64155711344,7.50552747135,0.0,5.91811778209,14.0365255879,8.98389615038,0.0,8.98389615038
 08/17  23:00:00,26.27493518,1.88778521912,4.97201566181,0.0,3.54045821811,10.5176760807,5.0447733653,0.0,5.0447733653
 08/17  24:00:00,20.5586009274,1.37389551257,3.47282667148,0.0,2.55330491699,7.80157382632,1.59804092836,0.0,1.59804092836
 08/18  01:00:00,19.1012880959,1.13104682711,2.84708714131,0.0,2.55330491699,7.21284921042,0.941470154094,0.0,0.941470154094
 08/18  02:00:00,18.0133331639,0.913226120668,2.27131522381,0.0,2.55330491699,6.91848690247,0.44911533339,0.0,0.44911533339
 08/18  03:00:00,17.3310443628,0.760580967221,1.88885273006,0.0,2.55330491699,6.7713057485,0.44911455227,0.0,0.44911455227
 08/18  04:00:00,18.9540540282,0.636681442024,1.55926847292,0.0,3.82705111198,7.57405300124,0.941451266897,0.0,0.941451266897
 08/18  05:00:00,23.2768842852,0.583285400968,1.39688230905,0.0,6.02426329834,9.91545327661,4.71588048295,0.0,4.71588048295
 08/18  06:00:00,25.9193477047,0.596894844948,1.38598520445,0.0,6.51253267309,14.7454349813,15.7106095428,0.0,15.7106095428
 08/18  07:00:00,26.4669405733,0.687203624997,1.60263665768,0.0,6.01364874671,18.163451543,16.6951890048,0.0,16.6951890048
 08/18  08:00:00,26.9672456051,1.23589988096,2.49999598245,0.0,4.35151303671,18.8798367041,16.0387813342,0.0,16.0387813342
 08/18  09:00:00,26.0984071811,1.66108726487,4.02960201509,0.0,3.78894180059,16.6187760998,14.0695586672,0.0,14.0695586672
 08/18  10:00:00,25.3830870081,2.1138834306,5.77811237941,0.0,3.78894180059,13.7021493968,12.756743556,0.0,12.756743556
 08/18  11:00:00,27.7101691297,2.54772488129,7.52417189652,0.0,3.78894180059,13.8493305508,10.2952152226,0.0,10.2952152226
 08/18  12:00:00,30.3280156863,3.10834707395,9.89183747858,0.0,3.69398621738,13.6338449159,8.98240011144,0.0,8.98240011144
 08/18  13:00:00,33.0520063632,3.66628250847,12.3361761188,0.0,3.78894180059,13.2606059349,7.99778877807,0.0,7.99778877807
 08/18  14:00:00,34.5895946807,4.00817662152,13.6790514773,0.0,3.78894180059,13.1134247809,7.0131774447,0.0,7.0131774447
 08/18  15:00:00,38.1400526703,4.44407428635,15.4286023487,0.0,4.71240779196,13.5549682428,7.99778877807,0.0,7.99778877807
 08/18  16:00:00,47.9954314992,4.93585866576,17.3418434109,0.0,7.18559832057,18.5321311015,9.31060388923,0.0,9.31060388923
 08/18  17:00:00,54.3657009515,4.94333282954,17.7268824301,0.0,8.38069375907,23.3147919321,12.2644378893,0.0,12.2644378893
 08/18  18:00:00,56.256508556,4.98928477474,17.5043679556,0.0,10.6415932552,23.1212625696,14.397762445,0.0,14.397762445
 08/18  19:00:00,51.8282347363,4.38189315926,14.6527637297,0.0,12.3080778603,20.4854999863,13.7413548894,0.0,13.7413548894
 08/18  20:00:00,53.7316458214,3.85147217426,12.169716693,0.0,12.456681583,19.8967753704,12.5926416671,0.0,12.5926416671
 08/18  21:00:00,45.5993724967,3.3271571331,10.0252594314,0.0,9.18739968257,17.702556249,10.2952152226,0.0,10.2952152226
 08/18  22:00:00,34.6388276375,2.47833841253,6.84884585454,0.0,5.91811778209,14.0365255879,8.98240011144,0.0,8.98240011144
 08/18  23:00:00,25.3643026035,1.68927562772,4.25989267669,0.0,3.54045821811,10.5176760807,5.04395477796,0.0,5.04395477796
 08/18  24:00:00,19.4488722386,1.10661818868,2.63037530652,0.0,2.55330491699,7.80157382632,1.59781511116,0.0,1.59781511116
 08/19  01:00:00,18.0863407136,0.876985253012,2.08620133311,0.0,2.55330491699,7.21284921042,0.941374657917,0.0,0.941374657917
 08/19  02:00:00,16.8974325316,0.622790580053,1.44585013209,0.0,2.55330491699,6.91848690247,0.449092222726,0.0,0.449092222726
 08/19  03:00:00,16.035246837,0.418677081115,0.934959090434,0.0,2.55330491699,6.7713057485,0.449091712014,0.0,0.449091712014
 08/19  04:00:00,17.9655051483,0.373969561541,0.83343147347,0.0,3.82705111198,7.57405300124,0.941362309091,0.0,0.941362309091
 08/19  05:00:00,22.4736620216,0.368271818174,0.808673628236,0.0,6.02426329834,9.91545327661,4.71533733145,0.0,4.71533733145
 08/19  06:00:00,25.3123227577,0.431294719658,0.944560382762,0.0,6.51253267309,14.7454349813,15.7088635325,0.0,15.7088635325
 08/19  07:00:00,26.103849782,0.630962560089,1.48931629373,0.0,6.01364874671,17.9699221805,16.6933432834,0.0,16.6933432834
 08/19  08:00:00,24.9296693031,0.861126421419,2.28360670866,0.0,3.66783283761,18.1171033345,16.0370094799,0.0,16.0370094799
 08/19  09:00:00,23.065984551,1.07715750302,3.02752271553,0.0,3.10526160149,15.8560427302,14.0680082947,0.0,14.0680082947
 08/19  10:00:00,21.2725639302,1.31943377105,3.90845252977,0.0,3.10526160149,12.9394160272,12.7553408381,0.0,12.7553408381
 08/19  11:00:00,23.6037149512,1.81508980926,5.59676635877,0.0,3.10526160149,13.0865971812,10.2940893569,0.0,10.2940893569
 08/19  12:00:00,25.6472374896,2.26497591553,7.33758394495,0.0,3.10526160149,12.9394160272,8.98142190024,0.0,8.98142190024
 08/19  13:00:00,28.1908321002,2.84952070708,9.73817722596,0.0,3.10526160149,12.4978725653,7.99692130776,0.0,7.99692130776
 08/19  14:00:00,31.162248103,3.4346089789,12.271686111,0.0,3.10526160149,12.3506914113,7.01242071528,0.0,7.01242071528
 08/19  15:00:00,34.9397665025,3.90619010117,14.2126139348,0.0,4.02872759285,12.7922348732,7.99692130776,0.0,7.99692130776
 08/19  16:00:00,43.337333392,4.14843761308,14.9175799251,0.0,6.50191812146,17.7693977319,9.3095887644,0.0,9.3095887644
 08/19  17:00:00,50.991317836,4.31318750794,15.1761739987,0.0,8.38069375907,23.1212625696,12.2630905418,0.0,12.2630905418
 08/19  18:00:00,52.5053037637,4.26315323221,14.4792947059,0.0,10.6415932552,23.1212625696,14.3961751589,0.0,14.3961751589
 08/19  19:00:00,49.9749474084,4.00422259965,13.1771469614,0.0,12.3080778603,20.4854999863,13.7398414306,0.0,13.7398414306
 08/19  20:00:00,53.9540748866,3.81219496851,12.431422964,0.0,12.456681583,19.8967753704,12.591257406,0.0,12.591257406
 08/19  21:00:00,46.727723164,3.46488235841,11.0158848735,0.0,9.18739968257,17.702556249,10.2940893569,0.0,10.2940893569
 08/19  22:00:00,37.3505816004,2.95025217526,9.08868605464,0.0,5.91811778209,14.0365255879,8.98142190024,0.0,8.98142190024
 08/19  23:00:00,29.2496340751,2.45352623514,7.38097354089,0.0,3.54045821811,10.5176760807,5.04341953032,0.0,5.04341953032
 08/19  24:00:00,23.4954286987,1.97678616594,5.80676378938,0.0,2.55330491699,7.80157382632,1.59766745664,0.0,1.59766745664
 08/20  01:00:00,21.2457974628,1.59783566356,4.52480767183,0.0,2.55330491699,7.21284921042,0.94131825483,0.0,0.94131825483
 08/20  02:00:00,19.2468148525,1.20433384556,3.21368918748,0.0,2.55330491699,6.91848690247,0.449078885615,0.0,0.449078885615
 08/20  03:00:00,18.2103925391,0.982812417755,2.54596945582,0.0,2.55330491699,6.7713057485,0.449078645414,0.0,0.449078645414
 08/20  04:00:00,20.0038444431,0.902935494723,2.34280483515,0.0,3.82705111198,7.57405300124,0.941312446857,0.0,0.941312446857
 08/20  05:00:00,24.6635217207,0.935379860056,2.43142528549,0.0,6.02426329834,9.91545327661,4.71505810057,0.0,4.71505810057
 08/20  06:00:00,27.8326962724,1.07955305435,2.81667556276,0.0,6.51253267309,14.7454349813,15.7080364387,0.0,15.7080364387
 08/20  07:00:00,28.1689454834,1.16541956764,3.01995498763,0.0,6.01364874671,17.9699221805,16.692475142,0.0,16.692475142
 08/20  08:00:00,27.2209246435,1.44224074111,3.99374772936,0.0,3.66783283761,18.1171033345,16.0361761024,0.0,16.0361761024
 08/20  09:00:00,25.7240401709,1.73772640069,5.02500943773,0.0,3.10526160149,15.8560427302,14.0672790895,0.0,14.0672790895
 08/20  10:00:00,24.3142019957,2.08235114443,6.18717322192,0.0,3.10526160149,12.9394160272,12.754681081,0.0,12.754681081
 08/20  11:00:00,26.853403037,2.57116122681,8.09038302702,0.0,3.10526160149,13.0865971812,10.293559815,0.0,10.293559815
 08/20  12:00:00,28.6198687604,2.97722552958,9.59796560166,0.0,3.10526160149,12.9394160272,8.98096180648,0.0,8.98096180648
 08/20  13:00:00,28.306151575,2.98099911423,9.72201829361,0.0,3.10526160149,12.4978725653,7.99651330008,0.0,7.99651330008
 08/20  14:00:00,28.839043916,3.12262165702,10.2604692458,0.0,3.10526160149,12.3506914113,7.01206479369,0.0,7.01206479369
 08/20  15:00:00,29.7550790806,3.02182572211,9.91229089195,0.0,4.02872759285,12.7922348732,7.99651330008,0.0,7.99651330008
 08/20  16:00:00,36.7852368445,2.98563382878,9.52828716186,0.0,6.50191812146,17.7693977319,9.30911130861,0.0,9.30911130861
 08/20  17:00:00,44.0125126321,3.06269593287,9.44786036986,0.0,8.38069375907,23.1212625696,12.2624568278,0.0,12.2624568278
 08/20  18:00:00,46.003584597,3.07611788727,9.1646108841,0.0,10.6415932552,23.1212625696,14.3954285916,0.0,14.3954285916
 08/20  19:00:00,43.869103425,2.84734674627,8.22817883141,0.0,12.3080778603,20.4854999863,13.7391295874,0.0,13.7391295874
 08/20  20:00:00,47.7553914235,2.62452072883,7.42041374054,0.0,12.456681583,19.8967753704,12.5906063299,0.0,12.5906063299
 08/20  21:00:00,40.6221147609,2.24633777364,6.12882105508,0.0,9.18739968257,17.702556249,10.293559815,0.0,10.293559815
 08/20  22:00:00,32.0553593751,1.83312466439,4.91059134023,0.0,5.91811778209,14.0365255879,8.98096180648,0.0,8.98096180648
 08/20  23:00:00,24.7268304367,1.45472091318,3.85697522445,0.0,3.54045821811,10.5176760807,5.0431677809,0.0,5.0431677809
 08/20  24:00:00,19.4165432398,1.03178024415,2.67288425229,0.0,2.55330491699,7.80157382632,1.59759800852,0.0,1.59759800852
 08/21  01:00:00,17.9989318288,0.808790230056,2.06698747129,0.0,2.55330491699,7.21284921042,0.941300960243,0.0,0.941300960243
 08/21  02:00:00,17.1367566398,0.654895900592,1.65306891978,0.0,2.55330491699,6.91848690247,0.449075325778,0.0,0.449075325778
 08/21  03:00:00,16.60180547,0.547695073106,1.37249973142,0.0,2.55330491699,6.7713057485,0.449075356142,0.0,0.449075356142
 08/21  04:00:00,18.4442861923,0.485434597896,1.20074748114,0.0,3.82705111198,7.57405300124,0.941301694425,0.0,0.941301694425
 08/21  05:00:00,22.9476123126,0.482954180019,1.16794155739,0.0,6.02426329834,9.91545327661,4.71504287359,0.0,4.71504287359
 08/21  06:00:00,25.82833244,0.558376727877,1.33348805687,0.0,6.51253267309,14.7454349813,15.7081285081,0.0,15.7081285081
 08/21  07:00:00,26.7788666504,0.749197696332,1.85256866352,0.0,6.01364874671,18.163451543,16.6925848378,0.0,16.6925848378
 08/21  08:00:00,27.0908631088,1.24778242776,2.61173093935,0.0,4.35151303671,18.8798367041,16.0362814486,0.0,16.0362814486
 08/21  09:00:00,25.2019605215,1.45744102678,3.33680159358,0.0,3.78894180059,16.6187760998,14.0673712675,0.0,14.0673712675
 08/21  10:00:00,23.9992413571,1.85259193854,4.65555822046,0.0,3.78894180059,13.7021493968,12.7547644801,0.0,12.7547644801
 08/21  11:00:00,25.846503434,2.2421159444,5.96611513769,0.0,3.78894180059,13.8493305508,10.2936267538,0.0,10.2936267538
 08/21  12:00:00,27.5175821786,2.6834088786,7.50634216625,0.0,3.69398621738,13.6338449159,8.9810199664,0.0,8.9810199664
 08/21  13:00:00,28.7569625561,2.96272089187,8.74469392836,0.0,3.78894180059,13.2606059349,7.99656487586,0.0,7.99656487586
 08/21  14:00:00,28.084768557,2.83918062201,8.34322135316,0.0,3.78894180059,13.1134247809,7.01210978533,0.0,7.01210978533
 08/21  15:00:00,29.0978461829,2.85908351579,7.97138663191,0.0,4.71240779196,13.5549682428,7.99656487586,0.0,7.99656487586
 08/21  16:00:00,37.9610146371,3.18698596039,9.05629925411,0.0,7.18559832057,18.5321311015,9.30917166324,0.0,9.30917166324
 08/21  17:00:00,45.3889855607,3.35946766236,10.3340322065,0.0,8.38069375907,23.3147919321,12.2625369349,0.0,12.2625369349
 08/21  18:00:00,48.1040434219,3.50899297698,10.8321946193,0.0,10.6415932552,23.1212625696,14.3955229643,0.0,14.3955229643
 08/21  19:00:00,45.56095916,3.19337754756,9.57400376513,0.0,12.3080778603,20.4854999863,13.7392195707,0.0,13.7392195707
 08/21  20:00:00,48.4566429616,2.80357654765,7.94260945982,0.0,12.456681583,19.8967753704,12.5906886317,0.0,12.5906886317
 08/21  21:00:00,41.1761236435,2.40799893216,6.52116877924,0.0,9.18739968257,17.702556249,10.2936267538,0.0,10.2936267538
 08/21  22:00:00,32.8182826011,2.03247333317,5.47416589747,0.0,5.91811778209,14.0365255879,8.9810199664,0.0,8.9810199664
 08/21  23:00:00,25.4301175779,1.6330085504,4.38197472839,0.0,3.54045821811,10.5176760807,5.04319960426,0.0,5.04319960426
 08/21  24:00:00,19.7604383905,1.12948461166,2.91907503544,0.0,2.55330491699,7.80157382632,1.59760678738,0.0,1.59760678738
 08/22  01:00:00,17.4582238785,0.685622803834,1.64944694721,0.0,2.55330491699,7.21284921042,0.941322777987,0.0,0.941322777987
 08/22  02:00:00,16.1899441312,0.416474492001,0.944677819712,0.0,2.55330491699,6.91848690247,0.44908154404,0.0,0.44908154404
 08/22  03:00:00,15.8477796319,0.356344516131,0.809824450269,0.0,2.55330491699,6.7713057485,0.449081844974,0.0,0.449081844974
 08/22  04:00:00,17.873258606,0.338612041188,0.776542451514,0.0,3.82705111198,7.57405300124,0.941330054444,0.0,0.941330054444
 08/22  05:00:00,22.4246265349,0.345303208315,0.782606751368,0.0,6.02426329834,9.91545327661,4.71529165562,0.0,4.71529165562
 08/22  06:00:00,25.3034282582,0.41931517037,0.947645432541,0.0,6.51253267309,14.7454349813,15.7091397148,0.0,15.7091397148
 08/22  07:00:00,26.3191108055,0.627826891034,1.51418362393,0.0,6.01364874671,18.163451543,16.6936723382,0.0,16.6936723382
 08/22  08:00:00,26.6580283191,1.13620367307,2.29047490432,0.0,4.35151303671,18.8798367041,16.0373254872,0.0,16.0373254872
 08/22  09:00:00,24.7258106446,1.32874879181,2.98934395163,0.0,3.78894180059,16.6187760998,14.0682848014,0.0,14.0682848014
 08/22  10:00:00,23.1873270123,1.63952956316,4.0567062511,0.0,3.78894180059,13.7021493968,12.7555910108,0.0,12.7555910108
 08/22  11:00:00,24.8483449765,1.99695480498,5.21311781964,0.0,3.78894180059,13.8493305508,10.2942901534,0.0,10.2942901534
 08/22  12:00:00,26.391397747,2.40223987462,6.66132673854,0.0,3.69398621738,13.6338449159,8.98159636278,0.0,8.98159636278
 08/22  13:00:00,28.4331751153,2.85533703299,8.52829034641,0.0,3.78894180059,13.2606059349,7.99707601983,0.0,7.99707601983
 08/22  14:00:00,29.7641641065,3.16570589886,9.69609162578,0.0,3.78894180059,13.1134247809,7.01255567687,0.0,7.01255567687
 08/22  15:00:00,32.8331350156,3.53290945852,11.0328495219,0.0,4.71240779196,13.5549682428,7.99707601983,0.0,7.99707601983
 08/22  16:00:00,42.2232232902,3.96058254514,12.5449113225,0.0,7.18559832057,18.5321311015,9.30976981043,0.0,9.30976981043
 08/22  17:00:00,48.3237174154,3.887722473,12.7405092506,0.0,8.38069375907,23.3147919321,12.2633308393,0.0,12.2633308393
 08/22  18:00:00,50.6217446548,4.00753813647,12.8513506927,0.0,10.6415932552,23.1212625696,14.396458249,0.0,14.396458249
 08/22  19:00:00,47.0203861894,3.50647910804,10.720329234,0.0,12.3080778603,20.4854999863,13.7401113537,0.0,13.7401113537
 08/22  20:00:00,49.2589929975,2.99741315675,8.55112288657,0.0,12.456681583,19.8967753704,12.591504287,0.0,12.591504287
 08/22  21:00:00,41.8252823525,2.56665362092,7.01167279945,0.0,9.18739968257,17.702556249,10.2942901534,0.0,10.2942901534
 08/22  22:00:00,34.0454911179,2.28878646036,6.44506128711,0.0,5.91811778209,14.0365255879,8.98159636278,0.0,8.98159636278
 08/22  23:00:00,26.905415179,1.94202542946,5.54825545045,0.0,3.54045821811,10.5176760807,5.04351499096,0.0,5.04351499096
 08/22  24:00:00,21.3268946092,1.48319764004,4.13181822576,0.0,2.55330491699,7.80157382632,1.59769379061,0.0,1.59769379061
 08/23  01:00:00,19.118318037,1.09559100253,2.89957290702,0.0,2.55330491699,7.21284921042,0.94138370031,0.0,0.94138370031
 08/23  02:00:00,17.0616179922,0.655178814479,1.57764735829,0.0,2.55330491699,6.91848690247,0.449097538331,0.0,0.449097538331
 08/23  03:00:00,16.1602563024,0.447429533696,1.03121610321,0.0,2.55330491699,6.7713057485,0.44909810979,0.0,0.44909810979
 08/23  04:00:00,18.0529543027,0.393117026301,0.901733163163,0.0,3.82705111198,7.57405300124,0.941397517978,0.0,0.941397517978
 08/23  05:00:00,22.602972321,0.399336810563,0.90691893522,0.0,6.02426329834,9.91545327661,4.71580437358,0.0,4.71580437358
 08/23  06:00:00,26.3378231837,0.463262295956,1.0452598992,0.0,6.51253267309,14.7454349813,15.7110697613,0.0,15.7110697613
 08/23  07:00:00,26.2573769511,0.619524390245,1.46075227022,0.0,6.01364874671,18.163451543,16.6957373212,0.0,16.6957373212
 08/23  08:00:00,26.6111906385,1.13318069682,2.24666020005,0.0,4.35151303671,18.8798367041,16.0393079091,0.0,16.0393079091
 08/23  09:00:00,24.8083517292,1.35704791986,3.04358590812,0.0,3.78894180059,16.6187760998,14.0700194206,0.0,14.0700194206
 08/23  10:00:00,23.798097225,1.7828161484,4.52418987858,0.0,3.78894180059,13.7021493968,12.7571604282,0.0,12.7571604282
 08/23  11:00:00,25.7658123255,2.1814944443,5.94604552928,0.0,3.78894180059,13.8493305508,10.2955498174,0.0,10.2955498174
 08/23  12:00:00,27.2078581023,2.55390707396,7.32611989454,0.0,3.69398621738,13.6338449159,8.98269082493,0.0,8.98269082493
 08/23  13:00:00,27.769891484,2.71707404805,8.0032697001,0.0,3.78894180059,13.2606059349,7.9980465806,0.0,7.9980465806
 08/23  14:00:00,28.4932363384,2.9502936427,8.64057611385,0.0,3.78894180059,13.1134247809,7.01340233627,0.0,7.01340233627
 08/23  15:00:00,32.0183310361,3.39299501911,10.3579599818,0.0,4.71240779196,13.5549682428,7.9980465806,0.0,7.9980465806
 08/23  16:00:00,42.0157692759,3.91819944121,12.3798404122,0.0,7.18559832057,18.5321311015,9.31090557304,0.0,9.31090557304
 08/23  17:00:00,49.1606726987,4.04706985794,13.4181171489,0.0,8.38069375907,23.3147919321,12.264838306,0.0,12.264838306
 08/23  18:00:00,51.285098236,4.1426701993,13.3795722111,0.0,10.6415932552,23.1212625696,14.3982341688,0.0,14.3982341688
 08/23  19:00:00,47.087366538,3.53234915527,10.7614395353,0.0,12.3080778603,20.4854999863,13.7418046725,0.0,13.7418046725
 08/23  20:00:00,48.3377215596,2.8438615513,7.78340305415,0.0,12.456681583,19.8967753704,12.5930530541,0.0,12.5930530541
 08/23  21:00:00,40.371290088,2.29535381861,5.82898033725,0.0,9.18739968257,17.702556249,10.2955498174,0.0,10.2955498174
 08/23  22:00:00,32.0465132567,1.89843030428,4.83643958199,0.0,5.91811778209,14.0365255879,8.98269082493,0.0,8.98269082493
 08/23  23:00:00,25.0248496889,1.55757197811,4.05214341166,0.0,3.54045821811,10.5176760807,5.0441138476,0.0,5.0441138476
 08/23  24:00:00,20.5917804446,1.32174821653,3.55815348465,0.0,2.55330491699,7.80157382632,1.59785899244,0.0,1.59785899244
 08/24  01:00:00,19.5567922632,1.18513660346,3.24850153232,0.0,2.55330491699,7.21284921042,0.94148370788,0.0,0.94148370788
 08/24  02:00:00,18.7308079111,1.04337199607,2.85864409553,0.0,2.55330491699,6.91848690247,0.449123303685,0.0,0.449123303685
 08/24  03:00:00,18.1891429616,0.93789453216,2.56963776391,0.0,2.55330491699,6.7713057485,0.449124145576,0.0,0.449124145576
 08/24  04:00:00,19.6875312694,0.798776584778,2.1306505714,0.0,3.82705111198,7.57405300124,0.941504064514,0.0,0.941504064514
 08/24  05:00:00,23.758275462,0.6942328521,1.76732603473,0.0,6.02426329834,9.91545327661,4.71658087624,0.0,4.71658087624
 08/24  06:00:00,26.7707734104,0.580119949437,1.36135247234,0.0,6.51253267309,14.7454349813,15.7139180774,0.0,15.7139180774
 08/24  07:00:00,26.5768974314,0.71503169481,1.68476544598,0.0,6.01364874671,18.163451543,16.6987791753,0.0,16.6987791753
 08/24  08:00:00,27.7069178827,1.40317926913,3.07238887187,0.0,4.35151303671,18.8798367041,16.0422281272,0.0,16.0422281272
 08/24  09:00:00,26.2618525663,1.6983924076,4.15574225752,0.0,3.78894180059,16.6187760998,14.0725746116,0.0,14.0725746116
 08/24  10:00:00,24.7467445202,2.00611400216,5.24953931994,0.0,3.78894180059,13.7021493968,12.7594722676,0.0,12.7594722676
 08/24  11:00:00,26.8298895054,2.41462899778,6.77698815568,0.0,3.78894180059,13.8493305508,10.2974053727,0.0,10.2974053727
 08/24  12:00:00,28.2178934638,2.77409050494,8.11597182508,0.0,3.69398621738,13.6338449159,8.98430302874,0.0,8.98430302874
 08/24  13:00:00,29.6428968513,3.12210092526,9.47124819015,0.0,3.78894180059,13.2606059349,7.99947627077,0.0,7.99947627077
 08/24  14:00:00,31.3009981935,3.48956285626,10.9090687554,0.0,3.78894180059,13.1134247809,7.0146495128,0.0,7.0146495128
 08/24  15:00:00,34.2283689957,3.83155654186,12.1294364187,0.0,4.71240779196,13.5549682428,7.99947627077,0.0,7.99947627077
 08/24  16:00:00,43.2598201444,4.20290240567,13.3391883162,0.0,7.18559832057,18.5321311015,9.31257861473,0.0,9.31257861473
 08/24  17:00:00,50.117426845,4.26955734168,14.1523838115,0.0,8.38069375907,23.3147919321,12.2670588886,0.0,12.2670588886
 08/24  18:00:00,52.6209292479,4.4128440357,14.4452293866,0.0,10.6415932552,23.1212625696,14.4008501976,0.0,14.4008501976
 08/24  19:00:00,48.1277015035,3.75885686213,11.575266794,0.0,12.3080778603,20.4854999863,13.7442990256,0.0,13.7442990256
 08/24  20:00:00,49.8570603936,3.16025625461,8.98634718488,0.0,12.456681583,19.8967753704,12.5953344746,0.0,12.5953344746
 08/24  21:00:00,42.5347089081,2.73917278615,7.54858018981,0.0,9.18739968257,17.702556249,10.2974053727,0.0,10.2974053727
 08/24  22:00:00,33.3944080177,2.19511868887,5.88764595836,0.0,5.91811778209,14.0365255879,8.98430302874,0.0,8.98430302874
 08/24  23:00:00,25.3438095145,1.64943950216,4.27923571324,0.0,3.54045821811,10.5176760807,5.04499599686,0.0,5.04499599686
 08/24  24:00:00,19.1582697301,1.01133738889,2.43505359786,0.0,2.55330491699,7.80157382632,1.59810234396,0.0,1.59810234396
 08/25  01:00:00,17.1900553997,0.632172678505,1.43472859374,0.0,2.55330491699,7.21284921042,0.9416227698,0.0,0.9416227698
 08/25  02:00:00,16.2379394016,0.4364277494,0.972719832752,0.0,2.55330491699,6.91848690247,0.449158832246,0.0,0.449158832246
 08/25  03:00:00,15.7618664304,0.337894527891,0.74236123701,0.0,2.55330491699,6.7713057485,0.449159944425,0.0,0.449159944425
 08/25  04:00:00,17.6753046925,0.289759791533,0.627440787734,0.0,3.82705111198,7.57405300124,0.941649661968,0.0,0.941649661968
 08/25  05:00:00,22.2165473577,0.292505510281,0.627325272265,0.0,6.02426329834,9.91545327661,4.71762093423,0.0,4.71762093423
 08/25  06:00:00,26.054052316,0.383653435648,0.841097891802,0.0,6.51253267309,14.7454349813,15.7176838214,0.0,15.7176838214
 08/25  07:00:00,25.9413453782,0.538577808046,1.22566727954,0.0,6.01364874671,18.163451543,16.7027969998,0.0,16.7027969998
 08/25  08:00:00,26.175225499,1.02417162938,1.91970412789,0.0,4.35151303671,18.8798367041,16.0460852767,0.0,16.0460852767
 08/25  09:00:00,24.3463833175,1.23434044706,2.70432496926,0.0,3.78894180059,16.6187760998,14.0759496175,0.0,14.0759496175
 08/25  10:00:00,22.5819050996,1.48955942282,3.60125447867,0.0,3.78894180059,13.7021493968,12.7625258444,0.0,12.7625258444
 08/25  11:00:00,24.7877937547,1.93456189185,5.2149595109,0.0,3.78894180059,13.8493305508,10.2998562698,0.0,10.2998562698
 08/25  12:00:00,26.9884528757,2.46016408085,7.20045766107,0.0,3.69398621738,13.6338449159,8.98643249675,0.0,8.98643249675
 08/25  13:00:00,29.0129226617,2.92814662026,9.03522830553,0.0,3.78894180059,13.2606059349,8.00136466693,0.0,8.00136466693
 08/25  14:00:00,30.4437952458,3.27297653858,10.2684521254,0.0,3.78894180059,13.1134247809,7.01629683711,0.0,7.01629683711
 08/25  15:00:00,34.5297403238,3.82416554584,12.4381987428,0.0,4.71240779196,13.5549682428,8.00136466693,0.0,8.00136466693
 08/25  16:00:00,45.3087311032,4.47021010373,15.1207915769,0.0,7.18559832057,18.5321311015,9.31478844003,0.0,9.31478844003
 08/25  17:00:00,50.9207189086,4.31326390561,14.9119693112,0.0,8.38069375907,23.3147919321,12.2699919295,0.0,12.2699919295
 08/25  18:00:00,51.9589597125,4.18481532778,14.0112885591,0.0,10.6415932552,23.1212625696,14.4043055608,0.0,14.4043055608
 08/25  19:00:00,48.5824791017,3.62240444181,11.2736634792,0.0,12.3080778603,20.4854999863,13.7475936742,0.0,13.7475936742
 08/25  20:00:00,49.1341199517,2.99522975409,8.4284332435,0.0,12.456681583,19.8967753704,12.5983478728,0.0,12.5983478728
 08/25  21:00:00,41.6908168163,2.55185417837,6.89200670574,0.0,9.18739968257,17.702556249,10.2998562698,0.0,10.2998562698
 08/25  22:00:00,32.531642233,1.9924202871,5.22757857542,0.0,5.91811778209,14.0365255879,8.98643249675,0.0,8.98643249675
 08/25  23:00:00,24.6675128772,1.47558712613,3.77679145195,0.0,3.54045821811,10.5176760807,5.04616117747,0.0,5.04616117747
 08/25  24:00:00,18.9691081033,0.951379968661,2.30584939124,0.0,2.55330491699,7.80157382632,1.59842377309,0.0,1.59842377309
 08/26  01:00:00,17.1284625362,0.60812649868,1.39718191008,0.0,2.55330491699,7.21284921042,0.941800843609,0.0,0.941800843609
 08/26  02:00:00,16.2516020973,0.435983674026,0.986826603778,0.0,2.55330491699,6.91848690247,0.449204113264,0.0,0.449204113264
 08/26  03:00:00,15.8099290518,0.34797686714,0.780341519132,0.0,2.55330491699,6.7713057485,0.44920549554,0.0,0.44920549554
 08/26  04:00:00,17.6483979038,0.280507994333,0.609785796163,0.0,3.82705111198,7.57405300124,0.941834266693,0.0,0.941834266693
 08/26  05:00:00,22.1540256878,0.27400779171,0.583301320931,0.0,6.02426329834,9.91545327661,4.71892424015,0.0,4.71892424015
 08/26  06:00:00,25.9294189521,0.349367986839,0.750749976632,0.0,6.51253267309,14.7454349813,15.7223658796,0.0,15.7223658796
 08/26  07:00:00,25.8967692968,0.571105194251,1.34209317435,0.0,6.01364874671,17.9699221805,16.7077896047,0.0,16.7077896047
 08/26  08:00:00,24.6309174707,0.779159405337,2.0668218924,0.0,3.66783283761,18.1171033345,16.0508782154,0.0,16.0508782154
 08/26  09:00:00,22.6796701169,0.974977340212,2.74338844419,0.0,3.10526160149,15.8560427302,14.0801434389,0.0,14.0801434389
 08/26  10:00:00,20.9091871427,1.24169204604,3.62281746724,0.0,3.10526160149,12.9394160272,12.7663202543,0.0,12.7663202543
 08/26  11:00:00,23.1340172065,1.69590273629,5.24625568703,0.0,3.10526160149,13.0865971812,10.302901783,0.0,10.302901783
 08/26  12:00:00,25.2291742886,2.17728001593,7.00721664346,0.0,3.10526160149,12.9394160272,8.98907859836,0.0,8.98907859836
