Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  13:00:00,27.2063907156,2.67649396484,8.92676258352,0.0,3.10526160149,12.4978725653,8.00371120987,0.0,8.00371120987
 08/26  14:00:00,29.4211340232,3.14503122725,10.8201497828,0.0,3.10526160149,12.3506914113,7.01834382138,0.0,7.01834382138
 08/26  15:00:00,33.2760457004,3.64243347051,12.8126497634,0.0,4.02872759285,12.7922348732,8.00371120987,0.0,8.00371120987
 08/26  16:00:00,43.1220389138,4.14431180136,14.7064112586,0.0,6.50191812146,17.7693977319,9.31753439453,0.0,9.31753439453
 08/26  17:00:00,52.0883426393,4.57264464726,16.0137416627,0.0,8.38069375907,23.1212625696,12.27363656,0.0,12.27363656
 08/26  18:00:00,54.070750658,4.6342144071,15.6736804253,0.0,10.6415932552,23.1212625696,14.4085992351,0.0,14.4085992351
 08/26  19:00:00,49.7694428872,3.94506766785,12.1379640387,0.0,12.3080778603,20.4854999863,13.7516876428,0.0,13.7516876428
 08/26  20:00:00,49.7908284049,3.19286680666,8.88750464408,0.0,12.456681583,19.8967753704,12.6020923562,0.0,12.6020923562
 08/26  21:00:00,42.2505586002,2.71025169904,7.29335096904,0.0,9.18739968257,17.702556249,10.302901783,0.0,10.302901783
 08/26  22:00:00,34.9100899319,2.4996054009,7.0988411605,0.0,5.91811778209,14.0365255879,8.98907859836,0.0,8.98907859836
 08/26  23:00:00,28.322894536,2.25653912291,6.65122111401,0.0,3.54045821811,10.5176760807,5.04760904439,0.0,5.04760904439
 08/26  24:00:00,22.863407354,1.83198334617,5.3195452645,0.0,2.55330491699,7.80157382632,1.59882318466,0.0,1.59882318466
 08/27  01:00:00,21.5495675517,1.64339030051,4.78302312372,0.0,2.55330491699,7.21284921042,0.942017875307,0.0,0.942017875307
 08/27  02:00:00,20.8873621101,1.53843889386,4.52013139678,0.0,2.55330491699,6.91848690247,0.449259133105,0.0,0.449259133105
 08/27  03:00:00,19.7150697477,1.3041137652,3.72934531699,0.0,2.55330491699,6.7713057485,0.449260785236,0.0,0.449260785236
 08/27  04:00:00,20.4900108741,1.01127380512,2.72063295576,0.0,3.82705111198,7.57405300124,0.942057823496,0.0,0.942057823496
 08/27  05:00:00,24.489475623,0.89242395068,2.30033509717,0.0,6.02426329834,9.91545327661,4.72049040861,0.0,4.72049040861
 08/27  06:00:00,28.4700535119,1.01833474887,2.62241777446,0.0,6.51253267309,14.7454349813,15.7279628671,0.0,15.7279628671
 08/27  07:00:00,28.7416495509,1.3080083263,3.4500702964,0.0,6.01364874671,17.9699221805,16.7137555117,0.0,16.7137555117
 08/27  08:00:00,27.3450096728,1.46786822813,4.09220527163,0.0,3.66783283761,18.1171033345,16.0566055238,0.0,16.0566055238
 08/27  09:00:00,25.8824595971,1.75908636188,5.16206890269,0.0,3.10526160149,15.8560427302,14.0851548339,0.0,14.0851548339
 08/27  10:00:00,24.6422968045,2.13085353774,6.46676563739,0.0,3.10526160149,12.9394160272,12.7708543735,0.0,12.7708543735
 08/27  11:00:00,26.168504895,2.45131135173,7.52533476005,0.0,3.10526160149,13.0865971812,10.3065410103,0.0,10.3065410103
 08/27  12:00:00,27.2870753434,2.73812614823,8.50427156599,0.0,3.10526160149,12.9394160272,8.99224054995,0.0,8.99224054995
 08/27  13:00:00,28.6056691821,3.08749083564,9.91504417931,0.0,3.10526160149,12.4978725653,8.00651520467,0.0,8.00651520467
 08/27  14:00:00,29.5900946053,3.31557321686,10.8185683753,0.0,3.10526160149,12.3506914113,7.02078985939,0.0,7.02078985939
 08/27  15:00:00,32.6943724983,3.6537576125,12.2196524193,0.0,4.02872759285,12.7922348732,8.00651520467,0.0,8.00651520467
 08/27  16:00:00,41.913719007,4.00884204526,13.6335611079,0.0,6.50191812146,17.7693977319,9.32081566504,0.0,9.32081566504
 08/27  17:00:00,49.7919413964,4.19957344573,14.0904116213,0.0,8.38069375907,23.1212625696,12.2779917009,0.0,12.2779917009
 08/27  18:00:00,51.1611880643,4.10276637877,13.2955658599,0.0,10.6415932552,23.1212625696,14.413729949,0.0,14.413729949
 08/27  19:00:00,49.8276671655,3.8957457234,12.2455102614,0.0,12.3080778603,20.4854999863,13.7565797188,0.0,13.7565797188
 08/27  20:00:00,52.1160575676,3.56988020371,10.8357204098,0.0,12.456681583,19.8967753704,12.606566816,0.0,12.606566816
 08/27  21:00:00,44.5804122432,3.13355166333,9.19990464768,0.0,9.18739968257,17.702556249,10.3065410103,0.0,10.3065410103
 08/27  22:00:00,35.3234109171,2.58951580523,7.42225174144,0.0,5.91811778209,14.0365255879,8.99224054995,0.0,8.99224054995
 08/27  23:00:00,27.3749933554,2.0933135219,5.86654553436,0.0,3.54045821811,10.5176760807,5.04933916884,0.0,5.04933916884
 08/27  24:00:00,21.565866681,1.57988332143,4.2741046162,0.0,2.55330491699,7.80157382632,1.59930046037,0.0,1.59930046037
 08/28  01:00:00,19.7150136141,1.25938616851,3.33247331809,0.0,2.55330491699,7.21284921042,0.942273799363,0.0,0.942273799363
 08/28  02:00:00,18.7831797339,1.0859330185,2.86845489597,0.0,2.55330491699,6.91848690247,0.449323875254,0.0,0.449323875254
 08/28  03:00:00,17.9290176402,0.901071627404,2.3463353473,0.0,2.55330491699,6.7713057485,0.449325796949,0.0,0.449325796949
 08/28  04:00:00,19.5628713218,0.784382528308,2.02038468021,0.0,3.82705111198,7.57405300124,0.94232026565,0.0,0.94232026565
 08/28  05:00:00,23.7985061704,0.712691446453,1.78909814875,0.0,6.02426329834,9.91545327661,4.72231897641,0.0,4.72231897641
 08/28  06:00:00,27.2936037864,0.71680712325,1.74749567452,0.0,6.51253267309,14.7454349813,15.7344731281,0.0,15.7344731281
 08/28  07:00:00,27.1759380329,0.855753811418,2.14308393088,0.0,6.01364874671,18.163451543,16.7206929539,0.0,16.7206929539
 08/28  08:00:00,27.0970700282,1.26735388564,2.59836640089,0.0,4.35151303671,18.8798367041,16.0632655059,0.0,16.0632655059
 08/28  09:00:00,25.3784528776,1.51264223439,3.45809274207,0.0,3.78894180059,16.6187760998,14.0909823183,0.0,14.0909823183
 08/28  10:00:00,24.4114268826,1.95887297679,4.96146270772,0.0,3.78894180059,13.7021493968,12.7761268594,0.0,12.7761268594
 08/28  11:00:00,25.9432361771,2.27768126947,6.02728255569,0.0,3.78894180059,13.8493305508,10.310772874,0.0,10.310772874
 08/28  12:00:00,27.0808208146,2.61117299194,7.14181668889,0.0,3.69398621738,13.6338449159,8.99591741512,0.0,8.99591741512
 08/28  13:00:00,28.6967577229,2.99980407479,8.64740591223,0.0,3.78894180059,13.2606059349,8.00977582096,0.0,8.00977582096
 08/28  14:00:00,30.2889533028,3.3496334239,10.036953297,0.0,3.78894180059,13.1134247809,7.02363422679,0.0,7.02363422679
 08/28  15:00:00,33.7288497811,3.75308026719,11.7083934787,0.0,4.71240779196,13.5549682428,8.00977582096,0.0,8.00977582096
 08/28  16:00:00,43.5696502079,4.21959041316,13.6323303722,0.0,7.18559832057,18.5321311015,9.32463127984,0.0,9.32463127984
 08/28  17:00:00,50.8750701724,4.35611597955,14.823468501,0.0,8.38069375907,23.3147919321,12.2830560623,0.0,12.2830560623
 08/28  18:00:00,53.1787292487,4.49620674348,14.9196666796,0.0,10.6415932552,23.1212625696,14.419696183,0.0,14.419696183
 08/28  19:00:00,50.2621362207,4.04821014419,12.5275148958,0.0,12.3080778603,20.4854999863,13.7622684536,0.0,13.7622684536
 08/28  20:00:00,50.6796927296,3.38839575201,9.58084002344,0.0,12.456681583,19.8967753704,12.6117699271,0.0,12.6117699271
 08/28  21:00:00,43.0723389448,2.91276918198,7.91261383068,0.0,9.18739968257,17.702556249,10.310772874,0.0,10.310772874
 08/28  22:00:00,33.9326162151,2.34713584578,6.27383699882,0.0,5.91811778209,14.0365255879,8.99591741512,0.0,8.99591741512
 08/28  23:00:00,26.3010084021,1.87420561606,5.01166848697,0.0,3.54045821811,10.5176760807,5.05135103846,0.0,5.05135103846
 08/28  24:00:00,21.8055499363,1.61586602264,4.47780517031,0.0,2.55330491699,7.80157382632,1.59985545889,0.0,1.59985545889
 08/29  01:00:00,20.2622598037,1.36899848373,3.77010719251,0.0,2.55330491699,7.21284921042,0.942568538745,0.0,0.942568538745
 08/29  02:00:00,18.4738034894,1.01253006395,2.63248160602,0.0,2.55330491699,6.91848690247,0.449398320318,0.0,0.449398320318
 08/29  03:00:00,17.2874037912,0.746190323525,1.85960280217,0.0,2.55330491699,6.7713057485,0.449400511234,0.0,0.449400511234
 08/29  04:00:00,19.1578357173,0.684480783091,1.71525082099,0.0,3.82705111198,7.57405300124,0.942621514923,0.0,0.942621514923
 08/29  05:00:00,24.0917848173,0.783716140653,2.01135210144,0.0,6.02426329834,9.91545327661,4.72440940261,0.0,4.72440940261
 08/29  06:00:00,28.3191990002,0.968506189022,2.52139182257,0.0,6.51253267309,14.7454349813,15.741894736,0.0,15.741894736
 08/29  07:00:00,27.737242136,0.990663609135,2.56947823627,0.0,6.01364874671,18.163451543,16.728599877,0.0,16.728599877
 08/29  08:00:00,27.2140709584,1.28023546954,2.70248574714,0.0,4.35151303671,18.8798367041,16.0708561894,0.0,16.0708561894
 08/29  09:00:00,24.8095826016,1.37119989797,3.03066480249,0.0,3.78894180059,16.6187760998,14.0976241664,0.0,14.0976241664
 08/29  10:00:00,22.1956266723,1.439799581,3.26473589322,0.0,3.78894180059,13.7021493968,12.7821361506,0.0,12.7821361506
 08/29  11:00:00,22.6266114336,1.49512505502,3.49321402667,0.0,3.78894180059,13.8493305508,10.3155961209,0.0,10.3155961209
 08/29  12:00:00,23.017888107,1.6473457503,4.04271122287,0.0,3.69398621738,13.6338449159,9.00010810502,0.0,9.00010810502
 08/29  13:00:00,22.5714633189,1.60502325699,3.91689232602,0.0,3.78894180059,13.2606059349,8.01349209313,0.0,8.01349209313
 08/29  14:00:00,21.2201729124,1.33556332353,2.98224300701,0.0,3.78894180059,13.1134247809,7.02687608124,0.0,7.02687608124
 08/29  15:00:00,21.9725339423,1.20773587096,2.49742203618,0.0,4.71240779196,13.5549682428,8.01349209313,0.0,8.01349209313
 08/29  16:00:00,29.5750850094,1.27207134471,2.58528424217,0.0,7.18559832057,18.5321311015,9.32898010898,0.0,9.32898010898
 08/29  17:00:00,35.9517653717,1.19695843355,3.05932124638,0.0,8.38069375907,23.3147919321,12.2888281447,0.0,12.2888281447
 08/29  18:00:00,38.6969048214,1.38887461108,3.54517438475,0.0,10.6415932552,23.1212625696,14.4264961704,0.0,14.4264961704
 08/29  19:00:00,37.7661056679,1.17573680317,2.90395768404,0.0,12.3080778603,20.4854999863,13.7687521625,0.0,13.7687521625
 08/29  20:00:00,40.9168262287,0.94469143948,2.26167783509,0.0,12.456681583,19.8967753704,12.6177001486,0.0,12.6177001486
 08/29  21:00:00,34.7498221051,0.749821985156,1.75304418779,0.0,9.18739968257,17.702556249,10.3155961209,0.0,10.3155961209
 08/29  22:00:00,27.020511164,0.520747869815,1.18811992376,0.0,5.91811778209,14.0365255879,9.00010810502,0.0,9.00010810502
 08/29  23:00:00,20.5908988909,0.361471552931,0.814293038857,0.0,3.54045821811,10.5176760807,5.05364405746,0.0,5.05364405746
 08/29  24:00:00,16.3220276107,0.191526901056,0.418621966289,0.0,2.55330491699,7.80157382632,1.60048801585,0.0,1.60048801585
 08/30  01:00:00,15.4885361716,0.117085148281,0.248296895885,0.0,2.55330491699,7.21284921042,0.94290200494,0.0,0.94290200494
 08/30  02:00:00,15.1231934614,0.0945848274783,0.199816814438,0.0,2.55330491699,6.91848690247,0.449482446031,0.0,0.449482446031
 08/30  03:00:00,14.9002106786,0.0708844709175,0.147715542174,0.0,2.55330491699,6.7713057485,0.449484905778,0.0,0.449484905778
 08/30  04:00:00,16.9413684684,0.0754406454421,0.107823709722,0.0,3.82705111198,7.57405300124,1.41332014124,0.470358659643,0.942961481594
 08/30  05:00:00,21.5201059579,0.116471341548,0.106918041124,0.0,6.02426329834,9.91545327661,6.05572263726,1.32896156854,4.72676106872
 08/30  06:00:00,25.1876609363,0.167628010723,0.190731937022,0.0,6.51253267309,14.7454349813,17.299571363,1.54934586833,15.7502254947
 08/30  07:00:00,24.7560286755,0.212028973713,0.366899411244,0.0,6.01364874671,18.163451543,17.6043012264,0.866827286921,16.7374739395
 08/30  08:00:00,24.5974450035,0.642548430085,0.723546831778,0.0,4.35151303671,18.8798367041,16.5912444824,0.511869155972,16.0793753264
 08/30  09:00:00,22.3713378693,0.770468274279,1.19315169388,0.0,3.78894180059,16.6187760998,14.2748721074,0.169793695987,14.1050784114
 08/30  10:00:00,20.2206544046,0.954343373646,1.7752198329,0.0,3.78894180059,13.7021493968,12.7888804674,0.0,12.7888804674
 08/30  11:00:00,20.9904925597,1.1073061794,2.24491402839,0.0,3.78894180059,13.8493305508,10.3210093226,0.0,10.3210093226
 08/30  12:00:00,21.3201495737,1.26658521233,2.72573322761,0.0,3.69398621738,13.6338449159,9.00481137861,0.0,9.00481137861
 08/30  13:00:00,22.1946253281,1.51747813925,3.62759945297,0.0,3.78894180059,13.2606059349,8.01766292066,0.0,8.01766292066
 08/30  14:00:00,23.4560128746,1.83445742201,4.71918887078,0.0,3.78894180059,13.1134247809,7.0305144627,0.0,7.0305144627
 08/30  15:00:00,26.7947299043,2.27829672857,6.24905714053,0.0,4.71240779196,13.5549682428,8.01766292066,0.0,8.01766292066
 08/30  16:00:00,36.9489420685,2.88820367718,8.34300896874,0.0,7.18559832057,18.5321311015,9.3338608646,0.0,9.3338608646
 08/30  17:00:00,44.3392832209,3.05782125627,9.58597627283,0.0,8.38069375907,23.3147919321,12.2953062385,0.0,12.2953062385
 08/30  18:00:00,46.8011665309,3.18170825266,9.85660245264,0.0,10.6415932552,23.1212625696,14.4341278974,0.0,14.4341278974
 08/30  19:00:00,45.0276626505,2.88949741059,8.45175405923,0.0,12.3080778603,20.4854999863,13.7760289254,0.0,13.7760289254
 08/30  20:00:00,46.3753715232,2.35339587296,6.31151869612,0.0,12.456681583,19.8967753704,12.6243557245,0.0,12.6243557245
 08/30  21:00:00,38.759729524,1.8387461318,4.67402746008,0.0,9.18739968257,17.702556249,10.3210093226,0.0,10.3210093226
 08/30  22:00:00,29.6369973424,1.25525606428,3.07009790765,0.0,5.91811778209,14.0365255879,9.00481137861,0.0,9.00481137861
 08/30  23:00:00,22.3508223171,0.858337268939,2.07735074908,0.0,3.54045821811,10.5176760807,5.05621754679,0.0,5.05621754679
 08/30  24:00:00,17.5022958355,0.530387294798,1.26002979728,0.0,2.55330491699,7.80157382632,1.60119794394,0.0,1.60119794394
 08/31  01:00:00,16.2995954345,0.357843919932,0.818597387097,0.0,2.55330491699,7.21284921042,0.943274097982,0.0,0.943274097982
 08/31  02:00:00,15.8173557693,0.300839301912,0.687724647876,0.0,2.55330491699,6.91848690247,0.449576227267,0.0,0.449576227267
 08/31  03:00:00,15.5680496429,0.268416746552,0.618022230801,0.0,2.55330491699,6.7713057485,0.449578955403,0.0,0.449578955403
 08/31  04:00:00,17.5053433938,0.228517911617,0.518721368955,0.0,3.82705111198,7.57405300124,0.943340064485,0.0,0.943340064485
 08/31  05:00:00,21.9644119003,0.208949816998,0.458745508134,0.0,6.02426329834,9.91545327661,4.7293732789,0.0,4.7293732789
 08/31  06:00:00,25.599165559,0.24547708764,0.524387482791,0.0,6.51253267309,14.7454349813,15.7594629385,0.0,15.7594629385
 08/31  07:00:00,25.4695594795,0.399597069489,0.89286211946,0.0,6.01364874671,18.163451543,16.7473125132,0.0,16.7473125132
 08/31  08:00:00,25.7562479459,0.92034338587,1.6045548183,0.0,4.35151303671,18.8798367041,16.088820394,0.0,16.088820394
 08/31  09:00:00,23.8034913854,1.10487766178,2.2908958224,0.0,3.78894180059,16.6187760998,14.1133428456,0.0,14.1133428456
 08/31  10:00:00,21.8538206267,1.31958548769,3.0431439409,0.0,3.78894180059,13.7021493968,12.7963578127,0.0,12.7963578127
 08/31  11:00:00,23.5474361284,1.66461566115,4.24454811529,0.0,3.78894180059,13.8493305508,10.327010876,0.0,10.327010876
 08/31  12:00:00,25.412512609,2.14782618476,5.93685529049,0.0,3.69398621738,13.6338449159,9.01002584306,0.0,9.01002584306
 08/31  13:00:00,26.9435124466,2.52555339152,7.36841131915,0.0,3.78894180059,13.2606059349,8.02228706838,0.0,8.02228706838
 08/31  14:00:00,28.2543856898,2.82971409964,8.52230500829,0.0,3.78894180059,13.1134247809,7.03454829369,0.0,7.03454829369
 08/31  15:00:00,31.0048080118,3.14106462476,9.59636735186,0.0,4.71240779196,13.5549682428,8.02228706838,0.0,8.02228706838
 08/31  16:00:00,39.5618733941,3.40606751824,10.4380764533,0.0,7.18559832057,18.5321311015,9.33927210129,0.0,9.33927210129
 08/31  17:00:00,46.0619326221,3.38138557035,10.9850613599,0.0,8.38069375907,23.3147919321,12.3024884253,0.0,12.3024884253
 08/31  18:00:00,48.6879324353,3.51267741795,11.4123991917,0.0,10.6415932552,23.1212625696,14.4425891038,0.0,14.4425891038
 08/31  19:00:00,46.9414126291,3.05544662746,9.30672148765,0.0,12.3080778603,20.4854999863,13.7840965874,0.0,13.7840965874
 08/31  20:00:00,46.9505938603,2.46430756816,6.77582933799,0.0,12.456681583,19.8967753704,12.6317346836,0.0,12.6317346836
 08/31  21:00:00,39.5450477757,2.02396959216,5.2741222514,0.0,9.18739968257,17.702556249,10.327010876,0.0,10.327010876
 08/31  22:00:00,30.7684821246,1.53815610719,3.91868264696,0.0,5.91811778209,14.0365255879,9.01002584306,0.0,9.01002584306
 08/31  23:00:00,23.3192295421,1.11485485338,2.78924038962,0.0,3.54045821811,10.5176760807,5.05907074432,0.0,5.05907074432
 08/31  24:00:00,18.3947647617,0.775142174974,1.90774384333,0.0,2.55330491699,7.80157382632,1.60198503291,0.0,1.60198503291
 09/01  01:00:00,17.2651527997,0.620204547545,1.52179412469,0.0,2.55330491699,7.21284921042,0.943684706487,0.0,0.943684706487
 09/01  02:00:00,16.6771748673,0.535152601772,1.31323044608,0.0,2.55330491699,6.91848690247,0.449679636042,0.0,0.449679636042
 09/01  03:00:00,16.2519858271,0.458626754472,1.11174840717,0.0,2.55330491699,6.7713057485,0.449682632073,0.0,0.449682632073
 09/01  04:00:00,18.1606969026,0.413662129314,0.988930660031,0.0,3.82705111198,7.57405300124,0.94375715099,0.0,0.94375715099
 09/01  05:00:00,22.7894432076,0.441627611008,1.05109902137,0.0,6.02426329834,9.91545327661,4.73224526013,0.0,4.73224526013
 09/01  06:00:00,26.7464619247,0.562455111974,1.35470582418,0.0,6.51253267309,14.7454349813,15.7696043335,0.0,15.7696043335
 09/01  07:00:00,26.0690418233,0.554901524346,1.33704000839,0.0,6.01364874671,18.163451543,16.7581126848,0.0,16.7581126848
 09/01  08:00:00,25.9261754166,0.96490286225,1.72992281262,0.0,4.35151303671,18.8798367041,16.0991885951,0.0,16.0991885951
 09/01  09:00:00,23.903874328,1.14249802151,2.35365840534,0.0,3.78894180059,16.6187760998,14.1224150217,0.0,14.1224150217
 09/01  10:00:00,22.1726913722,1.39562591766,3.28597425643,0.0,3.78894180059,13.7021493968,12.804565972,0.0,12.804565972
 09/01  11:00:00,24.8267537176,1.9456337795,5.24284758615,0.0,3.78894180059,13.8493305508,10.3335990038,0.0,10.3335990038
 09/01  12:00:00,26.6325318767,2.38495072001,6.91975002288,0.0,3.69398621738,13.6338449159,9.01574995416,0.0,9.01574995416
 09/01  13:00:00,29.7758006512,3.06828086057,9.65797205471,0.0,3.78894180059,13.2606059349,8.02736316689,0.0,8.02736316689
 09/01  14:00:00,30.4904103537,3.2744805265,10.3135632454,0.0,3.78894180059,13.1134247809,7.03897637963,0.0,7.03897637963
 09/01  15:00:00,30.385350324,3.08724030459,9.0307339842,0.0,4.71240779196,13.5549682428,8.02736316689,0.0,8.02736316689
 09/01  16:00:00,38.5657763617,3.29261968647,9.55542725269,0.0,7.18559832057,18.5321311015,9.34521221658,0.0,9.34521221658
 09/01  17:00:00,45.1629881225,3.30076567094,10.1667367597,0.0,8.38069375907,23.3147919321,12.3103725784,0.0,12.3103725784
 09/01  18:00:00,46.8285542186,3.3038486202,9.76184977278,0.0,10.6415932552,23.1212625696,14.4518772841,0.0,14.4518772841
 09/01  19:00:00,45.615972852,2.91761009969,8.11911823833,0.0,12.3080778603,20.4854999863,13.7929527593,0.0,13.7929527593
 09/01  20:00:00,46.7989608481,2.4906539721,6.59784992185,0.0,12.456681583,19.8967753704,12.6398348408,0.0,12.6398348408
 09/01  21:00:00,39.8595385038,2.12158072029,5.49100185134,0.0,9.18739968257,17.702556249,10.3335990038,0.0,10.3335990038
 09/01  22:00:00,31.1972404178,1.66008113715,4.2255159102,0.0,5.91811778209,14.0365255879,9.01574995416,0.0,9.01574995416
 09/01  23:00:00,23.7080235567,1.22463748573,3.06825177184,0.0,3.54045821811,10.5176760807,5.0622028051,0.0,5.0622028051
 09/01  24:00:00,18.5566342574,0.822033348428,2.02272216557,0.0,2.55330491699,7.80157382632,1.60284904968,0.0,1.60284904968
 09/02  01:00:00,17.1478269169,0.590763334502,1.4339094549,0.0,2.55330491699,7.21284921042,0.944133707682,0.0,0.944133707682
 09/02  02:00:00,16.4269225148,0.469778228103,1.1283524672,0.0,2.55330491699,6.91848690247,0.449792641526,0.0,0.449792641526
 09/02  03:00:00,16.026870493,0.398376713266,0.946883114256,0.0,2.55330491699,6.7713057485,0.449795904908,0.0,0.449795904908
 09/02  04:00:00,17.933153625,0.351320110296,0.823729401415,0.0,3.82705111198,7.57405300124,0.944212617111,0.0,0.944212617111
 09/02  05:00:00,22.472655709,0.355463735789,0.820475398045,0.0,6.02426329834,9.91545327661,4.73537616245,0.0,4.73537616245
 09/02  06:00:00,26.2350266426,0.42694156452,0.978784089515,0.0,6.51253267309,14.7454349813,15.7806466777,0.0,15.7806466777
 09/02  07:00:00,25.6854601987,0.508797085809,1.1930921847,0.0,6.01364874671,17.9699221805,16.7698712557,0.0,16.7698712557
 09/02  08:00:00,23.4568661137,0.474544286413,1.19738565433,0.0,3.66783283761,18.1171033345,16.1104768594,0.0,16.1104768594
 09/02  09:00:00,21.0640068232,0.570034776304,1.5326677144,0.0,3.10526160149,15.8560427302,14.132292253,0.0,14.132292253
 09/02  10:00:00,19.0205349476,0.782077691964,2.19377962622,0.0,3.10526160149,12.9394160272,12.8135025146,0.0,12.8135025146
 09/02  11:00:00,19.8924436566,0.952087069878,2.74849780347,0.0,3.10526160149,13.0865971812,10.3407717551,0.0,10.3407717551
 09/02  12:00:00,19.3012743941,0.862573236766,2.39402352815,0.0,3.10526160149,12.9394160272,9.02198201676,0.0,9.02198201676
 09/02  13:00:00,19.2851003355,0.972554909213,2.7094112591,0.0,3.10526160149,12.4978725653,8.03288971297,0.0,8.03288971297
 09/02  14:00:00,21.0839506359,1.43448031674,4.19351730597,0.0,3.10526160149,12.3506914113,7.04379740919,0.0,7.04379740919
 09/02  15:00:00,23.3895978235,1.63867007532,4.92996528171,0.0,4.02872759285,12.7922348732,8.03288971297,0.0,8.03288971297
 09/02  16:00:00,32.4143091076,2.00711140657,6.13588184714,0.0,6.50191812146,17.7693977319,9.35167945135,0.0,9.35167945135
 09/02  17:00:00,41.710534444,2.50846862204,7.7001094926,0.0,8.38069375907,23.1212625696,12.3189563627,0.0,12.3189563627
 09/02  18:00:00,44.9403179814,2.78869787569,8.38876428009,0.0,10.6415932552,23.1212625696,14.4619896876,0.0,14.4619896876
 09/02  19:00:00,44.3053090174,2.52691551974,7.19914898364,0.0,12.3080778603,20.4854999863,13.8025948184,0.0,13.8025948184
 09/02  20:00:00,45.9839649233,2.22297499609,6.05053297309,0.0,12.456681583,19.8967753704,12.6486537973,0.0,12.6486537973
 09/02  21:00:00,39.3432217846,1.93751220639,5.15875364602,0.0,9.18739968257,17.702556249,10.3407717551,0.0,10.3407717551
 09/02  22:00:00,30.8924835432,1.53904650617,4.04179366659,0.0,5.91811778209,14.0365255879,9.02198201676,0.0,9.02198201676
 09/02  23:00:00,23.459473511,1.12633860224,2.91800060967,0.0,3.54045821811,10.5176760807,5.06561280162,0.0,5.06561280162
 09/02  24:00:00,18.383133154,0.75266738169,1.91858702896,0.0,2.55330491699,7.80157382632,1.60378973838,0.0,1.60378973838
 09/03  01:00:00,17.1879100112,0.586338005985,1.47841787779,0.0,2.55330491699,7.21284921042,0.944620967451,0.0,0.944620967451
 09/03  02:00:00,16.5438871957,0.490097912397,1.22499746386,0.0,2.55330491699,6.91848690247,0.449915210048,0.0,0.449915210048
 09/03  03:00:00,16.1375451448,0.41865574856,1.03727873077,0.0,2.55330491699,6.7713057485,0.449918740187,0.0,0.449918740187
 09/03  04:00:00,18.0988581115,0.387923032891,0.952830965297,0.0,3.82705111198,7.57405300124,0.944706327491,0.0,0.944706327491
 09/03  05:00:00,22.7244890706,0.416440095452,1.01133239991,0.0,6.02426329834,9.91545327661,4.73876505923,0.0,4.73876505923
 09/03  06:00:00,27.441173229,0.503522807721,1.21551609932,0.0,6.51253267309,14.7454349813,15.7925867025,0.0,15.7925867025
 09/03  07:00:00,25.8257204558,0.531200646629,1.31094888105,0.0,6.01364874671,17.9699221805,16.7825847439,0.0,16.7825847439
 09/03  08:00:00,23.5180778308,0.48929494066,1.24384671718,0.0,3.66783283761,18.1171033345,16.1226818438,0.0,16.1226818438
 09/03  09:00:00,20.9723805582,0.559412811156,1.45166341451,0.0,3.10526160149,15.8560427302,14.1429716144,0.0,14.1429716144
 09/03  10:00:00,18.3819094288,0.639785147595,1.6974466518,0.0,3.10526160149,12.9394160272,12.823164794,0.0,12.823164794
 09/03  11:00:00,18.8205650354,0.708944393722,1.91976185842,0.0,3.10526160149,13.0865971812,10.3485270057,0.0,10.3485270057
 09/03  12:00:00,18.7198764712,0.724419529177,1.9507793129,0.0,3.10526160149,12.9394160272,9.0287201853,0.0,9.0287201853
 09/03  13:00:00,18.2966224898,0.733560582827,1.95992773981,0.0,3.10526160149,12.4978725653,8.03886506998,0.0,8.03886506998
 09/03  14:00:00,18.5114154073,0.823878478563,2.23158391557,0.0,3.10526160149,12.3506914113,7.04900995466,0.0,7.04900995466
 09/03  15:00:00,20.9739671601,1.09289212351,3.06011257003,0.0,4.02872759285,12.7922348732,8.03886506998,0.0,8.03886506998
 09/03  16:00:00,30.2633441177,1.54584220922,4.44618605461,0.0,6.50191812146,17.7693977319,9.3586718904,0.0,9.3586718904
 09/03  17:00:00,39.1496425199,1.96129786864,5.68638832192,0.0,8.38069375907,23.1212625696,12.3282372364,0.0,12.3282372364
 09/03  18:00:00,41.6712977649,2.05963367213,5.8488082672,0.0,10.6415932552,23.1212625696,14.4729233195,0.0,14.4729233195
 09/03  19:00:00,41.2672782718,1.81510371511,4.87293004265,0.0,12.3080778603,20.4854999863,13.8130199093,0.0,13.8130199093
 09/03  20:00:00,43.3013789624,1.56861974634,4.02230226196,0.0,12.456681583,19.8967753704,12.6581889415,0.0,12.6581889415
 09/03  21:00:00,36.9305880377,1.33561838145,3.34801372406,0.0,9.18739968257,17.702556249,10.3485270057,0.0,10.3485270057
 09/03  22:00:00,28.702672584,0.977813344176,2.41321586934,0.0,5.91811778209,14.0365255879,9.0287201853,0.0,9.0287201853
 09/03  23:00:00,21.6219135007,0.643490872607,1.56328832898,0.0,3.54045821811,10.5176760807,5.06929972403,0.0,5.06929972403
 09/03  24:00:00,17.1788965605,0.433280407257,1.03373740991,0.0,2.55330491699,7.80157382632,1.60480682042,0.0,1.60480682042
 09/04  01:00:00,16.2551152061,0.337482692863,0.794478385796,0.0,2.55330491699,7.21284921042,0.945146340369,0.0,0.945146340369
 09/04  02:00:00,15.7272142915,0.269828222453,0.628594249539,0.0,2.55330491699,6.91848690247,0.450047305112,0.0,0.450047305112
 09/04  03:00:00,15.3833740423,0.212495645532,0.48926773124,0.0,2.55330491699,6.7713057485,0.450051101361,0.0,0.450051101361
 09/04  04:00:00,17.3430740376,0.178734974488,0.406234949804,0.0,3.82705111198,7.57405300124,0.945238135462,0.0,0.945238135462
 09/04  05:00:00,21.9213578566,0.192697188776,0.431944092615,0.0,6.02426329834,9.91545327661,4.74241094743,0.0,4.74241094743
 09/04  06:00:00,26.5909855352,0.268688568249,0.600162645001,0.0,6.51253267309,14.7454349813,15.8054208734,0.0,15.8054208734
 09/04  07:00:00,25.1307344759,0.348352390893,0.798811156879,0.0,6.01364874671,17.9699221805,16.7962493844,0.0,16.7962493844
 09/04  08:00:00,23.1320181326,0.38801129405,0.95907066557,0.0,3.66783283761,18.1171033345,16.135799934,0.0,16.135799934
 09/04  09:00:00,20.5932760637,0.458531670732,1.17344006049,0.0,3.10526160149,15.8560427302,14.1544499435,0.0,14.1544499435
 09/04  10:00:00,18.1482444874,0.580534852775,1.5230320053,0.0,3.10526160149,12.9394160272,12.8335499489,0.0,12.8335499489
 09/04  11:00:00,18.5182457557,0.634191085618,1.69219588688,0.0,3.10526160149,13.0865971812,10.3568624589,0.0,10.3568624589
 09/04  12:00:00,18.6063039311,0.691694520719,1.8699317812,0.0,3.10526160149,12.9394160272,9.03596246433,0.0,9.03596246433
 09/04  13:00:00,18.8669820475,0.850037927458,2.41380995282,0.0,3.10526160149,12.4978725653,8.04528746837,0.0,8.04528746837
 09/04  14:00:00,19.9534679628,1.15008342577,3.34743152382,0.0,3.10526160149,12.3506914113,7.05461247241,0.0,7.05461247241
 09/04  15:00:00,22.0558839527,1.32769253018,3.90722895602,0.0,4.02872759285,12.7922348732,8.04528746837,0.0,8.04528746837
 09/04  16:00:00,30.9941453149,1.68894577197,5.03388368911,0.0,6.50191812146,17.7693977319,9.36618746298,0.0,9.36618746298
 09/04  17:00:00,39.9869566284,2.13618638173,6.34881391728,0.0,8.38069375907,23.1212625696,12.3382124509,0.0,12.3382124509
 09/04  18:00:00,42.3838020303,2.21369291094,6.40725329372,0.0,10.6415932552,23.1212625696,14.4846749421,0.0,14.4846749421
 09/04  19:00:00,41.9813259884,1.98464482328,5.41743665107,0.0,12.3080778603,20.4854999863,13.8242249448,0.0,13.8242249448
 09/04  20:00:00,43.9198420707,1.72409378829,4.48529132828,0.0,12.456681583,19.8967753704,12.6684374495,0.0,12.6684374495
 09/04  21:00:00,37.4457782942,1.46812189759,3.73070046447,0.0,9.18739968257,17.702556249,10.3568624589,0.0,10.3568624589
 09/04  22:00:00,29.1214646086,1.08943995893,2.72038127922,0.0,5.91811778209,14.0365255879,9.03596246433,0.0,9.03596246433
 09/04  23:00:00,21.875018849,0.712343482468,1.74754106745,0.0,3.54045821811,10.5176760807,5.07326248048,0.0,5.07326248048
 09/04  24:00:00,17.2808908006,0.460822923354,1.10818913388,0.0,2.55330491699,7.80157382632,1.60589999462,0.0,1.60589999462
 09/05  01:00:00,16.3292149086,0.357653055753,0.848407725429,0.0,2.55330491699,7.21284921042,0.94570966975,0.0,0.94570966975
 09/05  02:00:00,15.7826073674,0.285059364062,0.668756183851,0.0,2.55330491699,6.91848690247,0.450188887407,0.0,0.450188887407
 09/05  03:00:00,15.4238477645,0.223697420408,0.518539678595,0.0,2.55330491699,6.7713057485,0.450192949066,0.0,0.450192949066
 09/05  04:00:00,17.3649645712,0.184587676026,0.422272781897,0.0,3.82705111198,7.57405300124,0.945807883082,0.0,0.945807883082
 09/05  05:00:00,21.9294139804,0.194336625414,0.438360779791,0.0,6.02426329834,9.91545327661,4.74631274788,0.0,4.74631274788
 09/05  06:00:00,26.5998581068,0.270171435335,0.60755234952,0.0,6.51253267309,14.7454349813,15.8191453911,0.0,15.8191453911
 09/05  07:00:00,25.5570320531,0.416943898978,0.962987863551,0.0,6.01364874671,18.163451543,16.8108611306,0.0,16.8108611306
 09/05  08:00:00,25.6028311031,0.916958219598,1.45452314183,0.0,4.35151303671,18.8798367041,16.1498272453,0.0,16.1498272453
 09/05  09:00:00,23.5558889814,1.0825939122,2.06557716802,0.0,3.78894180059,16.6187760998,14.1667238409,0.0,14.1667238409
 09/05  10:00:00,21.4038880025,1.26216358475,2.65063321963,0.0,3.78894180059,13.7021493968,12.8446549037,0.0,12.8446549037
 09/05  11:00:00,22.8229653358,1.54789054438,3.63680243956,0.0,3.78894180059,13.8493305508,10.3657756464,0.0,10.3657756464
 09/05  12:00:00,24.0683966706,1.9041694198,4.83639611703,0.0,3.69398621738,13.6338449159,9.04370670912,0.0,9.04370670912
 09/05  13:00:00,25.8922625504,2.36384535725,6.4788694573,0.0,3.78894180059,13.2606059349,8.0521550062,0.0,8.0521550062
 09/05  14:00:00,27.493914911,2.71252045523,7.87902787387,0.0,3.78894180059,13.1134247809,7.06060330329,0.0,7.06060330329
 09/05  15:00:00,29.9357690597,2.91616667633,8.75222634816,0.0,4.71240779196,13.5549682428,8.0521550062,0.0,8.0521550062
 09/05  16:00:00,37.8861120268,3.02461450333,9.14376810095,0.0,7.18559832057,18.5321311015,9.37422394343,0.0,9.37422394343
 09/05  17:00:00,44.7024321583,3.01219366906,9.99475279746,0.0,8.38069375907,23.3147919321,12.3488790522,0.0,12.3488790522
 09/05  18:00:00,47.9778783169,3.2977663588,10.9172561325,0.0,10.6415932552,23.1212625696,14.4972410752,0.0,14.4972410752
 09/05  19:00:00,46.8370486758,2.99911426638,9.2586898954,0.0,12.3080778603,20.4854999863,13.8362066066,0.0,13.8362066066
 09/05  20:00:00,47.0610269847,2.46218487852,6.88838515201,0.0,12.456681583,19.8967753704,12.6793962865,0.0,12.6793962865
 09/05  21:00:00,40.0014110295,2.10206526893,5.65238982847,0.0,9.18739968257,17.702556249,10.3657756464,0.0,10.3657756464
 09/05  22:00:00,31.5316415986,1.70431175808,4.51568647004,0.0,5.91811778209,14.0365255879,9.04370670912,0.0,9.04370670912
 09/05  23:00:00,24.1813280323,1.31794180808,3.44825192508,0.0,3.54045821811,10.5176760807,5.07749989745,0.0,5.07749989745
 09/05  24:00:00,18.755470436,0.866231167326,2.17736052525,0.0,2.55330491699,7.80157382632,1.60706893723,0.0,1.60706893723
 09/06  01:00:00,17.2504061201,0.616354451314,1.5108975413,0.0,2.55330491699,7.21284921042,0.946310787697,0.0,0.946310787697
 09/06  02:00:00,16.4766720199,0.480732941113,1.16714725932,0.0,2.55330491699,6.91848690247,0.450339914812,0.0,0.450339914812
 09/06  03:00:00,15.9298366959,0.371378176284,0.876847854137,0.0,2.55330491699,6.7713057485,0.450344241131,0.0,0.450344241131
 09/06  04:00:00,17.7989874339,0.315652880069,0.725230440538,0.0,3.82705111198,7.57405300124,0.946415401188,0.0,0.946415401188
 09/06  05:00:00,22.2993055091,0.309491564152,0.693097369766,0.0,6.02426329834,9.91545327661,4.75046930562,0.0,4.75046930562
 09/06  06:00:00,26.9217024859,0.371704257472,0.827863906549,0.0,6.51253267309,14.7454349813,15.8337561924,0.0,15.8337561924
 09/06  07:00:00,25.6686852949,0.450482518086,1.04110248627,0.0,6.01364874671,18.163451543,16.8264156553,0.0,16.8264156553
 09/06  08:00:00,25.3094988642,0.834733214931,1.24341590761,0.0,4.35151303671,18.8798367041,16.1647596235,0.0,16.1647596235
 09/06  09:00:00,22.8857092842,0.916580482606,1.56141090043,0.0,3.78894180059,16.6187760998,14.1797896719,0.0,14.1797896719
 09/06  10:00:00,20.3936372629,1.01364569569,1.88890036914,0.0,3.78894180059,13.7021493968,12.8564763698,0.0,12.8564763698
 09/06  11:00:00,21.1260980625,1.15097475723,2.33685095336,0.0,3.78894180059,13.8493305508,10.3752639284,0.0,10.3752639284
 09/06  12:00:00,22.2926047227,1.48118962202,3.48358396688,0.0,3.69398621738,13.6338449159,9.0519506263,0.0,9.0519506263
 09/06  13:00:00,23.8796147799,1.87761641441,4.95245062956,0.0,3.78894180059,13.2606059349,8.05946564973,0.0,8.05946564973
 09/06  14:00:00,24.7618296736,2.10677063738,5.75269245438,0.0,3.78894180059,13.1134247809,7.06698067317,0.0,7.06698067317
 09/06  15:00:00,26.6865516417,2.21335009233,6.20582551419,0.0,4.71240779196,13.5549682428,8.05946564973,0.0,8.05946564973
 09/06  16:00:00,36.0358729166,2.6107497393,7.70739375478,0.0,7.18559832057,18.5321311015,9.38277895182,0.0,9.38277895182
 09/06  17:00:00,42.9949966403,2.64959600205,8.64991494647,0.0,8.38069375907,23.3147919321,12.3602338815,0.0,12.3602338815
 09/06  18:00:00,45.1351464671,2.74513754101,8.62715310051,0.0,10.6415932552,23.1212625696,14.5106179974,0.0,14.5106179974
 09/06  19:00:00,45.4708296072,2.50073658061,7.49801517921,0.0,12.3080778603,20.4854999863,13.8489613463,0.0,13.8489613463
 09/06  20:00:00,45.9485418048,2.15759504885,6.08048980176,0.0,12.456681583,19.8967753704,12.691062207,0.0,12.691062207
 09/06  21:00:00,38.1339675364,1.64363016454,4.24338143971,0.0,9.18739968257,17.702556249,10.3752639284,0.0,10.3752639284
 09/06  22:00:00,29.3931593397,1.17629447131,2.90522149789,0.0,5.91811778209,14.0365255879,9.0519506263,0.0,9.0519506263
 09/06  23:00:00,22.3737257855,0.855023931451,2.10356755494,0.0,3.54045821811,10.5176760807,5.08201072005,0.0,5.08201072005
 09/06  24:00:00,18.1113623905,0.681187832756,1.71829581441,0.0,2.55330491699,7.80157382632,1.60831330208,0.0,1.60831330208
 09/07  01:00:00,17.3592507563,0.62463489438,1.61146173442,0.0,2.55330491699,7.21284921042,0.946949515149,0.0,0.946949515149
 09/07  02:00:00,16.6861266856,0.521786525955,1.33554834019,0.0,2.55330491699,6.91848690247,0.45050034242,0.0,0.45050034242
 09/07  03:00:00,16.4286564781,0.487778463257,1.25926734937,0.0,2.55330491699,6.7713057485,0.450504932593,0.0,0.450504932593
 09/07  04:00:00,18.6337402372,0.516945935508,1.35869018844,0.0,3.82705111198,7.57405300124,0.947060509443,0.0,0.947060509443
 09/07  05:00:00,23.2267547074,0.537824167183,1.39221396505,0.0,6.02426329834,9.91545327661,4.75487939025,0.0,4.75487939025
 09/07  06:00:00,28.0318084782,0.646538699647,1.66313545662,0.0,6.51253267309,14.7454349813,15.8492489519,0.0,15.8492489519
 09/07  07:00:00,26.5918785717,0.680148126128,1.73463015503,0.0,6.01364874671,18.163451543,16.8429083522,0.0,16.8429083522
 09/07  08:00:00,26.9102099382,1.19953033444,2.47932986205,0.0,4.35151303671,18.8798367041,16.1805926465,0.0,16.1805926465
 09/07  09:00:00,26.115488732,1.64620596905,4.06156486178,0.0,3.78894180059,16.6187760998,14.1936435671,0.0,14.1936435671
 09/07  10:00:00,23.73428941,1.75601918874,4.48717902323,0.0,3.78894180059,13.7021493968,12.8690108464,0.0,12.8690108464
 09/07  11:00:00,24.371225643,1.87142253914,4.86153075196,0.0,3.78894180059,13.8493305508,10.3853244952,0.0,10.3853244952
 09/07  12:00:00,24.9797344933,2.09222086657,5.5596824929,0.0,3.69398621738,13.6338449159,9.06069177449,0.0,9.06069177449
 09/07  13:00:00,25.115801011,2.17023078349,5.89602249159,0.0,3.78894180059,13.2606059349,8.06721723398,0.0,8.06721723398
 09/07  14:00:00,25.0703430627,2.19806465375,5.96991182706,0.0,3.78894180059,13.1134247809,7.07374269347,0.0,7.07374269347
 09/07  15:00:00,26.494025693,2.22797320059,5.99867645721,0.0,4.71240779196,13.5549682428,8.06721723398,0.0,8.06721723398
 09/07  16:00:00,34.2940327564,2.34419449068,6.23210884314,0.0,7.18559832057,18.5321311015,9.39184995465,0.0,9.39184995465
 09/07  17:00:00,40.5702922285,2.24924698733,6.62555954937,0.0,8.38069375907,23.3147919321,12.3722735762,0.0,12.3722735762
 09/07  18:00:00,42.8116234762,2.3375256627,6.71124198791,0.0,10.6415932552,23.1212625696,14.5248017473,0.0,14.5248017473
 09/07  19:00:00,43.002752542,2.04069686245,5.48997783223,0.0,12.3080778603,20.4854999863,13.8624853869,0.0,13.8624853869
 09/07  20:00:00,43.8284351386,1.72441199028,4.39356619418,0.0,12.456681583,19.8967753704,12.7034317563,0.0,12.7034317563
 09/07  21:00:00,37.2781744441,1.44684723681,3.58437127515,0.0,9.18739968257,17.702556249,10.3853244952,0.0,10.3853244952
 09/07  22:00:00,28.9261867789,1.05592030211,2.55862310637,0.0,5.91811778209,14.0365255879,9.06069177449,0.0,9.06069177449
 09/07  23:00:00,21.6571686315,0.665613067356,1.57642126502,0.0,3.54045821811,10.5176760807,5.08679361245,0.0,5.08679361245
 09/07  24:00:00,17.0469869391,0.40367396954,0.931434226214,0.0,2.55330491699,7.80157382632,1.60963272068,0.0,1.60963272068
 09/08  01:00:00,16.0886223382,0.296022746466,0.669445464313,0.0,2.55330491699,7.21284921042,0.94762566194,0.0,0.94762566194
 09/08  02:00:00,15.5309581383,0.217943037072,0.48422328171,0.0,2.55330491699,6.91848690247,0.450670122543,0.0,0.450670122543
 09/08  03:00:00,15.1584882672,0.150051910522,0.326825691143,0.0,2.55330491699,6.7713057485,0.450674975711,0.0,0.450674975711
 09/08  04:00:00,17.1257551529,0.117317427137,0.250333612535,0.0,3.82705111198,7.57405300124,0.947743016392,0.0,0.947743016392
 09/08  05:00:00,21.6687254301,0.120396808818,0.251612046077,0.0,6.02426329834,9.91545327661,4.75954169625,0.0,4.75954169625
 09/08  06:00:00,26.1881858797,0.151779123833,0.314272433935,0.0,6.51253267309,14.7454349813,15.8656190826,0.0,15.8656190826
 09/08  07:00:00,24.920900914,0.237217968242,0.5065826552,0.0,6.01364874671,18.163451543,16.8603343372,0.0,16.8603343372
 09/08  08:00:00,25.1389800848,0.78405470714,1.123575636,0.0,4.35151303671,18.8798367041,16.1973216256,0.0,16.1973216256
 09/08  09:00:00,23.2202588788,0.987978710858,1.82456226674,0.0,3.78894180059,16.6187760998,14.2082814239,0.0,14.2082814239
 09/08  10:00:00,21.2153152574,1.20191033679,2.52231372249,0.0,3.78894180059,13.7021493968,12.8822546216,0.0,12.8822546216
 09/08  11:00:00,22.3304719716,1.41525673108,3.27694288857,0.0,3.78894180059,13.8493305508,10.3959543674,0.0,10.3959543674
 09/08  12:00:00,23.4665354872,1.75380629534,4.38489805807,0.0,3.69398621738,13.6338449159,9.06992756509,0.0,9.06992756509
 09/08  13:00:00,24.7963649495,2.10028458581,5.64653262786,0.0,3.78894180059,13.2606059349,8.07540746338,0.0,8.07540746338
 09/08  14:00:00,26.2375686705,2.43964686481,6.89555522385,0.0,3.78894180059,13.1134247809,7.08088736167,0.0,7.08088736167
 09/08  15:00:00,29.1056015309,2.77849558954,8.05972990617,0.0,4.71240779196,13.5549682428,8.07540746338,0.0,8.07540746338
 09/08  16:00:00,37.1779807291,2.94038801693,8.51986328961,0.0,7.18559832057,18.5321311015,9.40143426565,0.0,9.40143426565
 09/08  17:00:00,43.4836624717,2.88190445944,8.9062723205,0.0,8.38069375907,23.3147919321,12.3849945708,0.0,12.3849945708
 09/08  18:00:00,45.7880935751,3.0162699929,9.00896775661,0.0,10.6415932552,23.1212625696,14.5397881245,0.0,14.5397881245
 09/08  19:00:00,45.3364436456,2.59948182473,7.26488397356,0.0,12.3080778603,20.4854999863,13.8767747233,0.0,13.8767747233
 09/08  20:00:00,45.739469743,2.20392987451,5.82508291435,0.0,12.456681583,19.8967753704,12.7165012713,0.0,12.7165012713
 09/08  21:00:00,38.9277651995,1.87221014832,4.80859911902,0.0,9.18739968257,17.702556249,10.3959543674,0.0,10.3959543674
 09/08  22:00:00,30.3760032896,1.44307016175,3.62128975742,0.0,5.91811778209,14.0365255879,9.06992756509,0.0,9.06992756509
 09/08  23:00:00,22.9419917148,1.0204480448,2.50640937088,0.0,3.54045821811,10.5176760807,5.09184715825,0.0,5.09184715825
 09/08  24:00:00,17.9065490826,0.645267055152,1.54940328402,0.0,2.55330491699,7.80157382632,1.61102680228,0.0,1.61102680228
 09/09  01:00:00,16.6508351424,0.455564316267,1.0721166987,0.0,2.55330491699,7.21284921042,0.948339026853,0.0,0.948339026853
 09/09  02:00:00,16.0301579967,0.36245994801,0.838906229249,0.0,2.55330491699,6.91848690247,0.450849204729,0.0,0.450849204729
 09/09  03:00:00,15.6366051693,0.291373850842,0.663620653006,0.0,2.55330491699,6.7713057485,0.450854319981,0.0,0.450854319981
 09/09  04:00:00,17.5408638451,0.241618448435,0.541141283432,0.0,3.82705111198,7.57405300124,0.948462719519,0.0,0.948462719519
 09/09  05:00:00,22.0528895708,0.236351557774,0.519821437812,0.0,6.02426329834,9.91545327661,4.76445484344,0.0,4.76445484344
 09/09  06:00:00,26.6818475502,0.300192202958,0.659521025321,0.0,6.51253267309,14.7454349813,15.8828617381,0.0,15.8828617381
 09/09  07:00:00,25.3301606939,0.411460198071,0.935129567696,0.0,6.01364874671,17.9699221805,16.8786884498,0.0,16.8786884498
 09/09  08:00:00,23.6644304254,0.534841392734,1.34465285972,0.0,3.66783283761,18.1171033345,16.2149416067,0.0,16.2149416067
 09/09  09:00:00,21.623354249,0.717078442573,1.9449714739,0.0,3.10526160149,15.8560427302,14.2236989074,0.0,14.2236989074
 09/09  10:00:00,19.7194435258,0.947720376356,2.72704552011,0.0,3.10526160149,12.9394160272,12.8962037734,0.0,12.8962037734
 09/09  11:00:00,21.4779685063,1.32364791403,3.96246180908,0.0,3.10526160149,13.0865971812,10.407150397,0.0,10.407150397
 09/09  12:00:00,23.0358127898,1.7238599982,5.26727516248,0.0,3.10526160149,12.9394160272,9.079655263,0.0,9.079655263
 09/09  13:00:00,24.2996679585,2.08914742334,6.60738636801,0.0,3.10526160149,12.4978725653,8.08403391247,0.0,8.08403391247
 09/09  14:00:00,25.8970607637,2.4785005086,7.96260724198,0.0,3.10526160149,12.3506914113,7.08841256195,0.0,7.08841256195
 09/09  15:00:00,28.3977278897,2.74179890672,8.8349665165,0.0,4.02872759285,12.7922348732,8.08403391247,0.0,8.08403391247
 09/09  16:00:00,37.5051627466,3.13753387771,10.0963130151,0.0,6.50191812146,17.7693977319,9.41152904651,0.0,9.41152904651
 09/09  17:00:00,45.8951910362,3.45107371747,10.9421609894,0.0,8.38069375907,23.1212625696,12.3983930981,0.0,12.3983930981
 09/09  18:00:00,48.2046297578,3.54966505275,10.8921088794,0.0,10.6415932552,23.1212625696,14.5555726909,0.0,14.5555726909
 09/09  19:00:00,47.7057431607,3.15818375014,9.07548156317,0.0,12.3080778603,20.4854999863,13.8918251239,0.0,13.8918251239
 09/09  20:00:00,47.7909224527,2.71070190623,7.36976359235,0.0,12.456681583,19.8967753704,12.7302668816,0.0,12.7302668816
 09/09  21:00:00,40.619940149,2.29964058756,6.07334362926,0.0,9.18739968257,17.702556249,10.407150397,0.0,10.407150397
 09/09  22:00:00,31.7520772242,1.79824478593,4.64218906783,0.0,5.91811778209,14.0365255879,9.079655263,0.0,9.079655263
 09/09  23:00:00,24.0987053384,1.32843059802,3.35514044128,0.0,3.54045821811,10.5176760807,5.09716986089,0.0,5.09716986089
 09/09  24:00:00,18.827134615,0.899027710445,2.21622816114,0.0,2.55330491699,7.80157382632,1.61249513404,0.0,1.61249513404
 09/10  01:00:00,17.2696476791,0.628378827394,1.51811472431,0.0,2.55330491699,7.21284921042,0.949089397682,0.0,0.949089397682
 09/10  02:00:00,16.4052983299,0.467165648589,1.10934086188,0.0,2.55330491699,6.91848690247,0.451037535778,0.0,0.451037535778
 09/10  03:00:00,15.9408499347,0.377601224675,0.881638044503,0.0,2.55330491699,6.7713057485,0.451042912147,0.0,0.451042912147
 09/10  04:00:00,17.8255524491,0.324043121168,0.743405214676,0.0,3.82705111198,7.57405300124,0.949219405308,0.0,0.949219405308
 09/10  05:00:00,22.3200589677,0.315104257839,0.708238134647,0.0,6.02426329834,9.91545327661,4.7696173773,0.0,4.7696173773
 09/10  06:00:00,26.9046625986,0.366712902269,0.815815374404,0.0,6.51253267309,14.7454349813,15.9009718131,0.0,15.9009718131
 09/10  07:00:00,25.6246912822,0.501026334941,1.1400940191,0.0,6.01364874671,17.9699221805,16.8979652545,0.0,16.8979652545
 09/10  08:00:00,24.007562946,0.635001005506,1.58762576752,0.0,3.66783283761,18.1171033345,16.2334473717,0.0,16.2334473717
 09/10  09:00:00,21.9097914559,0.804093616956,2.1443935065,0.0,3.10526160149,15.8560427302,14.2398914518,0.0,14.2398914518
 09/10  10:00:00,20.0789113121,1.06890675869,2.96532692407,0.0,3.10526160149,12.9394160272,12.9108541707,0.0,12.9108541707
 09/10  11:00:00,22.2659895271,1.55709896608,4.51703177784,0.0,3.10526160149,13.0865971812,10.4189092686,0.0,10.4189092686
 09/10  12:00:00,23.4327359659,1.85422013647,5.53383820022,0.0,3.10526160149,12.9394160272,9.08987198747,0.0,9.08987198747
 09/10  13:00:00,24.4477448704,2.16297898748,6.68163171575,0.0,3.10526160149,12.4978725653,8.09309402663,0.0,8.09309402663
 09/10  14:00:00,25.5612225331,2.44013699824,7.6651325217,0.0,3.10526160149,12.3506914113,7.09631606578,0.0,7.09631606578
 09/10  15:00:00,27.3457712353,2.54572652061,7.97908224818,0.0,4.02872759285,12.7922348732,8.09309402663,0.0,8.09309402663
 09/10  16:00:00,35.9206326794,2.81371077902,8.83560604648,0.0,6.50191812146,17.7693977319,9.42213130776,0.0,9.42213130776
 09/10  17:00:00,44.2313836582,3.08336257293,9.64606475593,0.0,8.38069375907,23.1212625696,12.4124651903,0.0,12.4124651903
 09/10  18:00:00,46.6318629976,3.17813713015,9.69087004186,0.0,10.6415932552,23.1212625696,14.5721507721,0.0,14.5721507721
 09/10  19:00:00,46.3236995801,2.79701966839,8.0546020644,0.0,12.3080778603,20.4854999863,13.9076321316,0.0,13.9076321316
 09/10  20:00:00,46.8283034739,2.43297149794,6.68487502185,0.0,12.456681583,19.8967753704,12.7447245106,0.0,12.7447245106
 09/10  21:00:00,40.0906986605,2.12700686579,5.71673586258,0.0,9.18739968257,17.702556249,10.4189092686,0.0,10.4189092686
 09/10  22:00:00,31.5893860762,1.72043276795,4.55730993774,0.0,5.91811778209,14.0365255879,9.08987198747,0.0,9.08987198747
 09/10  23:00:00,24.2551302296,1.33978213632,3.50021379418,0.0,3.54045821811,10.5176760807,5.10276014409,0.0,5.10276014409
 09/10  24:00:00,19.2185262748,0.98265773708,2.5239897943,0.0,2.55330491699,7.80157382632,1.61403728113,0.0,1.61403728113
 09/11  01:00:00,17.8507508648,0.76983223695,1.95776450036,0.0,2.55330491699,7.21284921042,0.949876551299,0.0,0.949876551299
 09/11  02:00:00,16.9996465265,0.615963145812,1.55489156124,0.0,2.55330491699,6.91848690247,0.451235059756,0.0,0.451235059756
 09/11  03:00:00,16.4864004307,0.51471308677,1.29007667839,0.0,2.55330491699,6.7713057485,0.451240696221,0.0,0.451240696221
 09/11  04:00:00,18.3932442609,0.469047676563,1.16609247104,0.0,3.82705111198,7.57405300124,0.950012849305,0.0,0.950012849305
 09/11  05:00:00,22.9738061434,0.48485944535,1.1922301229,0.0,6.02426329834,9.91545327661,4.77502776946,0.0,4.77502776946
 09/11  06:00:00,27.5070365094,0.525468984671,1.25943320278,0.0,6.51253267309,14.7454349813,15.9199439456,0.0,15.9199439456
 09/11  07:00:00,25.9826197166,0.5367004215,1.26881900456,0.0,6.01364874671,18.163451543,16.9181590428,0.0,16.9181590428
 09/11  08:00:00,25.7626998233,0.940679412702,1.59067066892,0.0,4.35151303671,18.8798367041,16.2528334403,0.0,16.2528334403
 09/11  09:00:00,24.0130843269,1.17451340153,2.43085302415,0.0,3.78894180059,16.6187760998,14.256854262,0.0,14.256854262
 09/11  10:00:00,22.5937464163,1.53131656938,3.57133864881,0.0,3.78894180059,13.7021493968,12.9262014751,0.0,12.9262014751
 09/11  11:00:00,24.4883431779,1.93639248852,4.91367833746,0.0,3.78894180059,13.8493305508,10.4312274998,0.0,10.4312274998
 09/11  12:00:00,25.9330008631,2.33634098321,6.26882874605,0.0,3.69398621738,13.6338449159,9.10057471291,0.0,9.10057471291
 09/11  13:00:00,27.6564335772,2.75679609087,7.85008975045,0.0,3.78894180059,13.2606059349,8.10258512277,0.0,8.10258512277
 09/11  14:00:00,27.1597782827,2.71638079624,7.54103090457,0.0,3.78894180059,13.1134247809,7.10459553263,0.0,7.10459553263
