Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  15:00:00,28.5581726103,2.76522998422,7.52556659084,0.0,4.71240779196,13.5549682428,8.10258512277,0.0,8.10258512277
 09/11  16:00:00,37.0490191289,3.01332228367,8.31796742264,0.0,7.18559832057,18.5321311015,9.43323790963,0.0,9.43323790963
 09/11  17:00:00,43.3135796789,2.92869226393,8.68940172317,0.0,8.38069375907,23.3147919321,12.42720668,0.0,12.42720668
 09/11  18:00:00,45.2434117921,2.95140637472,8.52914959176,0.0,10.6415932552,23.1212625696,14.5895174587,0.0,14.5895174587
 09/11  19:00:00,44.9381470838,2.54475507182,6.92131416461,0.0,12.3080778603,20.4854999863,13.9241910653,0.0,13.9241910653
 09/11  20:00:00,45.4096615792,2.14782399529,5.5513806298,0.0,12.456681583,19.8967753704,12.7598698768,0.0,12.7598698768
 09/11  21:00:00,38.5724369245,1.79834607832,4.527134914,0.0,9.18739968257,17.702556249,10.4312274998,0.0,10.4312274998
 09/11  22:00:00,30.0871499543,1.3766448809,3.39886170295,0.0,5.91811778209,14.0365255879,9.10057471291,0.0,9.10057471291
 09/11  23:00:00,22.7195356676,0.965207211559,2.33919415699,0.0,3.54045821811,10.5176760807,5.10861635235,0.0,5.10861635235
 09/11  24:00:00,17.7532467218,0.605580303236,1.43578767517,0.0,2.55330491699,7.80157382632,1.61565278685,0.0,1.61565278685
 09/12  01:00:00,16.6069839833,0.445755571832,1.03807428398,0.0,2.55330491699,7.21284921042,0.950700253719,0.0,0.950700253719
 09/12  02:00:00,16.0242918285,0.36252211266,0.832977896418,0.0,2.55330491699,6.91848690247,0.451441718016,0.0,0.451441718016
 09/12  03:00:00,15.644225107,0.29488029351,0.66773414796,0.0,2.55330491699,6.7713057485,0.451447613499,0.0,0.451447613499
 09/12  04:00:00,17.5712732616,0.251716258193,0.561452890107,0.0,3.82705111198,7.57405300124,0.950842816187,0.0,0.950842816187
 09/12  05:00:00,22.106508209,0.253577279529,0.556214354228,0.0,6.02426329834,9.91545327661,4.78068441816,0.0,4.78068441816
 09/12  06:00:00,26.7212343463,0.314205166877,0.68489485747,0.0,6.51253267309,14.7454349813,15.9397725183,0.0,15.9397725183
 09/12  07:00:00,25.1783887834,0.310215055351,0.691073437493,0.0,6.01364874671,18.163451543,16.9392638344,0.0,16.9392638344
 09/12  08:00:00,25.0227764579,0.7545768216,1.03684989458,0.0,4.35151303671,18.8798367041,16.2730940716,0.0,16.2730940716
 09/12  09:00:00,23.3704211836,1.03757802362,1.92512525883,0.0,3.78894180059,16.6187760998,14.2745823144,0.0,14.2745823144
 09/12  10:00:00,21.2179565566,1.21368223914,2.51318311934,0.0,3.78894180059,13.7021493968,12.9422411416,0.0,12.9422411416
 09/12  11:00:00,22.3017218826,1.4468761274,3.21657340334,0.0,3.78894180059,13.8493305508,10.4441014426,0.0,10.4441014426
 09/12  12:00:00,23.5711061581,1.82435036605,4.41892465825,0.0,3.69398621738,13.6338449159,9.11176026981,0.0,9.11176026981
 09/12  13:00:00,24.8451657304,2.16608536268,5.62953263183,0.0,3.78894180059,13.2606059349,8.11250439021,0.0,8.11250439021
 09/12  14:00:00,25.9993264738,2.46216540486,6.63479448706,0.0,3.78894180059,13.1134247809,7.11324851061,0.0,7.11324851061
 09/12  15:00:00,28.9436865599,2.81885464113,7.85745588357,0.0,4.71240779196,13.5549682428,8.11250439021,0.0,8.11250439021
 09/12  16:00:00,37.8882743332,3.16156131345,9.00898359715,0.0,7.18559832057,18.5321311015,9.44484556301,0.0,9.44484556301
 09/12  17:00:00,44.5290610129,3.15783786231,9.67573745874,0.0,8.38069375907,23.3147919321,12.4426132018,0.0,12.4426132018
 09/12  18:00:00,46.9294676428,3.30566331087,9.86094850635,0.0,10.6415932552,23.1212625696,14.6076676076,0.0,14.6076676076
 09/12  19:00:00,47.323627922,2.88179481211,8.07692192919,0.0,12.3080778603,20.4854999863,13.9414970212,0.0,13.9414970212
 09/12  20:00:00,46.7577286889,2.47011277336,6.57715896135,0.0,12.456681583,19.8967753704,12.775698495,0.0,12.775698495
 09/12  21:00:00,39.8122611852,2.10439061749,5.4609146356,0.0,9.18739968257,17.702556249,10.4441014426,0.0,10.4441014426
 09/12  22:00:00,31.0895933274,1.63114020083,4.1468097561,0.0,5.91811778209,14.0365255879,9.11176026981,0.0,9.11176026981
 09/12  23:00:00,23.6063607772,1.19896478437,2.99226169373,0.0,3.54045821811,10.5176760807,5.1147367514,0.0,5.1147367514
 09/12  24:00:00,18.4879332769,0.806255425147,1.96979910836,0.0,2.55330491699,7.80157382632,1.6173411728,0.0,1.6173411728
 09/13  01:00:00,17.0830912884,0.575795242488,1.38414191848,0.0,2.55330491699,7.21284921042,0.951560260168,0.0,0.951560260168
 09/13  02:00:00,16.3458882608,0.449843210861,1.06725323044,0.0,2.55330491699,6.91848690247,0.45165744921,0.0,0.45165744921
 09/13  03:00:00,15.9292561559,0.373707291602,0.873938198761,0.0,2.55330491699,6.7713057485,0.451663602579,0.0,0.451663602579
 09/13  04:00:00,17.8448916947,0.328942739669,0.75784484179,0.0,3.82705111198,7.57405300124,0.951709059832,0.0,0.951709059832
 09/13  05:00:00,22.3782715255,0.331094830146,0.750460120153,0.0,6.02426329834,9.91545327661,4.78658564865,0.0,4.78658564865
 09/13  06:00:00,27.8974577441,0.393892782269,0.888597306568,0.0,6.51253267309,14.7454349813,15.9604516601,0.0,15.9604516601
 09/13  07:00:00,25.90232105,0.520074081975,1.20514667739,0.0,6.01364874671,18.163451543,16.9612733794,0.0,16.9612733794
 09/13  08:00:00,26.1930504151,1.0425502216,1.9191504518,0.0,4.35151303671,18.8798367041,16.2942232655,0.0,16.2942232655
 09/13  09:00:00,24.1930065032,1.21518764411,2.57010095794,0.0,3.78894180059,16.6187760998,14.2930703592,0.0,14.2930703592
 09/13  10:00:00,21.9793197692,1.3732017566,3.11502681456,0.0,3.78894180059,13.7021493968,12.9589684202,0.0,12.9589684202
 09/13  11:00:00,23.4827842309,1.68589751782,4.15861436119,0.0,3.78894180059,13.8493305508,10.4575272846,0.0,10.4575272846
 09/13  12:00:00,24.2565499024,1.92888881128,4.99982995735,0.0,3.69398621738,13.6338449159,9.12342534566,0.0,9.12342534566
 09/13  13:00:00,23.4588290537,1.83952689473,4.56975442313,0.0,3.78894180059,13.2606059349,8.12284889143,0.0,8.12284889143
 09/13  14:00:00,22.7881278618,1.75154582378,4.13421545621,0.0,3.78894180059,13.1134247809,7.12227243721,0.0,7.12227243721
 09/13  15:00:00,24.4843444999,1.8431849251,4.37378353956,0.0,4.71240779196,13.5549682428,8.12284889143,0.0,8.12284889143
 09/13  16:00:00,32.4078198508,1.98487370134,4.70521672688,0.0,7.18559832057,18.5321311015,9.4569508304,0.0,9.4569508304
 09/13  17:00:00,38.3747502706,1.82870872762,4.85055585121,0.0,8.38069375907,23.3147919321,12.4586801931,0.0,12.4586801931
 09/13  18:00:00,40.3084590966,1.84585237825,4.69975089277,0.0,10.6415932552,23.1212625696,14.6265958439,0.0,14.6265958439
 09/13  19:00:00,41.8044275704,1.58980486888,3.84971152081,0.0,12.3080778603,20.4854999863,13.9595448744,0.0,13.9595448744
 09/13  20:00:00,42.3371181875,1.37794497309,3.24871626029,0.0,12.456681583,19.8967753704,12.7922056778,0.0,12.7922056778
 09/13  21:00:00,36.2316194459,1.18935923705,2.79530427668,0.0,9.18739968257,17.702556249,10.4575272846,0.0,10.4575272846
 09/13  22:00:00,28.3264240031,0.899101019625,2.11567961302,0.0,5.91811778209,14.0365255879,9.12342534566,0.0,9.12342534566
 09/13  23:00:00,21.5044631684,0.623076041284,1.46625282802,0.0,3.54045821811,10.5176760807,5.12111952876,0.0,5.12111952876
 09/13  24:00:00,17.2004026532,0.443987802415,1.04453610743,0.0,2.55330491699,7.80157382632,1.61910193897,0.0,1.61910193897
 09/14  01:00:00,16.3978732844,0.378695671253,0.896023485655,0.0,2.55330491699,7.21284921042,0.952456315162,0.0,0.952456315162
 09/14  02:00:00,15.9913711174,0.343529444329,0.819049853638,0.0,2.55330491699,6.91848690247,0.451882189312,0.0,0.451882189312
 09/14  03:00:00,15.7985778812,0.327945522878,0.789021692796,0.0,2.55330491699,6.7713057485,0.451888599376,0.0,0.451888599376
 09/14  04:00:00,17.9037430496,0.334471545484,0.811167390807,0.0,3.82705111198,7.57405300124,0.952611323391,0.0,0.952611323391
 09/14  05:00:00,22.6267372485,0.386918848397,0.943101824882,0.0,6.02426329834,9.91545327661,4.79272971379,0.0,4.79272971379
 09/14  06:00:00,28.2067317521,0.465071110713,1.12669298612,0.0,6.51253267309,14.7454349813,15.981975248,0.0,15.981975248
 09/14  07:00:00,26.1608680846,0.576595801567,1.40717199247,0.0,6.01364874671,18.163451543,16.9841811599,0.0,16.9841811599
 09/14  08:00:00,25.748315738,0.939362058145,1.57760393814,0.0,4.35151303671,18.8798367041,16.3162147649,0.0,16.3162147649
 09/14  09:00:00,23.5763155348,1.07705458702,2.09154304658,0.0,3.78894180059,16.6187760998,14.3123129212,0.0,14.3123129212
 09/14  10:00:00,22.0341474076,1.38680963612,3.15624657339,0.0,3.78894180059,13.7021493968,12.9763783572,0.0,12.9763783572
 09/14  11:00:00,23.7348339196,1.75051367452,4.34604789318,0.0,3.78894180059,13.8493305508,10.4715010499,0.0,10.4715010499
 09/14  12:00:00,24.8980726501,2.08205148224,5.48819003409,0.0,3.69398621738,13.6338449159,9.13556648597,0.0,9.13556648597
 09/14  13:00:00,26.3034307705,2.43346485467,6.82041817997,0.0,3.78894180059,13.2606059349,8.13361556303,0.0,8.13361556303
 09/14  14:00:00,27.3040387465,2.68895569093,7.71271647375,0.0,3.78894180059,13.1134247809,7.13166464009,0.0,7.13166464009
 09/14  15:00:00,29.1090984953,2.79511311382,8.04660934631,0.0,4.71240779196,13.5549682428,8.13361556303,0.0,8.13361556303
 09/14  16:00:00,37.7052397737,3.06368463207,8.92382571904,0.0,7.18559832057,18.5321311015,9.46955012695,0.0,9.46955012695
 09/14  17:00:00,44.5370070986,3.09965995569,9.74186145111,0.0,8.38069375907,23.3147919321,12.4754028958,0.0,12.4754028958
 09/14  18:00:00,46.7134141771,3.19301512166,9.75754322981,0.0,10.6415932552,23.1212625696,14.6462965621,0.0,14.6462965621
 09/14  19:00:00,46.9521615639,2.74440253477,7.84284784845,0.0,12.3080778603,20.4854999863,13.9783292802,0.0,13.9783292802
 09/14  20:00:00,46.5058141547,2.3725584886,6.42279871197,0.0,12.456681583,19.8967753704,12.8093865368,0.0,12.8093865368
 09/14  21:00:00,39.6970077578,2.0489360033,5.40111582239,0.0,9.18739968257,17.702556249,10.4715010499,0.0,10.4715010499
 09/14  22:00:00,31.1618392543,1.63360731778,4.21658856601,0.0,5.91811778209,14.0365255879,9.13556648597,0.0,9.13556648597
 09/14  23:00:00,23.7523789986,1.22875499099,3.10848970848,0.0,3.54045821811,10.5176760807,5.12776279421,0.0,5.12776279421
 09/14  24:00:00,18.6936187586,0.857761945032,2.12397807022,0.0,2.55330491699,7.80157382632,1.62093456392,0.0,1.62093456392
 09/15  01:00:00,17.2864414319,0.629452379351,1.53383492508,0.0,2.55330491699,7.21284921042,0.953388152581,0.0,0.953388152581
 09/15  02:00:00,16.4785725282,0.484973702562,1.1648070062,0.0,2.55330491699,6.91848690247,0.452115871633,0.0,0.452115871633
 09/15  03:00:00,16.0356569147,0.402000107307,0.952046141942,0.0,2.55330491699,6.7713057485,0.452122537146,0.0,0.452122537146
 09/15  04:00:00,17.9552449984,0.359019558012,0.838121327101,0.0,3.82705111198,7.57405300124,0.953549339366,0.0,0.953549339366
 09/15  05:00:00,22.4990779705,0.364562180255,0.837799215019,0.0,6.02426329834,9.91545327661,4.79911479446,0.0,4.79911479446
 09/15  06:00:00,28.0298126356,0.430860526044,0.983984454278,0.0,6.51253267309,14.7454349813,16.004336909,0.0,16.004336909
 09/15  07:00:00,25.9160443521,0.520765404132,1.21817865741,0.0,6.01364874671,18.163451543,17.007980392,0.0,17.007980392
 09/15  08:00:00,25.5509045258,0.894969951097,1.42458483298,0.0,4.35151303671,18.8798367041,16.3390620571,0.0,16.3390620571
 09/15  09:00:00,23.2513769367,0.996953924559,1.8467051109,0.0,3.78894180059,16.6187760998,14.3323043019,0.0,14.3323043019
 09/15  10:00:00,21.4810291608,1.24596976967,2.74396819304,0.0,3.78894180059,13.7021493968,12.994465797,0.0,12.994465797
 09/15  11:00:00,22.8728628103,1.53763760919,3.69695284925,0.0,3.78894180059,13.8493305508,10.4860186002,0.0,10.4860186002
 09/15  12:00:00,23.1712087271,1.69071308521,4.1526645081,0.0,3.69398621738,13.6338449159,9.14818009525,0.0,9.14818009525
 09/15  13:00:00,23.7794536817,1.89127351713,4.83863242873,0.0,3.78894180059,13.2606059349,8.14480121655,0.0,8.14480121655
 09/15  14:00:00,24.3337455617,2.06315724374,5.36822173611,0.0,3.78894180059,13.1134247809,7.14142233784,0.0,7.14142233784
 09/15  15:00:00,26.6870995186,2.30577904987,6.11394443349,0.0,4.71240779196,13.5549682428,8.14480121655,0.0,8.14480121655
 09/15  16:00:00,34.7367384645,2.4614006562,6.55760838573,0.0,7.18559832057,18.5321311015,9.48263972149,0.0,9.48263972149
 09/15  17:00:00,41.0495077582,2.3927385045,6.96128356188,0.0,8.38069375907,23.3147919321,12.4927763576,0.0,12.4927763576
 09/15  18:00:00,43.1173870785,2.45061987834,6.9039113746,0.0,10.6415932552,23.1212625696,14.6667639281,0.0,14.6667639281
 09/15  19:00:00,43.9301496846,2.07582174286,5.48941676103,0.0,12.3080778603,20.4854999863,13.9978446757,0.0,13.9978446757
 09/15  20:00:00,43.7428395469,1.71974116352,4.31264142927,0.0,12.456681583,19.8967753704,12.8272359839,0.0,12.8272359839
 09/15  21:00:00,37.0750594434,1.40405781362,3.42404569765,0.0,9.18739968257,17.702556249,10.4860186002,0.0,10.4860186002
 09/15  22:00:00,28.6527058699,0.98714503654,2.35391746286,0.0,5.91811778209,14.0365255879,9.14818009525,0.0,9.14818009525
 09/15  23:00:00,21.4694174504,0.6170237336,1.43725941767,0.0,3.54045821811,10.5176760807,5.13466458042,0.0,5.13466458042
 09/15  24:00:00,17.0120829631,0.397484490212,0.902719729517,0.0,2.55330491699,7.80157382632,1.62283850494,0.0,1.62283850494
 09/16  01:00:00,16.0526634418,0.288156631812,0.641352682567,0.0,2.55330491699,7.21284921042,0.954355495748,0.0,0.954355495748
 09/16  02:00:00,15.48635969,0.206458168698,0.45110970184,0.0,2.55330491699,6.91848690247,0.452358426846,0.0,0.452358426846
 09/16  03:00:00,15.1230669438,0.140638451995,0.300817826283,0.0,2.55330491699,6.7713057485,0.452365346503,0.0,0.452365346503
 09/16  04:00:00,17.1083256121,0.113126227779,0.237095271085,0.0,3.82705111198,7.57405300124,0.954522829688,0.0,0.954522829688
 09/16  05:00:00,21.651054887,0.116090856884,0.238247454885,0.0,6.02426329834,9.91545327661,4.8057390002,0.0,4.8057390002
 09/16  06:00:00,27.0511219799,0.143895257581,0.292259067056,0.0,6.51253267309,14.7454349813,16.0275300216,0.0,16.0275300216
 09/16  07:00:00,24.3924144314,0.132981761847,0.275861741375,0.0,6.01364874671,17.9699221805,17.0326640277,0.0,17.0326640277
 09/16  08:00:00,22.2810198501,0.152779073295,0.343304603783,0.0,3.66783283761,18.1171033345,16.3627583762,0.0,16.3627583762
 09/16  09:00:00,19.9925736585,0.30765482172,0.723614504243,0.0,3.10526160149,15.8560427302,14.3530385812,0.0,14.3530385812
 09/16  10:00:00,17.512595135,0.426854216471,1.04106328919,0.0,3.10526160149,12.9394160272,13.013225383,0.0,13.013225383
 09/16  11:00:00,18.2252957635,0.574050744562,1.4593862357,0.0,3.10526160149,13.0865971812,10.5010756363,0.0,10.5010756363
 09/16  12:00:00,18.4036484508,0.647904434433,1.71106638721,0.0,3.10526160149,12.9394160272,9.16126243811,0.0,9.16126243811
 09/16  13:00:00,18.4056747712,0.74743452518,2.05510607887,0.0,3.10526160149,12.4978725653,8.15640253946,0.0,8.15640253946
 09/16  14:00:00,18.8446718538,0.884665298829,2.50405354179,0.0,3.10526160149,12.3506914113,7.1515426408,0.0,7.1515426408
 09/16  15:00:00,21.3912795527,1.17632093015,3.39399615604,0.0,4.02872759285,12.7922348732,8.15640253946,0.0,8.15640253946
 09/16  16:00:00,29.8185631986,1.42439912524,4.12284821947,0.0,6.50191812146,17.7693977319,9.49621573766,0.0,9.49621573766
 09/16  17:00:00,38.0980040486,1.71252118971,4.88352652954,0.0,8.38069375907,23.1212625696,12.5107954336,0.0,12.5107954336
 09/16  18:00:00,40.461981256,1.78576564807,4.91335978236,0.0,10.6415932552,23.1212625696,14.6879918807,0.0,14.6879918807
 09/16  19:00:00,41.7085246963,1.49719221422,3.84642130144,0.0,12.3080778603,20.4854999863,14.0180852816,0.0,14.0180852816
 09/16  20:00:00,41.9064573324,1.2256376196,2.97036275865,0.0,12.456681583,19.8967753704,12.8457487332,0.0,12.8457487332
 09/16  21:00:00,35.5243124206,0.978801964264,2.29855452419,0.0,9.18739968257,17.702556249,10.5010756363,0.0,10.5010756363
 09/16  22:00:00,27.4818871812,0.660136363649,1.51010744703,0.0,5.91811778209,14.0365255879,9.16126243811,0.0,9.16126243811
 09/16  23:00:00,20.8345723758,0.439146135713,0.98029194097,0.0,3.54045821811,10.5176760807,5.1418228435,0.0,5.1418228435
 09/16  24:00:00,16.5771502785,0.272893639656,0.592377895433,0.0,2.55330491699,7.80157382632,1.62481319821,0.0,1.62481319821
 09/17  01:00:00,15.6794859347,0.178540160008,0.377791647251,0.0,2.55330491699,7.21284921042,0.955358057512,0.0,0.955358057512
 09/17  02:00:00,15.1958343549,0.119510602472,0.247531932949,0.0,2.55330491699,6.91848690247,0.452609783001,0.0,0.452609783001
 09/17  03:00:00,14.9400716655,0.0853514794969,0.173109520537,0.0,2.55330491699,6.7713057485,0.452616955439,0.0,0.452616955439
 09/17  04:00:00,16.9650907414,0.0693452714786,0.137641356694,0.0,3.82705111198,7.57405300124,0.958016084043,0.00248457824138,0.955531505802
 09/17  05:00:00,21.5199900277,0.0828779287686,0.140395523694,0.0,6.02426329834,9.91545327661,5.03772215758,0.225121787901,4.81260036968
 09/17  06:00:00,26.9357442845,0.132750634698,0.188025994554,0.0,6.51253267309,14.7454349813,16.7955684985,0.744020780366,16.0515477182
 09/17  07:00:00,24.4002468712,0.165063139669,0.251612803352,0.0,6.01364874671,17.9699221805,17.8705318313,0.812307074047,17.0582247572
 09/17  08:00:00,22.391491621,0.203802790104,0.402752657933,0.0,3.66783283761,18.1171033345,16.8745592417,0.487262537035,16.3872967047
 09/17  09:00:00,20.2588075286,0.37829135443,0.919211841629,0.0,3.10526160149,15.8560427302,14.4170936747,0.0425840560944,14.3745096186
 09/17  10:00:00,18.0991892716,0.581323996688,1.47318764551,0.0,3.10526160149,12.9394160272,13.0326515597,0.0,13.0326515597
 09/17  11:00:00,19.1302368222,0.802947954219,2.13543008472,0.0,3.10526160149,13.0865971812,10.5166676992,0.0,10.5166676992
 09/17  12:00:00,19.6947970866,0.970132413139,2.67998704425,0.0,3.10526160149,12.9394160272,9.17480964033,0.0,9.17480964033
 09/17  13:00:00,19.3797664504,0.997173130209,2.77945915304,0.0,3.10526160149,12.4978725653,8.16841609614,0.0,8.16841609614
 09/17  14:00:00,19.7870088096,1.10805985456,3.22299594188,0.0,3.10526160149,12.3506914113,7.16202255195,0.0,7.16202255195
 09/17  15:00:00,22.2842113378,1.35640213791,4.10684673335,0.0,4.02872759285,12.7922348732,8.16841609614,0.0,8.16841609614
 09/17  16:00:00,30.8683125094,1.64080623601,4.95619041954,0.0,6.50191812146,17.7693977319,9.51027415506,0.0,9.51027415506
 09/17  17:00:00,38.6240907737,1.80484889394,5.31728555036,0.0,8.38069375907,23.1212625696,12.5294547876,0.0,12.5294547876
 09/17  18:00:00,40.990292226,1.87821313801,5.34922326238,0.0,10.6415932552,23.1212625696,14.7099741334,0.0,14.7099741334
 09/17  19:00:00,42.4920091542,1.66092206785,4.46617590566,0.0,12.3080778603,20.4854999863,14.0390451039,0.0,14.0390451039
 09/17  20:00:00,42.8674585983,1.44490080581,3.71210083838,0.0,12.456681583,19.8967753704,12.8649193024,0.0,12.8649193024
 09/17  21:00:00,36.6354062754,1.24751697091,3.14093337235,0.0,9.18739968257,17.702556249,10.5166676992,0.0,10.5166676992
 09/17  22:00:00,28.6002950317,0.944492731289,2.34415892995,0.0,5.91811778209,14.0365255879,9.17480964033,0.0,9.17480964033
 09/17  23:00:00,21.6904702594,0.660290497565,1.61504546277,0.0,3.54045821811,10.5176760807,5.14923546358,0.0,5.14923546358
 09/17  24:00:00,17.3237694706,0.473132011984,1.1387587152,0.0,2.55330491699,7.80157382632,1.62685805892,0.0,1.62685805892
 09/18  01:00:00,16.4548533407,0.393285772546,0.938413440693,0.0,2.55330491699,7.21284921042,0.956395540335,0.0,0.956395540335
 09/18  02:00:00,15.959490436,0.335546876123,0.79515174041,0.0,2.55330491699,6.91848690247,0.452869865551,0.0,0.452869865551
 09/18  03:00:00,15.652875443,0.289614429557,0.681650347983,0.0,2.55330491699,6.7713057485,0.452877289349,0.0,0.452877289349
 09/18  04:00:00,17.641297074,0.264808419563,0.618384541132,0.0,3.82705111198,7.57405300124,0.95657506875,0.0,0.95657506875
 09/18  05:00:00,22.2399943674,0.284833058676,0.658444733575,0.0,6.02426329834,9.91545327661,4.81969687134,0.0,4.81969687134
 09/18  06:00:00,27.8273914366,0.366178752665,0.846245028642,0.0,6.51253267309,14.7454349813,16.0763828869,0.0,16.0763828869
 09/18  07:00:00,25.6871827796,0.446432255649,1.06365023334,0.0,6.01364874671,18.163451543,17.084655011,0.0,17.084655011
 09/18  08:00:00,24.9385620399,0.749971546992,0.957240751228,0.0,4.35151303671,18.8798367041,16.4126697758,0.0,16.4126697758
 09/18  09:00:00,22.0131437743,0.712536336557,0.892889536536,0.0,3.78894180059,16.6187760998,14.3967110559,0.0,14.3967110559
 09/18  10:00:00,19.2179463315,0.740551583607,0.986303549774,0.0,3.78894180059,13.7021493968,13.0527385744,0.0,13.0527385744
 09/18  11:00:00,19.5906629165,0.795567406285,1.15682315829,0.0,3.78894180059,13.8493305508,10.5327901715,0.0,10.5327901715
 09/18  12:00:00,19.9072137752,0.959122129731,1.62026051168,0.0,3.69398621738,13.6338449159,9.18881769003,0.0,9.18881769003
 09/18  13:00:00,20.0835902836,1.05886296115,1.97517958655,0.0,3.78894180059,13.2606059349,8.1808383289,0.0,8.1808383289
 09/18  14:00:00,20.496289358,1.18672749882,2.4071952773,0.0,3.78894180059,13.1134247809,7.17285896776,0.0,7.17285896776
 09/18  15:00:00,21.7072923374,1.15165483083,2.2882614714,0.0,4.71240779196,13.5549682428,8.1808383289,0.0,8.1808383289
 09/18  16:00:00,29.5026070192,1.25852933511,2.52634826157,0.0,7.18559832057,18.5321311015,9.52481081041,0.0,9.52481081041
 09/18  17:00:00,35.9928622058,1.19767187114,3.09970464287,0.0,8.38069375907,23.3147919321,12.5487488938,0.0,12.5487488938
 09/18  18:00:00,38.4863068056,1.33363056359,3.38982041641,0.0,10.6415932552,23.1212625696,14.7327041763,0.0,14.7327041763
 09/18  19:00:00,41.0217939851,1.09890023365,2.66514923744,0.0,12.3080778603,20.4854999863,14.0607179355,0.0,14.0607179355
 09/18  20:00:00,40.70203898,0.896480385884,2.09510163993,0.0,12.456681583,19.8967753704,12.8847420142,0.0,12.8847420142
 09/18  21:00:00,34.7145940735,0.746757546047,1.72088059533,0.0,9.18739968257,17.702556249,10.5327901715,0.0,10.5327901715
 09/18  22:00:00,27.128500519,0.553233531782,1.26362361673,0.0,5.91811778209,14.0365255879,9.18881769003,0.0,9.18881769003
 09/18  23:00:00,20.6959517485,0.391938751581,0.88887869781,0.0,3.54045821811,10.5176760807,5.15690024549,0.0,5.15690024549
 09/18  24:00:00,16.5037989947,0.244293474928,0.547626776401,0.0,2.55330491699,7.80157382632,1.62897248151,0.0,1.62897248151
 09/19  01:00:00,15.6769153349,0.171634187794,0.382127019647,0.0,2.55330491699,7.21284921042,0.957467636383,0.0,0.957467636383
 09/19  02:00:00,15.2585830017,0.133499998161,0.296291184083,0.0,2.55330491699,6.91848690247,0.453138597373,0.0,0.453138597373
 09/19  03:00:00,15.0487246904,0.114229985642,0.252884039245,0.0,2.55330491699,6.7713057485,0.45314627105,0.0,0.45314627105
 09/19  04:00:00,17.103895419,0.107823097753,0.237968207958,0.0,3.82705111198,7.57405300124,0.957653209261,0.0,0.957653209261
 09/19  05:00:00,21.6928218418,0.123953227821,0.27215203875,0.0,6.02426329834,9.91545327661,4.82702640396,0.0,4.82702640396
 09/19  06:00:00,27.1929259959,0.179932449806,0.398025890867,0.0,6.51253267309,14.7454349813,16.1020281737,0.0,16.1020281737
 09/19  07:00:00,24.8017028049,0.189678973386,0.434923540945,0.0,6.01364874671,18.163451543,17.1119469621,0.0,17.1119469621
 09/19  08:00:00,24.2183683385,0.543957346443,0.443061250399,0.0,4.35151303671,18.8798367041,16.4388700755,0.0,16.4388700755
 09/19  09:00:00,21.961731497,0.691123606944,0.862889988847,0.0,3.78894180059,16.6187760998,14.4196363182,0.0,14.4196363182
 09/19  10:00:00,19.1809315503,0.72299470085,0.966845651344,0.0,3.78894180059,13.7021493968,13.0734804784,0.0,13.0734804784
 09/19  11:00:00,19.4132092896,0.741088489433,1.03384844824,0.0,3.78894180059,13.8493305508,10.5494382787,0.0,10.5494382787
 09/19  12:00:00,19.5913681835,0.867361410932,1.39617563877,0.0,3.69398621738,13.6338449159,9.20328243887,0.0,9.20328243887
 09/19  13:00:00,19.7836823426,0.972954235699,1.76118037105,0.0,3.78894180059,13.2606059349,8.193665559,0.0,8.193665559
 09/19  14:00:00,19.8164147431,1.00984622837,1.90420193288,0.0,3.78894180059,13.1134247809,7.18404867913,0.0,7.18404867913
 09/19  15:00:00,21.190352063,1.00906240743,1.91391362038,0.0,4.71240779196,13.5549682428,8.193665559,0.0,8.193665559
 09/19  16:00:00,28.9398060617,1.09672464555,2.12535199357,0.0,7.18559832057,18.5321311015,9.53982139883,0.0,9.53982139883
 09/19  17:00:00,34.8170926036,0.878781589737,2.24282532204,0.0,8.38069375907,23.3147919321,12.5686720384,0.0,12.5686720384
 09/19  18:00:00,37.0285324625,0.937976214215,2.32770042264,0.0,10.6415932552,23.1212625696,14.7561752782,0.0,14.7561752782
 09/19  19:00:00,39.9100980862,0.786680321881,1.86567325031,0.0,12.3080778603,20.4854999863,14.0830973583,0.0,14.0830973583
 09/19  20:00:00,39.9367066475,0.676604170341,1.54964552304,0.0,12.456681583,19.8967753704,12.9052109984,0.0,12.9052109984
 09/19  21:00:00,34.1762796428,0.590949844437,1.33837386619,0.0,9.18739968257,17.702556249,10.5494382787,0.0,10.5494382787
 09/19  22:00:00,26.7528309525,0.443168320641,0.998019261406,0.0,5.91811778209,14.0365255879,9.20328243887,0.0,9.20328243887
 09/19  23:00:00,20.3609211769,0.292189932169,0.653596945606,0.0,3.54045821811,10.5176760807,5.16481491938,0.0,5.16481491938
 09/19  24:00:00,16.2195235149,0.158261664528,0.349383106977,0.0,2.55330491699,7.80157382632,1.63115583983,0.0,1.63115583983
 09/20  01:00:00,15.5008865388,0.118144686467,0.259587724901,0.0,2.55330491699,7.21284921042,0.958574027612,0.0,0.958574027612
 09/20  02:00:00,15.1494629552,0.101543805555,0.219127330152,0.0,2.55330491699,6.91848690247,0.491534285804,0.0381183870145,0.453415898789
 09/20  03:00:00,14.9719732988,0.102328799763,0.188033833516,0.0,2.55330491699,6.7713057485,0.799144063249,0.345720242446,0.453423820803
 09/20  04:00:00,17.0602417985,0.122189539395,0.179948145798,0.0,3.82705111198,7.57405300124,1.78833472487,0.829569117027,0.958765607846
 09/20  05:00:00,21.6715564494,0.153848595848,0.220991278341,0.0,6.02426329834,9.91545327661,5.92667468765,1.09208789034,4.83458679731
 09/20  06:00:00,27.1360170494,0.197046306498,0.324003087674,0.0,6.51253267309,14.7454349813,17.1570498204,1.02857383576,16.1284759846
 09/20  07:00:00,24.767306075,0.21215708853,0.378048695857,0.0,6.01364874671,18.163451543,18.0859464164,0.945853888314,17.140092528
 09/20  08:00:00,24.2324242625,0.576734697057,0.424339823718,0.0,4.35151303671,18.8798367041,17.3056663333,0.83977648841,16.4658898449
 09/20  09:00:00,21.7877656569,0.65030288666,0.729744869029,0.0,3.78894180059,16.6187760998,14.7550465376,0.311767921182,14.4432786165
 09/20  10:00:00,19.4222622212,0.777044576854,1.15412644622,0.0,3.78894180059,13.7021493968,13.1069057997,0.0120346704815,13.0948711292
 09/20  11:00:00,19.7037072491,0.813513269398,1.25192162777,0.0,3.78894180059,13.8493305508,10.5666070905,0.0,10.5666070905
 09/20  12:00:00,19.5311920339,0.857162624673,1.34619827544,0.0,3.69398621738,13.6338449159,9.21819960324,0.0,9.21819960324
 09/20  13:00:00,19.5146558849,0.912829170313,1.55227897865,0.0,3.78894180059,13.2606059349,8.20689398778,0.0,8.20689398778
 09/20  14:00:00,19.8012439516,1.01722919058,1.88164817913,0.0,3.78894180059,13.1134247809,7.19558837232,0.0,7.19558837232
 09/20  15:00:00,21.7364717054,1.15554259624,2.31355307391,0.0,4.71240779196,13.5549682428,8.20689398778,0.0,8.20689398778
 09/20  16:00:00,29.8461275582,1.32180468019,2.80659345547,0.0,7.18559832057,18.5321311015,9.55530147506,0.0,9.55530147506
 09/20  17:00:00,36.0447861174,1.18096974204,3.16833068357,0.0,8.38069375907,23.3147919321,12.5892183214,0.0,12.5892183214
 09/20  18:00:00,38.3707203162,1.27969975571,3.32816473488,0.0,10.6415932552,23.1212625696,14.7803804883,0.0,14.7803804883
 09/20  19:00:00,40.7107619115,1.00752661488,2.44549078256,0.0,12.3080778603,20.4854999863,14.1061767446,0.0,14.1061767446
 09/20  20:00:00,40.3024270366,0.788706711596,1.80326337089,0.0,12.456681583,19.8967753704,12.9263201933,0.0,12.9263201933
 09/20  21:00:00,34.2827233436,0.63352483488,1.40224257654,0.0,9.18739968257,17.702556249,10.5666070905,0.0,10.5666070905
 09/20  22:00:00,26.6765345919,0.432591014533,0.932300206876,0.0,5.91811778209,14.0365255879,9.21819960324,0.0,9.21819960324
 09/20  23:00:00,20.1301687484,0.23153613995,0.483498309364,0.0,3.54045821811,10.5176760807,5.1729771414,0.0,5.1729771414
 09/20  24:00:00,16.0234686828,0.103833846476,0.207756092937,0.0,2.55330491699,7.80157382632,1.63949630444,0.0060888171536,1.63340748728
 09/21  01:00:00,15.31452404,0.0770990464554,0.114270866081,0.0,2.55330491699,7.21284921042,1.36824325062,0.408528864752,0.959714385867
 09/21  02:00:00,14.9899869004,0.114480074377,0.0467150065589,0.0,2.55330491699,6.91848690247,2.41391192264,1.96021023505,0.453701687592
 09/21  03:00:00,14.8983425481,0.207671952465,0.00905993008938,0.0,2.55330491699,6.7713057485,4.88148953454,4.4277796782,0.453709856341
 09/21  04:00:00,17.0816235156,0.323519402337,0.0,0.0,3.82705111198,7.57405300124,8.04979744714,7.08988551226,0.959911934886
 09/21  05:00:00,21.709137701,0.412421125801,0.0,0.0,6.02426329834,9.91545327661,13.9282890037,9.08591319091,4.84237581276
 09/21  06:00:00,27.0676041056,0.447239788685,0.00539666169858,0.0,6.51253267309,14.7454349813,25.9602873856,9.80456889775,16.1557184878
 09/21  07:00:00,24.6513221374,0.46094832226,0.013273524588,0.0,6.01364874671,18.163451543,27.1605010205,9.99141764659,17.1690833739
 09/21  08:00:00,24.029337852,0.773819223219,0.0241688870511,0.0,4.35151303671,18.8798367041,25.1896854407,8.69596435845,16.4937210822
 09/21  09:00:00,21.3163619592,0.709854609673,0.198789448337,0.0,3.78894180059,16.6187760998,20.097793795,5.63016284576,14.4676309492
 09/21  10:00:00,18.8613076378,0.752069052347,0.61814738734,0.0,3.78894180059,13.7021493968,16.3528978624,3.23599367029,13.1169041921
 09/21  11:00:00,19.5737581645,0.841267280475,1.0942185321,0.0,3.78894180059,13.8493305508,12.0515907552,1.46729923252,10.5842915226
 09/21  12:00:00,19.8255125041,0.954519067044,1.54316230328,0.0,3.69398621738,13.6338449159,9.68207036886,0.448505603285,9.23356476558
 09/21  13:00:00,20.0486989294,1.05399198048,1.94515921307,0.0,3.78894180059,13.2606059349,8.24958741698,0.0290677192057,8.22051969777
 09/21  14:00:00,20.4560130831,1.18609471689,2.36755178435,0.0,3.78894180059,13.1134247809,7.20747462997,0.0,7.20747462997
 09/21  15:00:00,22.4919289124,1.35498211971,2.86957075752,0.0,4.71240779196,13.5549682428,8.22051969777,0.0,8.22051969777
 09/21  16:00:00,30.3704079065,1.46669137865,3.18598710532,0.0,7.18559832057,18.5321311015,9.57124645484,0.0,9.57124645484
 09/21  17:00:00,36.3163388009,1.28022399329,3.34062911577,0.0,8.38069375907,23.3147919321,12.6103816582,0.0,12.6103816582
 09/21  18:00:00,38.2828773315,1.27644492129,3.24357658458,0.0,10.6415932552,23.1212625696,14.8053126385,0.0,14.8053126385
 09/21  19:00:00,40.872715296,1.05588000653,2.55909077545,0.0,12.3080778603,20.4854999863,14.1299492599,0.0,14.1299492599
 09/21  20:00:00,40.5121400406,0.84312226827,1.95856081821,0.0,12.456681583,19.8967753704,12.9480633475,0.0,12.9480633475
 09/21  21:00:00,34.4869514916,0.682861267728,1.55713429174,0.0,9.18739968257,17.702556249,10.5842915226,0.0,10.5842915226
 09/21  22:00:00,26.9431062333,0.50155662978,1.12990623309,0.0,5.91811778209,14.0365255879,9.23356476558,0.0,9.23356476558
 09/21  23:00:00,20.4879093783,0.332696359331,0.740078719857,0.0,3.54045821811,10.5176760807,5.18138449437,0.0,5.18138449437
 09/21  24:00:00,16.3520233084,0.200749436322,0.439395128717,0.0,2.55330491699,7.80157382632,1.63572675707,0.0,1.63572675707
 09/22  01:00:00,15.5787703693,0.143834926397,0.311781315497,0.0,2.55330491699,7.21284921042,0.960888372979,0.0,0.960888372979
 09/22  02:00:00,15.1606989491,0.107326548815,0.224580580789,0.0,2.55330491699,6.91848690247,0.512833146887,0.0588372678187,0.453995879069
 09/22  03:00:00,14.9687546135,0.106619033052,0.180524914937,0.0,2.55330491699,6.7713057485,0.920258538337,0.466254245446,0.454004292891
 09/22  04:00:00,17.0355281029,0.116494281894,0.160929707706,0.0,3.82705111198,7.57405300124,1.81621582918,0.855123978443,0.961091850737
 09/22  05:00:00,21.6299875499,0.148160146692,0.185110828053,0.0,6.02426329834,9.91545327661,6.11238788275,1.26199673879,4.85039114395
 09/22  06:00:00,27.0680305896,0.188735602728,0.264327331579,0.0,6.51253267309,14.7454349813,17.4981878694,1.31444025311,16.1837476163
 09/22  07:00:00,24.7573770716,0.223448736729,0.356828044304,0.0,6.01364874671,18.163451543,18.4289612576,1.23005034321,17.1989109144
 09/22  08:00:00,24.1351428996,0.578253764594,0.325539393286,0.0,4.35151303671,18.8798367041,18.0567980786,1.53444253291,16.5223555457
 09/22  09:00:00,21.3930554594,0.587393697867,0.397943860328,0.0,3.78894180059,16.6187760998,15.9306000226,1.43791391787,14.4926861047
 09/22  10:00:00,18.8052543569,0.640681922527,0.673481236275,0.0,3.78894180059,13.7021493968,13.8056673066,0.666094164171,13.1395731424
 09/22  11:00:00,19.2876557559,0.707887239821,0.941496164204,0.0,3.78894180059,13.8493305508,10.814942165,0.212455827019,10.602486338
 09/22  12:00:00,18.9577140602,0.714403284339,0.915479642036,0.0,3.69398621738,13.6338449159,9.49531461777,0.245941242148,9.24937337562
 09/22  13:00:00,18.7372370324,0.719390936013,0.968298360465,0.0,3.78894180059,13.2606059349,8.37569980195,0.141161148103,8.23453865385
 09/22  14:00:00,19.0706115478,0.828421627117,1.33982333883,0.0,3.78894180059,13.1134247809,7.21970393208,0.0,7.21970393208
 09/22  15:00:00,20.930668526,0.950148785238,1.71314370552,0.0,4.71240779196,13.5549682428,8.23453865385,0.0,8.23453865385
 09/22  16:00:00,28.6383271414,1.02362764115,1.8969700777,0.0,7.18559832057,18.5321311015,9.58765161621,0.0,9.58765161621
 09/22  17:00:00,34.3907339704,0.763080319213,1.93216795943,0.0,8.38069375907,23.3147919321,12.6321557815,0.0,12.6321557815
 09/22  18:00:00,36.5121074589,0.798235428069,1.95101620524,0.0,10.6415932552,23.1212625696,14.8309643453,0.0,14.8309643453
 09/22  19:00:00,39.4969119052,0.675649743957,1.56351764722,0.0,12.3080778603,20.4854999863,14.1544078642,0.0,14.1544078642
 09/22  20:00:00,39.5802398994,0.57855080872,1.29123213651,0.0,12.456681583,19.8967753704,12.9704340221,0.0,12.9704340221
 09/22  21:00:00,33.8464536749,0.49881634494,1.10068139784,0.0,9.18739968257,17.702556249,10.602486338,0.0,10.602486338
 09/22  22:00:00,26.459616386,0.359578931281,0.788394084238,0.0,5.91811778209,14.0365255879,9.24937337562,0.0,9.24937337562
 09/22  23:00:00,20.1065516958,0.217951942585,0.473465454063,0.0,3.54045821811,10.5176760807,5.19003448855,0.0,5.19003448855
 09/22  24:00:00,16.1104233834,0.134404032217,0.264140607799,0.0,2.55330491699,7.80157382632,1.87069014484,0.232577182485,1.63811296236
 09/23  01:00:00,15.4622121914,0.136313950869,0.202744113127,0.0,2.55330491699,7.21284921042,1.82703082743,0.864935186561,0.962095640867
 09/23  02:00:00,15.1573609267,0.165621553599,0.162947553624,0.0,2.55330491699,6.91848690247,2.32188699789,1.86758861186,0.454298386027
 09/23  03:00:00,15.0082060595,0.193216920251,0.133378473765,0.0,2.55330491699,6.7713057485,3.18524658845,2.73093954525,0.454307043197
 09/23  04:00:00,17.1097127696,0.225532500599,0.126076155731,0.0,3.82705111198,7.57405300124,4.43823661206,3.47593160624,0.962305005825
 09/23  05:00:00,21.7120360056,0.253326385614,0.161993044744,0.0,6.02426329834,9.91545327661,8.55783137103,3.69920095351,4.85863041751
 09/23  06:00:00,27.1415101461,0.271604290573,0.254938200274,0.0,6.51253267309,14.7454349813,19.3814464375,3.16889136762,16.2125550698
 09/23  07:00:00,25.4956664614,0.279791462876,0.339470737006,0.0,6.01364874671,17.9699221805,19.8460631444,2.61649682813,17.2295663162
 09/23  08:00:00,22.3354449481,0.276240208737,0.274268566402,0.0,3.66783283761,18.1171033345,19.7489634634,3.19717870807,16.5517847553
 09/23  09:00:00,19.501834412,0.275305908936,0.265224170532,0.0,3.10526160149,15.8560427302,17.7987126726,3.28027600933,14.5184366632
 09/23  10:00:00,16.6660833579,0.272391949762,0.349013778757,0.0,3.10526160149,12.9394160272,15.6808494572,2.51797819045,13.1628712667
 09/23  11:00:00,17.0005824655,0.291843995199,0.516879687074,0.0,3.10526160149,13.0865971812,12.1641096346,1.54292348626,10.6211861483
 09/23  12:00:00,17.5009113605,0.421415678614,1.03481805268,0.0,3.10526160149,12.9394160272,9.46751646019,0.201895708385,9.2656207518
 09/23  13:00:00,17.2211945715,0.45317480117,1.16488560312,0.0,3.10526160149,12.4978725653,8.24894670443,0.0,8.24894670443
 09/23  14:00:00,16.8578356132,0.397430540837,1.0044520592,0.0,3.10526160149,12.3506914113,7.23227265706,0.0,7.23227265706
 09/23  15:00:00,18.6116505179,0.50872926955,1.2819587818,0.0,4.02872759285,12.7922348732,8.24894670443,0.0,8.24894670443
 09/23  16:00:00,26.463639732,0.620847200784,1.57147667739,0.0,6.50191812146,17.7693977319,9.60451210093,0.0,9.60451210093
 09/23  17:00:00,34.0431662561,0.72427843549,1.81693149121,0.0,8.38069375907,23.1212625696,12.654534243,0.0,12.654534243
 09/23  18:00:00,36.4464780851,0.779135105115,1.9044871544,0.0,10.6415932552,23.1212625696,14.8573280124,0.0,14.8573280124
 09/23  19:00:00,39.4278141102,0.655133649644,1.51493594652,0.0,12.3080778603,20.4854999863,14.1795453141,0.0,14.1795453141
 09/23  20:00:00,39.443160368,0.539959465,1.1927439489,0.0,12.456681583,19.8967753704,12.9934255922,0.0,12.9934255922
 09/23  21:00:00,33.6388165249,0.440265008849,0.95159558387,0.0,9.18739968257,17.702556249,10.6211861483,0.0,10.6211861483
 09/23  22:00:00,26.200902277,0.284640653974,0.604618252534,0.0,5.91811778209,14.0365255879,9.2656207518,0.0,9.2656207518
 09/23  23:00:00,19.8820353045,0.157288284273,0.309612721089,0.0,3.54045821811,10.5176760807,5.37361604237,0.174691480061,5.19892456231
 09/23  24:00:00,16.0369275077,0.159718700315,0.165330064028,0.0,2.55330491699,7.80157382632,3.31059617373,1.67003077723,1.6405653965
 09/24  01:00:00,15.4373255112,0.217770571172,0.0964008126084,0.0,2.55330491699,7.21284921042,4.58554011568,3.62220428404,0.963335831637
 09/24  02:00:00,15.1579556074,0.281736996308,0.0474267916441,0.0,2.55330491699,6.91848690247,5.96206625279,5.50745713397,0.454609118819
 09/24  03:00:00,15.0313718984,0.336162715249,0.0135985176273,0.0,2.55330491699,6.7713057485,7.49460900717,7.03999098962,0.45461801755
 09/24  04:00:00,17.1487645385,0.387526500122,0.0031339251292,0.0,3.82705111198,7.57405300124,9.2347094242,8.27115838345,0.963551040753
 09/24  05:00:00,21.7295038028,0.424065800255,0.00872142735995,0.0,6.02426329834,9.91545327661,13.886339557,9.01924836329,4.86709119371
 09/24  06:00:00,27.1203395015,0.446531485354,0.0588403608405,0.0,6.51253267309,14.7454349813,25.190933105,8.94880078722,16.2421323178
 09/24  07:00:00,25.420240542,0.437017972991,0.106818307513,0.0,6.01364874671,17.9699221805,25.4592897332,8.19824923195,17.2610405012
 09/24  08:00:00,22.2998008261,0.398359793657,0.116504859405,0.0,3.66783283761,18.1171033345,23.8349392051,7.25293920914,16.581999996
 09/24  09:00:00,19.7214654087,0.405399917165,0.354761159063,0.0,3.10526160149,15.8560427302,19.7101350924,5.16526009356,14.5448749989
 09/24  10:00:00,17.4010867466,0.487749227752,0.868659889444,0.0,3.10526160149,12.9394160272,15.6908519464,2.50406028077,13.1867916656
 09/24  11:00:00,18.0541284169,0.579861361254,1.28240827245,0.0,3.10526160149,13.0865971812,11.7338340623,1.09344864649,10.6403854158
 09/24  12:00:00,18.381881841,0.682423732728,1.65478047909,0.0,3.10526160149,12.9394160272,9.59566160972,0.313359527098,9.28230208262
 09/24  13:00:00,18.3516686857,0.77113160305,1.97740291544,0.0,3.10526160149,12.4978725653,8.26989259272,0.00615301002082,8.2637395827
 09/24  14:00:00,18.7372059385,0.910724678734,2.37052824665,0.0,3.10526160149,12.3506914113,7.24517708278,0.0,7.24517708278
 09/24  15:00:00,20.8535875864,1.1096078712,2.92301724866,0.0,4.02872759285,12.7922348732,8.2637395827,0.0,8.2637395827
 09/24  16:00:00,29.0319256615,1.30413821302,3.45647159464,0.0,6.50191812146,17.7693977319,9.62182291593,0.0,9.62182291593
 09/24  17:00:00,36.9353877376,1.50154160592,3.93188980234,0.0,8.38069375907,23.1212625696,12.6775104157,0.0,12.6775104157
 09/24  18:00:00,39.2086413212,1.53793334921,3.9078521464,0.0,10.6415932552,23.1212625696,14.8843958322,0.0,14.8843958322
 09/24  19:00:00,42.3187396141,1.22823600386,2.9399257629,0.0,12.3080778603,20.4854999863,14.2053541656,0.0,14.2053541656
 09/24  20:00:00,40.9293641858,0.981554096152,2.23735313549,0.0,12.456681583,19.8967753704,13.017031249,0.0,13.017031249
 09/24  21:00:00,34.7005554614,0.761279263037,1.69232026624,0.0,9.18739968257,17.702556249,10.6403854158,0.0,10.6403854158
 09/24  22:00:00,26.9294968688,0.509431969836,1.10842152849,0.0,5.91811778209,14.0365255879,9.28230208262,0.0,9.28230208262
 09/24  23:00:00,20.4234398503,0.321831775365,0.686473775802,0.0,3.54045821811,10.5176760807,5.20805208294,0.0,5.20805208294
 09/24  24:00:00,16.2667707657,0.180228278625,0.374663743724,0.0,2.55330491699,7.80157382632,1.64686157318,0.00377823995815,1.64308333323
 09/25  01:00:00,15.4655941639,0.116036299931,0.226403736518,0.0,2.55330491699,7.21284921042,1.07622626266,0.111617684966,0.964608577693
 09/25  02:00:00,15.0728871548,0.0988011753583,0.145294159971,0.0,2.55330491699,6.91848690247,1.02706190145,0.572133916083,0.454927985371
 09/25  03:00:00,14.8984604915,0.121932228914,0.0949175970543,0.0,2.55330491699,6.7713057485,2.04224704217,1.58730991835,0.454937123813
 09/25  04:00:00,17.0062918119,0.179537034695,0.0686506639112,0.0,3.82705111198,7.57405300124,4.05225625889,3.08742667249,0.964829586407
 09/25  05:00:00,21.6061122541,0.237245725879,0.0721499530039,0.0,6.02426329834,9.91545327661,9.15244321757,4.27667225037,4.8757709672
 09/25  06:00:00,27.0348576444,0.293648853859,0.126241135241,0.0,6.51253267309,14.7454349813,21.1526603467,4.88018974533,16.2724706014
 09/25  07:00:00,25.5554059912,0.315783823465,0.169688543798,0.0,6.01364874671,18.163451543,22.1931930129,4.89986886432,17.2933241485
 09/25  08:00:00,24.1107240457,0.651970230938,0.227404073034,0.0,4.35151303671,18.8798367041,20.5505238363,3.93753151651,16.6129923198
 09/25  09:00:00,21.4651227276,0.657616170559,0.39978865589,0.0,3.78894180059,16.6187760998,17.1641701867,2.59217690454,14.5719932822
 09/25  10:00:00,19.0771132627,0.746410787065,0.839611277586,0.0,3.78894180059,13.7021493968,14.4216590782,1.21033182288,13.2113272553
 09/25  11:00:00,19.6906133877,0.826048836476,1.22629219929,0.0,3.78894180059,13.8493305508,11.0454013715,0.38532291653,10.6600784549
 09/25  12:00:00,19.8240685839,0.922045624924,1.57419182514,0.0,3.69398621738,13.6338449159,9.30817637447,0.00876394641501,9.29941242806
 09/25  13:00:00,19.8650577213,0.986840181592,1.8286698038,0.0,3.78894180059,13.2606059349,8.2789129079,0.0,8.2789129079
 09/25  14:00:00,20.1807935818,1.09201515944,2.18641184048,0.0,3.78894180059,13.1134247809,7.25841338774,0.0,7.25841338774
 09/25  15:00:00,21.4240560553,1.0640401822,2.09263983788,0.0,4.71240779196,13.5549682428,8.2789129079,0.0,8.2789129079
 09/25  16:00:00,29.1057036384,1.13187733483,2.25609688101,0.0,7.18559832057,18.5321311015,9.63957893478,0.0,9.63957893478
 09/25  17:00:00,35.2281250415,0.961050004048,2.57158934568,0.0,8.38069375907,23.3147919321,12.7010774953,0.0,12.7010774953
 09/25  18:00:00,37.701027969,1.08522188937,2.852950254,0.0,10.6415932552,23.1212625696,14.9121597889,0.0,14.9121597889
 09/25  19:00:00,41.4287659463,0.937316511547,2.34087158741,0.0,12.3080778603,20.4854999863,14.2318267755,0.0,14.2318267755
 09/25  20:00:00,40.4631983835,0.810551256732,1.94219017264,0.0,12.456681583,19.8967753704,13.041244002,0.0,13.041244002
 09/25  21:00:00,34.6647652534,0.719751839386,1.69805748187,0.0,9.18739968257,17.702556249,10.6600784549,0.0,10.6600784549
 09/25  22:00:00,27.1997617912,0.565741416161,1.32237700454,0.0,5.91811778209,14.0365255879,9.29941242806,0.0,9.29941242806
 09/25  23:00:00,20.7623185838,0.406278514103,0.940905770541,0.0,3.54045821811,10.5176760807,5.21741434743,0.0,5.21741434743
 09/25  24:00:00,16.5624093285,0.258820515695,0.591710069438,0.0,2.55330491699,7.80157382632,1.64566602688,0.0,1.64566602688
 09/26  01:00:00,15.7465728896,0.190791436141,0.432627326015,0.0,2.55330491699,7.21284921042,0.965913501844,0.0,0.965913501844
 09/26  02:00:00,15.3268614582,0.152931233899,0.34513840479,0.0,2.55330491699,6.91848690247,0.455254891206,0.0,0.455254891206
 09/26  03:00:00,15.0840795485,0.124016753803,0.278452129245,0.0,2.55330491699,6.7713057485,0.455264267446,0.0,0.455264267446
 09/26  04:00:00,17.1316453553,0.11761107926,0.25593016277,0.0,3.82705111198,7.57405300124,1.02904176886,0.0629015047946,0.966140264064
 09/26  05:00:00,21.7271523151,0.141378186783,0.289057553158,0.0,6.02426329834,9.91545327661,5.11022474052,0.225557572751,4.88466716777
 09/26  06:00:00,27.253395277,0.20612830899,0.432299312755,0.0,6.51253267309,14.7454349813,16.5468595829,0.243298646456,16.3035609365
 09/26  07:00:00,25.7410336036,0.214231815656,0.456868163977,0.0,6.01364874671,18.163451543,17.635255599,0.308847901294,17.3264076977
 09/26  08:00:00,24.2492211308,0.566639806831,0.451231582311,0.0,4.35151303671,18.8798367041,17.0477972345,0.403044685989,16.6447525485
 09/26  09:00:00,21.6279518498,0.612166765309,0.608067183281,0.0,3.78894180059,16.6187760998,14.8608047258,0.261021243446,14.5997834824
 09/26  10:00:00,18.752092106,0.62057167926,0.640429228632,0.0,3.78894180059,13.7021493968,13.5722514875,0.335780717734,13.2364707698
 09/26  11:00:00,18.9479775709,0.629054443345,0.680650775608,0.0,3.78894180059,13.8493305508,10.9856685175,0.305409083881,10.6802594337
 09/26  12:00:00,18.7440874967,0.652856570162,0.763399792723,0.0,3.69398621738,13.6338449159,9.43555694779,0.118610226749,9.31694672104
 09/26  13:00:00,18.6246915963,0.679726543709,0.895417316681,0.0,3.78894180059,13.2606059349,8.30059438402,0.00613219743317,8.29446218659
 09/26  14:00:00,18.7121986714,0.735844874571,1.07398721496,0.0,3.78894180059,13.1134247809,7.27197765213,0.0,7.27197765213
 09/26  15:00:00,20.5298876304,0.848801137752,1.41371045744,0.0,4.71240779196,13.5549682428,8.29446218659,0.0,8.29446218659
 09/26  16:00:00,28.5439444029,0.995977896034,1.83023708435,0.0,7.18559832057,18.5321311015,9.6577748992,0.0,9.6577748992
 09/26  17:00:00,34.7322128447,0.842059086419,2.19466806647,0.0,8.38069375907,23.3147919321,12.7252285026,0.0,12.7252285026
 09/26  18:00:00,37.0682202352,0.929779689006,2.37558472056,0.0,10.6415932552,23.1212625696,14.9406116606,0.0,14.9406116606
 09/26  19:00:00,40.8126843059,0.776410070624,1.88569638792,0.0,12.3080778603,20.4854999863,14.2589553043,0.0,14.2589553043
 09/26  20:00:00,39.9140542758,0.661577808324,1.5420195133,0.0,12.456681583,19.8967753704,13.0660566807,0.0,13.0660566807
 09/26  21:00:00,34.1358767577,0.573342763577,1.31557806197,0.0,9.18739968257,17.702556249,10.6802594337,0.0,10.6802594337
 09/26  22:00:00,26.6888845246,0.420865335344,0.956375818794,0.0,5.91811778209,14.0365255879,9.31694672104,0.0,9.31694672104
 09/26  23:00:00,20.2757545532,0.264944289464,0.595675964652,0.0,3.54045821811,10.5176760807,5.22700858321,0.0,5.22700858321
 09/26  24:00:00,16.1611235856,0.141983577311,0.307261264866,0.0,2.55330491699,7.80157382632,1.7114703138,0.0631576011904,1.64831271261
 09/27  01:00:00,15.4923901773,0.135267509193,0.233968540678,0.0,2.55330491699,7.21284921042,1.56552030042,0.598270083005,0.967250217415
 09/27  02:00:00,15.1684630812,0.150905699314,0.188765562375,0.0,2.55330491699,6.91848690247,1.80321229986,1.34762256038,0.455589739477
 09/27  03:00:00,15.015496928,0.179554609049,0.154331653457,0.0,2.55330491699,6.7713057485,2.72689177021,2.27129241867,0.455599351537
 09/27  04:00:00,17.1175793728,0.216334146718,0.143141112847,0.0,3.82705111198,7.57405300124,4.11265494532,3.14517225981,0.967482685506
 09/27  05:00:00,21.7221644742,0.247999162123,0.17744873687,0.0,6.02426329834,9.91545327661,8.36036897792,3.46659181682,4.8937771611
 09/27  06:00:00,27.155907011,0.272249339716,0.268690016036,0.0,6.51253267309,14.7454349813,19.4232442253,3.08785010909,16.3353941162
