Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  07:00:00,25.6991537707,0.282444729432,0.346775417373,0.0,6.01364874671,18.163451543,19.9924390555,2.63215770429,17.3602813512
 09/27  08:00:00,24.1677426441,0.636092958501,0.300299943881,0.0,4.35151303671,18.8798367041,19.7050659599,3.0277946831,16.6772712768
 09/27  09:00:00,21.3594731493,0.63578602782,0.315969220267,0.0,3.78894180059,16.6187760998,17.5733441074,2.94510673769,14.6282373697
 09/27  10:00:00,18.5986122131,0.645657586872,0.461863428102,0.0,3.78894180059,13.7021493968,15.4820952501,2.21988048701,13.262214763
 09/27  11:00:00,19.3007423806,0.734334000753,0.928136027882,0.0,3.78894180059,13.8493305508,11.552274676,0.851352300379,10.7009223756
 09/27  12:00:00,19.4113078998,0.819044658896,1.26443210711,0.0,3.69398621738,13.6338449159,9.45704373962,0.122143970658,9.33489976896
 09/27  13:00:00,19.5813255279,0.919108853421,1.61266893854,0.0,3.78894180059,13.2606059349,8.31291791213,0.00253509814718,8.31038281399
 09/27  14:00:00,19.7394651724,1.00630556356,1.83079302698,0.0,3.78894180059,13.1134247809,7.28586585901,0.0,7.28586585901
 09/27  15:00:00,21.0723482965,1.0040701957,1.80090206557,0.0,4.71240779196,13.5549682428,8.31038281399,0.0,8.31038281399
 09/27  16:00:00,29.1357280139,1.16485227674,2.2531463146,0.0,7.18559832057,18.5321311015,9.67640542062,0.0,9.67640542062
 09/27  17:00:00,34.9806881021,0.929773588537,2.35542882173,0.0,8.38069375907,23.3147919321,12.7499562856,0.0,12.7499562856
 09/27  18:00:00,37.1220848178,0.967489911623,2.39173908062,0.0,10.6415932552,23.1212625696,14.9697430213,0.0,14.9697430213
 09/27  19:00:00,41.2114614329,0.888668126241,2.17221545928,0.0,12.3080778603,20.4854999863,14.286731718,0.0,14.286731718
 09/27  20:00:00,40.4494247441,0.8043546008,1.93461318917,0.0,12.456681583,19.8967753704,13.0914619372,0.0,13.0914619372
 09/27  21:00:00,34.4909436785,0.670922085814,1.57306566056,0.0,9.18739968257,17.702556249,10.7009223756,0.0,10.7009223756
 09/27  22:00:00,26.948044241,0.494034662091,1.14236620845,0.0,5.91811778209,14.0365255879,9.33489976896,0.0,9.33489976896
 09/27  23:00:00,20.3460043918,0.28683007009,0.644040022598,0.0,3.54045821811,10.5176760807,5.23683194906,0.0,5.23683194906
 09/27  24:00:00,16.1581927658,0.142048421464,0.304265600953,0.0,2.55330491699,7.80157382632,1.69545996754,0.0444373609057,1.65102260664
 09/28  01:00:00,15.4938318751,0.127705214228,0.242972533415,0.0,2.55330491699,7.21284921042,1.31765376704,0.349035438673,0.968618328364
 09/28  02:00:00,15.1749587468,0.138979260398,0.207187666926,0.0,2.55330491699,6.91848690247,1.39280777217,0.936875341183,0.455932430992
 09/28  03:00:00,15.0136823939,0.175662994754,0.156408733637,0.0,2.55330491699,6.7713057485,2.63045040852,2.17450813169,0.455942276831
 09/28  04:00:00,17.1045485437,0.224490806179,0.121953624231,0.0,3.82705111198,7.57405300124,4.49045682344,3.52160037031,0.968856453132
 09/28  05:00:00,21.736998334,0.239278700984,0.201003057859,0.0,6.02426329834,9.91545327661,7.97942632063,3.07632807111,4.90309824952
 09/28  06:00:00,27.2064799122,0.257306151404,0.334206105542,0.0,6.51253267309,14.7454349813,18.6116879132,2.24372719971,16.3679607135
 09/28  07:00:00,25.758982395,0.311973498928,0.377075272115,0.0,6.01364874671,18.163451543,20.3289859282,2.93405085028,17.3949350779
 09/28  08:00:00,24.3732968032,0.71859201991,0.423355041563,0.0,4.35151303671,18.8798367041,20.370516104,3.65997722953,16.7105388745
 09/28  09:00:00,21.8805612675,0.764390045943,0.70845332037,0.0,3.78894180059,16.6187760998,17.3623391535,2.70499263579,14.6573465177
 09/28  10:00:00,19.6583681907,0.88667290275,1.28060408988,0.0,3.78894180059,13.7021493968,14.3638056243,1.07525401304,13.2885516112
 09/28  11:00:00,20.4795294476,1.03377307058,1.8074840251,0.0,3.78894180059,13.8493305508,11.0699943639,0.347933202291,10.7220611616
 09/28  12:00:00,20.7039199138,1.15752381735,2.21856496265,0.0,3.69398621738,13.6338449159,9.37170953541,0.0184432802102,9.3532662552
 09/28  13:00:00,21.1182825903,1.3080948833,2.76063997107,0.0,3.78894180059,13.2606059349,8.32667007536,0.0,8.32667007536
 09/28  14:00:00,21.5061411428,1.44179462664,3.16197993428,0.0,3.78894180059,13.1134247809,7.30007389553,0.0,7.30007389553
 09/28  15:00:00,23.4138341489,1.59756421971,3.54889389398,0.0,4.71240779196,13.5549682428,8.32667007536,0.0,8.32667007536
 09/28  16:00:00,31.3612551476,1.7448724224,3.89865330264,0.0,7.18559832057,18.5321311015,9.69546498181,0.0,9.69546498181
 09/28  17:00:00,37.3295500837,1.57001204214,4.0640523497,0.0,8.38069375907,23.3147919321,12.7752535213,0.0,12.7752535213
 09/28  18:00:00,39.6272223687,1.65616223139,4.20820431172,0.0,10.6415932552,23.1212625696,14.9995452443,0.0,14.9995452443
 09/28  19:00:00,42.7381902381,1.34717251791,3.24043987283,0.0,12.3080778603,20.4854999863,14.3151477911,0.0,14.3151477911
 09/28  20:00:00,41.174199846,1.05834270904,2.40540018279,0.0,12.456681583,19.8967753704,13.1174522479,0.0,13.1174522479
 09/28  21:00:00,34.8711569072,0.819105243661,1.80509573142,0.0,9.18739968257,17.702556249,10.7220611616,0.0,10.7220611616
 09/28  22:00:00,26.995487701,0.535000773675,1.14884355689,0.0,5.91811778209,14.0365255879,9.3532662552,0.0,9.3532662552
 09/28  23:00:00,20.4443350871,0.332803192006,0.696397595985,0.0,3.54045821811,10.5176760807,5.24688153586,0.0,5.24688153586
 09/28  24:00:00,16.2656592481,0.182713208958,0.371067295712,0.0,2.55330491699,7.80157382632,1.65379490644,0.0,1.65379490644
 09/29  01:00:00,15.4510078725,0.112607948462,0.215245796592,0.0,2.55330491699,7.21284921042,1.05635676467,0.086339335274,0.970017429395
 09/29  02:00:00,15.0437267679,0.0900316347898,0.124903313656,0.0,2.55330491699,6.91848690247,1.01167808428,0.555395220035,0.456282864244
 09/29  03:00:00,14.8781402477,0.120478825826,0.0760507563597,0.0,2.55330491699,6.7713057485,2.18985556736,1.73356262561,0.456292941756
 09/29  04:00:00,17.0099260182,0.197803208646,0.0540186963249,0.0,3.82705111198,7.57405300124,4.60024328536,3.62998212528,0.97026116008
 09/29  05:00:00,21.6220605412,0.274508605245,0.0508353607249,0.0,6.02426329834,9.91545327661,10.2309859688,5.31835829599,4.91262767283
 09/29  06:00:00,27.0273183405,0.335731416996,0.0766192682585,0.0,6.51253267309,14.7454349813,22.7453978543,6.3441467701,16.4012510842
 09/29  07:00:00,25.5341410917,0.357065362627,0.1071421051,0.0,6.01364874671,18.163451543,23.8895941494,6.4592355341,17.4303586153
 09/29  08:00:00,24.1409314029,0.700381096838,0.209200564357,0.0,4.35151303671,18.8798367041,21.9613295999,5.21678411023,16.7445454896
 09/29  09:00:00,21.8251247489,0.757836648977,0.65957019873,0.0,3.78894180059,16.6187760998,17.6414637537,2.95436144778,14.687102306
 09/29  10:00:00,19.6084208149,0.891561510825,1.22576810604,0.0,3.78894180059,13.7021493968,14.7310244916,1.41555097662,13.3154735149
 09/29  11:00:00,20.361278917,1.02471678402,1.69828978111,0.0,3.78894180059,13.8493305508,11.4435033633,0.699833831559,10.7436695317
 09/29  12:00:00,20.6414852888,1.15088501285,2.16276914213,0.0,3.69398621738,13.6338449159,9.46682379657,0.0947830558927,9.37204074068
 09/29  13:00:00,21.1951200526,1.33401886944,2.81155344725,0.0,3.78894180059,13.2606059349,8.34331914739,0.0,8.34331914739
 09/29  14:00:00,21.8784909013,1.54043127193,3.43569304754,0.0,3.78894180059,13.1134247809,7.31459755411,0.0,7.31459755411
 09/29  15:00:00,24.036453304,1.72977114734,4.03930612141,0.0,4.71240779196,13.5549682428,8.34331914739,0.0,8.34331914739
 09/29  16:00:00,32.2609573344,1.91967385173,4.62355406014,0.0,7.18559832057,18.5321311015,9.71494793844,0.0,9.71494793844
 09/29  17:00:00,38.4905410846,1.82158105487,4.97347433794,0.0,8.38069375907,23.3147919321,12.8011127183,0.0,12.8011127183
 09/29  18:00:00,40.1582974936,1.78788429641,4.60755737154,0.0,10.6415932552,23.1212625696,15.0300095037,0.0,15.0300095037
 09/29  19:00:00,42.7167523996,1.35536190691,3.21081264536,0.0,12.3080778603,20.4854999863,14.3441951082,0.0,14.3441951082
 09/29  20:00:00,41.2014907551,1.07341667763,2.41761712331,0.0,12.456681583,19.8967753704,13.1440199161,0.0,13.1440199161
 09/29  21:00:00,34.9365270847,0.840909944846,1.84866120771,0.0,9.18739968257,17.702556249,10.7436695317,0.0,10.7436695317
 09/29  22:00:00,27.1190720366,0.570026708648,1.23740195745,0.0,5.91811778209,14.0365255879,9.37204074068,0.0,9.37204074068
 09/29  23:00:00,20.6494155592,0.389882767801,0.844398492331,0.0,3.54045821811,10.5176760807,5.25715436754,0.0,5.25715436754
 09/29  24:00:00,16.3636780454,0.21175940189,0.440039900082,0.0,2.55330491699,7.80157382632,1.65662879105,0.0,1.65662879105
 09/30  01:00:00,15.5347186734,0.136890116862,0.274674429054,0.0,2.55330491699,7.21284921042,0.998215347878,0.0267682417923,0.971447106085
 09/30  02:00:00,15.0695371558,0.0941043636985,0.146640972632,0.0,2.55330491699,6.91848690247,0.884253773392,0.427612837949,0.456640935443
 09/30  03:00:00,14.8822838863,0.10146593979,0.0992072809743,0.0,2.55330491699,6.7713057485,1.54271655382,1.08606531137,0.456651242456
 09/30  04:00:00,16.9941619505,0.146368970327,0.0896888669349,0.0,3.82705111198,7.57405300124,3.11342504055,2.14172865021,0.971696390343
 09/30  05:00:00,21.596920579,0.222714357441,0.0774896463888,0.0,6.02426329834,9.91545327661,8.8185608888,3.89619827966,4.92236260914
 09/30  06:00:00,27.0162473138,0.287402009534,0.11387764895,0.0,6.51253267309,14.7454349813,21.3031972256,4.86794185593,16.4352553696
 09/30  07:00:00,25.3587161944,0.306931622372,0.175380310554,0.0,6.01364874671,17.9699221805,22.0974076992,4.63086622614,17.466541473
 09/30  08:00:00,22.4466208409,0.318389526202,0.343295141741,0.0,3.66783283761,18.1171033345,20.132882454,3.35360140236,16.7792810516
 09/30  09:00:00,20.2091840475,0.427541864547,0.820337850454,0.0,3.10526160149,15.8560427302,16.3072988884,1.58980296574,14.7174959227
 09/30  10:00:00,18.0797996949,0.612703759648,1.42241830586,0.0,3.10526160149,12.9394160272,14.0525816381,0.709609136606,13.3429725015
 09/30  11:00:00,19.0078142779,0.793155355753,2.02280013894,0.0,3.10526160149,13.0865971812,10.8845191196,0.118778032879,10.7657410867
 09/30  12:00:00,19.5429829249,0.960247688372,2.53805760738,0.0,3.10526160149,12.9394160272,9.39121766552,0.0,9.39121766552
 09/30  13:00:00,20.0747028815,1.19705743215,3.27451128218,0.0,3.10526160149,12.4978725653,8.36032509961,0.0,8.36032509961
 09/30  14:00:00,21.0269227871,1.45742537516,4.11354439879,0.0,3.10526160149,12.3506914113,7.3294325337,0.0,7.3294325337
 09/30  15:00:00,23.4039003168,1.69468679663,4.88825105367,0.0,4.02872759285,12.7922348732,8.36032509961,0.0,8.36032509961
 09/30  16:00:00,31.9495799254,1.95909116944,5.71917290205,0.0,6.50191812146,17.7693977319,9.73484852082,0.0,9.73484852082
 09/30  17:00:00,40.2612004683,2.23989410547,6.51935003344,0.0,8.38069375907,23.1212625696,12.8275262185,0.0,12.8275262185
 09/30  18:00:00,43.1884991119,2.2349556695,6.2978542835,0.0,10.6415932552,23.1212625696,15.061126778,0.0,15.061126778
 09/30  19:00:00,44.9081214856,1.86567933578,4.89186430248,0.0,12.3080778603,20.4854999863,14.3738650674,0.0,14.3738650674
 09/30  20:00:00,42.9999659103,1.52614718208,3.76336177406,0.0,12.456681583,19.8967753704,13.1711570738,0.0,13.1711570738
 09/30  21:00:00,36.3533325663,1.21470023586,2.89167639832,0.0,9.18739968257,17.702556249,10.7657410867,0.0,10.7657410867
 09/30  22:00:00,28.0808584225,0.836278546453,1.93293650553,0.0,5.91811778209,14.0365255879,9.39121766552,0.0,9.39121766552
 09/30  23:00:00,21.1699321752,0.539407966925,1.21538990921,0.0,3.54045821811,10.5176760807,5.26764740189,0.0,5.26764740189
 09/30  24:00:00,16.7874806894,0.337200560991,0.738401385046,0.0,2.55330491699,7.80157382632,1.65952342121,0.0,1.65952342121
 10/01  01:00:00,15.8435955416,0.230364246922,0.490077167241,0.0,2.55330491699,7.21284921042,0.972906934999,0.0,0.972906934999
 10/01  02:00:00,15.324858331,0.16156404998,0.334502461577,0.0,2.55330491699,6.91848690247,0.457006538545,0.0,0.457006538545
 10/01  03:00:00,14.9940865639,0.105119940656,0.207355957729,0.0,2.55330491699,6.7713057485,0.500577018289,0.0435599454687,0.45701707282
 10/01  04:00:00,16.9814064743,0.0855652709617,0.13773709008,0.0,3.82705111198,7.57405300124,1.30368713198,0.330525413085,0.973161718895
 10/01  05:00:00,21.550256357,0.111094118582,0.142445663216,0.0,6.02426329834,9.91545327661,5.72960201206,0.797301836425,4.93230017563
 10/01  06:00:00,26.9503040027,0.167809484747,0.167526862687,0.0,6.51253267309,14.7454349813,18.1613234672,1.6913599675,16.4699634997
 10/01  07:00:00,25.2728325559,0.221146499491,0.175281794956,0.0,6.01364874671,17.9699221805,20.2585770719,2.755104136,17.5034729359
 10/01  08:00:00,22.3494738677,0.250006470398,0.314531224313,0.0,3.66783283761,18.1171033345,18.9090643216,2.09432904788,16.8147352737
 10/01  09:00:00,20.0691610422,0.376427108652,0.731429601063,0.0,3.10526160149,15.8560427302,15.7587098913,1.0101915242,14.7485183671
 10/01  10:00:00,17.6754056253,0.509552913741,1.12117508213,0.0,3.10526160149,12.9394160272,13.8796883306,0.508647903248,13.3710404274
 10/01  11:00:00,17.7570956519,0.474485974045,1.09075089458,0.0,3.10526160149,13.0865971812,10.9258887037,0.137619413326,10.7882692904
 10/01  12:00:00,17.8045171155,0.519051540373,1.24078794599,0.0,3.10526160149,12.9394160272,9.42181491045,0.0110235597952,9.41079135066
 10/01  13:00:00,17.8390851072,0.647950890823,1.58800004921,0.0,3.10526160149,12.4978725653,8.37768289587,0.0,8.37768289587
 10/01  14:00:00,17.7435924685,0.65619551878,1.6314439366,0.0,3.10526160149,12.3506914113,7.34457444108,0.0,7.34457444108
 10/01  15:00:00,19.4534251528,0.746786506733,1.88567617951,0.0,4.02872759285,12.7922348732,8.37768289587,0.0,8.37768289587
 10/01  16:00:00,27.24296533,0.844680914548,2.12696856158,0.0,6.50191812146,17.7693977319,9.75516083559,0.0,9.75516083559
 10/01  17:00:00,34.8411320472,0.961840282198,2.37733543558,0.0,8.38069375907,23.1212625696,12.8544862,0.0,12.8544862
 10/01  18:00:00,37.7156018378,0.91838134467,2.14153133418,0.0,10.6415932552,23.1212625696,15.092887852,0.0,15.092887852
 10/01  19:00:00,40.489026959,0.732911109137,1.60553800248,0.0,12.3080778603,20.4854999863,14.4041488822,0.0,14.4041488822
 10/01  20:00:00,39.6607965026,0.623773609504,1.32656593897,0.0,12.456681583,19.8967753704,13.1988556849,0.0,13.1988556849
 10/01  21:00:00,33.8266339631,0.513046922139,1.06663110882,0.0,9.18739968257,17.702556249,10.7882692904,0.0,10.7882692904
 10/01  22:00:00,26.3579351811,0.34536361459,0.700928196061,0.0,5.91811778209,14.0365255879,9.41079135066,0.0,9.41079135066
 10/01  23:00:00,19.9855335143,0.191906862115,0.378492353107,0.0,3.54045821811,10.5176760807,5.2808746389,0.00251710740679,5.27835753149
 10/01  24:00:00,16.0026694341,0.111859036488,0.178931654216,0.0,2.55330491699,7.80157382632,2.07687528949,0.414397349766,1.66247793972
 10/02  01:00:00,15.3535374764,0.119919820293,0.110463528633,0.0,2.55330491699,7.21284921042,2.30899726867,1.33460078485,0.97439648382
 10/02  02:00:00,15.0703318636,0.18220970791,0.0593303362605,0.0,2.55330491699,6.91848690247,3.69854290893,3.24116334365,0.457379565282
 10/02  03:00:00,14.984779743,0.271894644018,0.0312744334369,0.0,2.55330491699,6.7713057485,5.98205853186,5.52466820735,0.457390324516
 10/02  04:00:00,17.1347235458,0.359138727298,0.0174807052015,0.0,3.82705111198,7.57405300124,8.56885049061,7.5941937788,0.974656711815
 10/02  05:00:00,21.7324717521,0.416439296882,0.0193158799748,0.0,6.02426329834,9.91545327661,13.7699806399,8.8275432104,4.9424374295
 10/02  06:00:00,27.1160627539,0.473029728413,0.028065370203,0.0,6.51253267309,14.7454349813,26.5188737621,10.0135085662,16.5053651959
 10/02  07:00:00,25.6019636285,0.500880876959,0.0311491276013,0.0,6.01364874671,18.163451543,28.1537763031,10.6126342361,17.541142067
 10/02  08:00:00,24.1001399572,0.793802051459,0.0749881640276,0.0,4.35151303671,18.8798367041,25.3812267246,8.53032906805,16.8508976566
 10/02  09:00:00,21.5268498186,0.773588908271,0.345543009164,0.0,3.78894180059,16.6187760998,20.1256126028,5.34545215068,14.7801604521
 10/02  10:00:00,19.1679348976,0.850491427013,0.826352272536,0.0,3.78894180059,13.7021493968,16.4954684589,3.09579947848,13.3996689805
 10/02  11:00:00,19.8121883968,0.933462439785,1.24045360508,0.0,3.78894180059,13.8493305508,12.5346534112,1.72340594002,10.8112474712
 10/02  12:00:00,19.9586058712,1.01436966146,1.61640507591,0.0,3.69398621738,13.6338449159,10.0841847975,0.65342879797,9.43075599954
 10/02  13:00:00,20.0019222331,1.06437650721,1.88799799003,0.0,3.78894180059,13.2606059349,8.47600993864,0.0806225428274,8.39538739582
 10/02  14:00:00,20.2251696654,1.15288611851,2.16991696506,0.0,3.78894180059,13.1134247809,7.3600187921,0.0,7.3600187921
 10/02  15:00:00,22.2632327676,1.32993500109,2.66592173128,0.0,4.71240779196,13.5549682428,8.39538739582,0.0,8.39538739582
 10/02  16:00:00,30.285492067,1.48739057668,3.08037206777,0.0,7.18559832057,18.5321311015,9.77587886744,0.0,9.77587886744
 10/02  17:00:00,36.1552987494,1.2622407092,3.19757234837,0.0,8.38069375907,23.3147919321,12.8819846786,0.0,12.8819846786
 10/02  18:00:00,38.6372115293,1.1725827235,2.80893964683,0.0,10.6415932552,23.1212625696,15.12528332,0.0,15.12528332
 10/02  19:00:00,41.1396779586,0.923603889863,2.06549622133,0.0,12.3080778603,20.4854999863,14.4350375842,0.0,14.4350375842
 10/02  20:00:00,40.1109776072,0.758872428779,1.64164822423,0.0,12.456681583,19.8967753704,13.2271075465,0.0,13.2271075465
 10/02  21:00:00,34.0440316006,0.578591763024,1.21848390538,0.0,9.18739968257,17.702556249,10.8112474712,0.0,10.8112474712
 10/02  22:00:00,26.4867180336,0.385679953803,0.789394709321,0.0,5.91811778209,14.0365255879,9.43075599954,0.0,9.43075599954
 10/02  23:00:00,20.1086836861,0.233324603647,0.460224783359,0.0,3.54045821811,10.5176760807,5.33505027738,0.0457686927315,5.28928158465
 10/02  24:00:00,16.0835719143,0.143280634509,0.22841253638,0.0,2.55330491699,7.80157382632,2.22482716384,0.559335692217,1.66549147163
 10/03  01:00:00,15.3893019869,0.142208421524,0.123939437917,0.0,2.55330491699,7.21284921042,2.64416360161,1.66824829014,0.975915311474
 10/03  02:00:00,15.1072207434,0.198357404896,0.0800715189909,0.0,2.55330491699,6.91848690247,3.84358141354,3.38582150834,0.457759905198
 10/03  03:00:00,15.0164438292,0.283739624977,0.0510935387731,0.0,2.55330491699,6.7713057485,6.04458116981,5.58681028279,0.45777088702
 10/03  04:00:00,17.1639797793,0.372087269304,0.0337883967132,0.0,3.82705111198,7.57405300124,8.70835568637,7.73217475995,0.976180926418
 10/03  05:00:00,21.7658204354,0.436692790707,0.0324110695254,0.0,6.02426329834,9.91545327661,14.1291770119,9.17640564311,4.95277136875
 10/03  06:00:00,27.1322442173,0.468972620664,0.0483039413541,0.0,6.51253267309,14.7454349813,26.2280196909,9.68656971689,16.541449974
 10/03  07:00:00,25.6082405169,0.479102572487,0.0592043205131,0.0,6.01364874671,18.163451543,27.3407645023,9.76122679126,17.579537711
 10/03  08:00:00,24.1087202968,0.7797549905,0.0976155646174,0.0,4.35151303671,18.8798367041,24.8499535289,7.96219603792,16.887757491
 10/03  09:00:00,21.3520555861,0.73278768511,0.211549999777,0.0,3.78894180059,16.6187760998,20.5371557606,5.72474295338,14.8124128072
 10/03  10:00:00,18.7092500059,0.739199011484,0.478959796324,0.0,3.78894180059,13.7021493968,17.1959852259,3.76713554316,13.4288496827
 10/03  11:00:00,19.685796309,0.880074005164,1.16744995192,0.0,3.78894180059,13.8493305508,12.4199764955,1.58530767122,10.8346688243
 10/03  12:00:00,19.8801803516,0.978559736239,1.5737894816,0.0,3.69398621738,13.6338449159,10.0951663652,0.64406066537,9.45110569981
 10/03  13:00:00,20.1800137474,1.08697302848,2.04349298307,0.0,3.78894180059,13.2606059349,8.44719871298,0.033765356544,8.41343335644
 10/03  14:00:00,20.6429389914,1.2248102356,2.51576217396,0.0,3.78894180059,13.1134247809,7.37576101306,0.0,7.37576101306
 10/03  15:00:00,22.7048284825,1.39451876198,3.04293368536,0.0,4.71240779196,13.5549682428,8.41343335644,0.0,8.41343335644
 10/03  16:00:00,30.2869573767,1.44068535653,3.12854259757,0.0,7.18559832057,18.5321311015,9.79699648094,0.0,9.79699648094
 10/03  17:00:00,35.9255284882,1.1792200096,3.05082278678,0.0,8.38069375907,23.3147919321,12.9100135111,0.0,12.9100135111
 10/03  18:00:00,38.4910025187,1.11921110392,2.71610225587,0.0,10.6415932552,23.1212625696,15.1583035884,0.0,15.1583035884
 10/03  19:00:00,41.1326421784,0.907996889329,2.07406744168,0.0,12.3080778603,20.4854999863,14.4665220261,0.0,14.4665220261
 10/03  20:00:00,40.1711095556,0.763482021748,1.69717057968,0.0,12.456681583,19.8967753704,13.2559042922,0.0,13.2559042922
 10/03  21:00:00,34.1818687708,0.609005376251,1.32590746239,0.0,9.18739968257,17.702556249,10.8346688243,0.0,10.8346688243
 10/03  22:00:00,26.6407508397,0.424752711644,0.904354757616,0.0,5.91811778209,14.0365255879,9.45110569981,0.0,9.45110569981
 10/03  23:00:00,20.2336085188,0.265815105078,0.552659114584,0.0,3.54045821811,10.5176760807,5.30529216584,0.00487583953036,5.30041632631
 10/03  24:00:00,16.1931023898,0.166234535599,0.314989110795,0.0,2.55330491699,7.80157382632,1.93302176107,0.264458636571,1.6685631245
 10/04  01:00:00,15.4463321496,0.130485310339,0.192692711799,0.0,2.55330491699,7.21284921042,1.7272209538,0.74975798554,0.977462968261
 10/04  02:00:00,15.0968097681,0.141651085818,0.126366862817,0.0,2.55330491699,6.91848690247,2.13354694741,1.67539950173,0.458147445677
 10/04  03:00:00,14.9511632352,0.185602887625,0.0839496821164,0.0,2.55330491699,6.7713057485,3.53460543345,3.0764467858,0.458158647649
 10/04  04:00:00,17.068106125,0.241881617269,0.0681203944738,0.0,3.82705111198,7.57405300124,5.43193495225,4.45420104087,0.97773391138
 10/04  05:00:00,21.6554439209,0.288838788017,0.0698885577298,0.0,6.02426329834,9.91545327661,10.3947170703,5.43141813711,4.96329893315
 10/04  06:00:00,27.0580285986,0.317475793288,0.125585149989,0.0,6.51253267309,14.7454349813,21.9658070929,5.38759994504,16.5782071478
 10/04  07:00:00,26.4569591314,0.372525390603,0.121666783512,0.0,6.01364874671,18.163451543,24.2628257798,6.64417728239,17.6186484974
 10/04  08:00:00,24.0629200779,0.755616208328,0.0759541278574,0.0,4.35151303671,18.8798367041,24.6303685052,7.70506464387,16.9253038613
 10/04  09:00:00,21.2443109947,0.77545738638,0.0611357070735,0.0,3.78894180059,16.6187760998,23.1157935262,8.27052764493,14.8452658813
 10/04  10:00:00,18.3333122632,0.77108760182,0.0711334633104,0.0,3.78894180059,13.7021493968,21.4971186066,8.03854471394,13.4585738926
 10/04  11:00:00,18.4837979159,0.7438433683,0.101682195657,0.0,3.78894180059,13.8493305508,17.9473819707,7.08885555686,10.8585264138
 10/04  12:00:00,18.1675488122,0.717596067821,0.122121610614,0.0,3.69398621738,13.6338449159,15.7675269232,6.29569249813,9.47183442511
 10/04  13:00:00,17.8742714764,0.6921413829,0.132582357648,0.0,3.78894180059,13.2606059349,14.1517777936,5.71996235998,8.43181543359
 10/04  14:00:00,17.7228749522,0.663998379816,0.156509990557,0.0,3.78894180059,13.1134247809,12.420892435,5.0290959929,7.39179644206
 10/04  15:00:00,19.1079477789,0.636879231976,0.203692511674,0.0,4.71240779196,13.5549682428,12.5369280109,4.1051125773,8.43181543359
 10/04  16:00:00,26.6253215943,0.622600625757,0.284991545974,0.0,7.18559832057,18.5321311015,12.8778533567,3.05934593438,9.81850742228
 10/04  17:00:00,32.3860164176,0.281828108723,0.408702617037,0.0,8.38069375907,23.3147919321,14.7571267538,1.81856235699,12.9385643968
 10/04  18:00:00,35.395502307,0.318510930814,0.421302217198,0.0,10.6415932552,23.1212625696,17.4718360784,2.27989719989,15.1919388785
 10/04  19:00:00,38.7756956416,0.347074663764,0.278043130488,0.0,12.3080778603,20.4854999863,18.7667504168,4.26815753271,14.4985928841
 10/04  20:00:00,38.3261240627,0.386870551079,0.228796557465,0.0,12.456681583,19.8967753704,18.9608104259,5.67557303184,13.285237394
 10/04  21:00:00,32.8507660678,0.433190496178,0.170619639437,0.0,9.18739968257,17.702556249,18.2469168681,7.38839045427,10.8585264138
 10/04  22:00:00,25.879308841,0.503151953495,0.0645135169978,0.0,5.91811778209,14.0365255879,19.7570842441,10.285249819,9.47183442511
 10/04  23:00:00,20.0382922402,0.621438421272,0.00171951979709,0.0,3.54045821811,10.5176760807,19.1477515671,13.8359931081,5.31175845902
 10/04  24:00:00,16.4875786183,0.775699874939,0.0,0.0,2.55330491699,7.80157382632,19.1477827179,17.4760907292,1.6716919887
 10/05  01:00:00,16.0028999972,0.879745869763,0.0,0.0,2.55330491699,7.21284921042,20.8709422615,19.8919032656,0.979038995991
 10/05  02:00:00,15.8033169677,0.97452514818,0.0,0.0,2.55330491699,6.91848690247,22.5833441021,22.1248020301,0.458542071981
 10/05  03:00:00,15.7435564341,1.06194576857,0.0,0.0,2.55330491699,6.7713057485,24.6702584367,24.2117049451,0.458553491597
 10/05  04:00:00,17.881054616,1.12295050278,0.0,0.0,3.82705111198,7.57405300124,26.6485853568,25.6692701499,0.979315206879
 10/05  05:00:00,22.44708865,1.15037207477,0.0,0.0,6.02426329834,9.91545327661,31.3367145979,26.3626975928,4.97401700509
 10/05  06:00:00,27.7069940765,1.0920264212,0.0,0.0,6.51253267309,14.7454349813,41.4496528835,24.8340270519,16.6156258316
 10/05  07:00:00,26.9805775342,1.01781057688,0.0,0.0,6.01364874671,18.163451543,40.522471985,22.8640091412,17.6584628438
 10/05  08:00:00,24.5156428585,1.28429311677,0.0,0.0,4.35151303671,18.8798367041,37.3952538372,20.4317281886,16.9635256485
 10/05  09:00:00,21.488199838,1.07804318237,0.00243875441762,0.0,3.78894180059,16.6187760998,30.2323217488,15.3536118037,14.8787099451
 10/05  10:00:00,18.5198575341,0.927693053326,0.101073282736,0.0,3.78894180059,13.7021493968,24.4113214829,10.9224886754,13.4888328075
 10/05  11:00:00,18.7376590309,0.847377463902,0.252009215128,0.0,3.78894180059,13.8493305508,18.7740010347,7.89118786021,10.8828131744
 10/05  12:00:00,18.5628902793,0.791966290091,0.443092855359,0.0,3.69398621738,13.6338449159,14.5968304362,5.10389439937,9.49293603681
 10/05  13:00:00,18.526698022,0.792955655118,0.684194631028,0.0,3.78894180059,13.2606059349,11.8011325735,3.35060438991,8.45052818359
 10/05  14:00:00,18.5008166722,0.776300457842,0.822149632515,0.0,3.78894180059,13.1134247809,9.41689657732,2.00877624696,7.40812033037
 10/05  15:00:00,20.0075128835,0.770852880318,0.969283967956,0.0,4.71240779196,13.5549682428,9.21445828089,0.763930097298,8.45052818359
 10/05  16:00:00,27.5477749036,0.772958104457,1.05708737657,0.0,7.18559832057,18.5321311015,9.87811520908,0.0377098878539,9.84040532122
 10/05  17:00:00,33.1431406387,0.44531580578,1.00233914107,0.0,8.38069375907,23.3147919321,12.9676288809,0.0,12.9676288809
 10/05  18:00:00,35.9987839972,0.4269151334,0.916179704843,0.0,10.6415932552,23.1212625696,15.2261792295,0.0,15.2261792295
 10/05  19:00:00,39.134155304,0.326288588352,0.657288868259,0.0,12.3080778603,20.4854999863,14.5312406607,0.0,14.5312406607
 10/05  20:00:00,38.4753459534,0.264247997339,0.50064100186,0.0,12.456681583,19.8967753704,13.4613997858,0.146301620504,13.3150981653
 10/05  21:00:00,32.8121830251,0.2204878915,0.344739201429,0.0,9.18739968257,17.702556249,11.7038953171,0.821082142618,10.8828131744
 10/05  22:00:00,25.6629608722,0.200380557699,0.150936943998,0.0,5.91811778209,14.0365255879,12.0419306503,2.54899461353,9.49293603681
 10/05  23:00:00,19.7815703238,0.291108535861,0.075327488812,0.0,3.54045821811,10.5176760807,10.8117341082,5.48842948431,5.32330462392
 10/05  24:00:00,16.1677775775,0.435842345973,0.0200564881579,0.0,2.55330491699,7.80157382632,11.1209821851,9.4461050475,1.67487713763
 10/06  01:00:00,15.6794053841,0.556251256607,0.0,0.0,2.55330491699,7.21284921042,13.4028907663,12.4222478382,0.980642928112
 10/06  02:00:00,15.5092337758,0.680441956322,0.0,0.0,2.55330491699,6.91848690247,15.7522734861,15.2933298188,0.458943667278
 10/06  03:00:00,15.4753859322,0.793775266742,0.0,0.0,2.55330491699,6.7713057485,18.420081273,17.961125971,0.458955301966
 10/06  04:00:00,17.6382919078,0.880187794541,0.0,0.0,3.82705111198,7.57405300124,20.9884758553,20.0075515105,0.980924344725
 10/06  05:00:00,22.231455908,0.934739332846,0.0,0.0,6.02426329834,9.91545327661,26.3218601276,21.336937717,4.98492241051
 10/06  06:00:00,27.5458095635,0.930841908202,0.0,0.0,6.51253267309,14.7454349813,37.8714247557,21.2177298118,16.6536949439
 10/06  07:00:00,26.8965835287,0.933816571396,0.0,0.0,6.01364874671,18.163451543,38.9398158463,21.2408468866,17.6989689597
 10/06  08:00:00,24.4637020528,1.23235231106,0.0,0.0,4.35151303671,18.8798367041,36.5559722072,19.5535606736,17.0024115336
 10/06  09:00:00,21.4959510795,1.08604344329,0.00218973501636,0.0,3.78894180059,16.6187760998,30.7116851377,15.7989500431,14.9127350946
 10/06  10:00:00,18.5490841563,0.964254993071,0.0937379651021,0.0,3.78894180059,13.7021493968,25.4627438073,11.9431263408,13.5196174666
 10/06  11:00:00,18.7230197243,0.874273902891,0.210473469493,0.0,3.78894180059,13.8493305508,19.7367817709,8.82925985694,10.9075219139
 10/06  12:00:00,18.298928321,0.756608442497,0.214488744748,0.0,3.69398621738,13.6338449159,15.7791582494,6.26475396352,9.51440428589
 10/06  13:00:00,18.2209092543,0.690894721038,0.480466797398,0.0,3.78894180059,13.2606059349,11.4993753269,3.02980926209,8.46956606484
 10/06  14:00:00,18.3747750799,0.716870916221,0.755537581859,0.0,3.78894180059,13.1134247809,8.89257686062,1.46784901682,7.4247278438
 10/06  15:00:00,19.7761144517,0.691973038624,0.816765377882,0.0,4.71240779196,13.5549682428,9.02479583744,0.555229772599,8.46956606484
 10/06  16:00:00,27.3871139982,0.718999929037,0.950384646568,0.0,7.18559832057,18.5321311015,9.8660095365,0.00332584359851,9.8626836929
 10/06  17:00:00,33.1503756813,0.441071443974,1.01381854555,0.0,8.38069375907,23.3147919321,12.997198356,0.0,12.997198356
 10/06  18:00:00,36.8692215553,0.415127941608,0.905571121388,0.0,10.6415932552,23.1212625696,15.2610145016,0.0,15.2610145016
 10/06  19:00:00,39.1131953785,0.316618028492,0.645999502619,0.0,12.3080778603,20.4854999863,14.5644556876,0.0,14.5644556876
 10/06  20:00:00,38.4719203221,0.257159894739,0.504303473194,0.0,12.456681583,19.8967753704,13.3846723158,0.0391945527972,13.345477763
 10/06  21:00:00,32.8096805148,0.205882962189,0.35684162044,0.0,9.18739968257,17.702556249,11.3468151366,0.439293222642,10.9075219139
 10/06  22:00:00,25.6470970819,0.178449753036,0.157003958429,0.0,5.91811778209,14.0365255879,11.5420389737,2.02763468777,9.51440428589
 10/06  23:00:00,19.7607995343,0.261721214554,0.0839440205879,0.0,3.54045821811,10.5176760807,10.0527151985,4.71766379677,5.33505140171
 10/06  24:00:00,16.1393303811,0.399217195966,0.0282344417813,0.0,2.55330491699,7.80157382632,10.1527666943,8.47464906627,1.67811762806
 10/07  01:00:00,15.6293785717,0.50441426694,0.00181017726795,0.0,2.55330491699,7.21284921042,12.1342200829,11.1519457931,0.982274289855
 10/07  02:00:00,15.4473534645,0.618561644996,0.0,0.0,2.55330491699,6.91848690247,14.2386574821,13.7793053694,0.459352112683
 10/07  03:00:00,15.4048580913,0.723247425818,0.0,0.0,2.55330491699,6.7713057485,16.6676836566,16.2083196968,0.459363959802
 10/07  04:00:00,17.5600255188,0.801921405575,0.0,0.0,3.82705111198,7.57405300124,19.0187889715,18.036228123,0.982560848501
 10/07  05:00:00,22.1461585062,0.849441930966,0.0,0.0,6.02426329834,9.91545327661,24.1665952646,19.1705833447,4.99601191988
 10/07  06:00:00,27.4308689704,0.815901315121,0.0,0.0,6.51253267309,14.7454349813,34.9807090738,18.2883058633,16.6924032105
 10/07  07:00:00,26.5890891758,0.819851580999,0.0,0.0,6.01364874671,17.9699221805,36.0942020513,18.3540472019,17.7401548494
 10/07  08:00:00,22.5337789674,0.748842794407,0.0,0.0,3.66783283761,18.1171033345,33.5239770658,16.4820270649,17.0419500009
 10/07  09:00:00,19.5808652345,0.593283343561,0.0262775584502,0.0,3.10526160149,15.8560427302,27.3104303293,12.3630990758,14.9473312535
 10/07  10:00:00,16.6376291672,0.49045302498,0.102498512844,0.0,3.10526160149,12.9394160272,22.782607376,9.23168862288,13.5509187532
 10/07  11:00:00,16.8370205306,0.387179521299,0.257982226109,0.0,3.10526160149,13.0865971812,16.5154239476,5.58277863259,10.932645315
 10/07  12:00:00,16.7473370539,0.299689008621,0.402970416131,0.0,3.10526160149,12.9394160272,12.0995987418,2.56336592711,9.53623281471
 10/07  13:00:00,16.3845178423,0.258545832254,0.522837842891,0.0,3.10526160149,12.4978725653,9.35413389959,0.86521046013,8.48892343946
 10/07  14:00:00,16.263623459,0.239811649905,0.567858795973,0.0,3.10526160149,12.3506914113,7.59718327275,0.155569208547,7.44161406421
 10/07  15:00:00,17.7045145104,0.257540317491,0.62601172644,0.0,4.02872759285,12.7922348732,8.48892343946,0.0,8.48892343946
 10/07  16:00:00,25.2765117999,0.293502050856,0.711693895144,0.0,6.50191812146,17.7693977319,9.88533593979,0.0,9.88533593979
 10/07  17:00:00,32.7795779992,0.375013275552,0.90260839426,0.0,8.38069375907,23.1212625696,13.0272640655,0.0,13.0272640655
 10/07  18:00:00,36.7394613767,0.365902036283,0.825036848165,0.0,10.6415932552,23.1212625696,15.2964343786,0.0,15.2964343786
 10/07  19:00:00,39.0249165382,0.282253744521,0.592084946259,0.0,12.3080778603,20.4854999863,14.5982281284,0.0,14.5982281284
 10/07  20:00:00,38.4269567027,0.235748307592,0.480751440928,0.0,12.456681583,19.8967753704,13.3763671906,0.0,13.3763671906
 10/07  21:00:00,32.7942608476,0.187991347136,0.359313568306,0.0,9.18739968257,17.702556249,11.0921386017,0.159493286689,10.932645315
 10/07  22:00:00,25.6508564256,0.157686605521,0.181526449586,0.0,5.91811778209,14.0365255879,10.8956623001,1.35942948543,9.53623281471
 10/07  23:00:00,19.7289010652,0.230113764738,0.0836530013416,0.0,3.54045821811,10.5176760807,9.33954250659,3.99254719288,5.34699531371
 10/07  24:00:00,16.0914224295,0.350074699443,0.0294689866674,0.0,2.55330491699,7.80157382632,8.94330471309,7.26189221276,1.68141250033
 10/08  01:00:00,15.5630202679,0.43647983496,0.00338630552495,0.0,2.55330491699,7.21284921042,10.4552279397,9.47129534134,0.983932598369
 10/08  02:00:00,15.3594744673,0.530682647794,0.0,0.0,2.55330491699,6.91848690247,12.0926057611,11.6328384738,0.459767287288
 10/08  03:00:00,15.3002502972,0.618639631702,0.0,0.0,2.55330491699,6.7713057485,14.0873033811,13.6275240369,0.459779344128
 10/08  04:00:00,17.4415378705,0.683433757258,0.0,0.0,3.82705111198,7.57405300124,16.0816247139,15.0974004801,0.984224233703
 10/08  05:00:00,22.0128470198,0.716130444561,0.0,0.0,6.02426329834,9.91545327661,20.8615360112,15.8542537621,5.00728224909
 10/08  06:00:00,27.3230110041,0.708043348788,0.0,0.0,6.51253267309,14.7454349813,32.3967442226,15.6650050547,16.7317391679
 10/08  07:00:00,26.5022699167,0.733032321847,0.0,0.0,6.01364874671,17.9699221805,34.0759326413,16.293924325,17.7820083163
 10/08  08:00:00,22.4862049414,0.701268768408,0.0,0.0,3.66783283761,18.1171033345,32.5100244674,15.427895126,17.0821293414
 10/08  09:00:00,19.5856226868,0.559000578001,0.0653177762659,0.0,3.10526160149,15.8560427302,26.2342656551,11.2517774786,14.9824881765
 10/08  10:00:00,16.8412323675,0.488850811303,0.307703926764,0.0,3.10526160149,12.9394160272,20.7498018352,7.16707443742,13.5827273978
 10/08  11:00:00,17.242494989,0.474787115841,0.575849089912,0.0,3.10526160149,13.0865971812,15.2948908465,4.33671490882,10.9581759377
 10/08  12:00:00,17.3966764329,0.516300211906,0.835698591818,0.0,3.10526160149,12.9394160272,12.4026661825,2.84425102359,9.55841515896
 10/08  13:00:00,17.1947225695,0.543685161787,1.04790324055,0.0,3.10526160149,12.4978725653,10.1169744319,1.60837985692,8.50859457493
 10/08  14:00:00,17.2060399377,0.551173827535,1.19891309705,0.0,3.10526160149,12.3506914113,8.04166923711,0.582895246217,7.45877399089
 10/08  15:00:00,18.696775838,0.564108137205,1.31170523429,0.0,4.02872759285,12.7922348732,8.50859457493,0.0,8.50859457493
 10/08  16:00:00,26.3500743312,0.623559248999,1.4551992283,0.0,6.50191812146,17.7693977319,9.90835535364,0.0,9.90835535364
 10/08  17:00:00,33.8682906804,0.713404372574,1.65292997844,0.0,8.38069375907,23.1212625696,13.0578171057,0.0,13.0578171057
 10/08  18:00:00,37.4099336498,0.589588093961,1.2718230636,0.0,10.6415932552,23.1212625696,15.3324283711,0.0,15.3324283711
 10/08  19:00:00,39.4180509495,0.421581699434,0.845891402679,0.0,12.3080778603,20.4854999863,14.6325479818,0.0,14.6325479818
 10/08  20:00:00,38.8012647384,0.366066268893,0.724741515372,0.0,12.456681583,19.8967753704,13.4077573004,0.0,13.4077573004
 10/08  21:00:00,33.1354403306,0.300103776696,0.588380621761,0.0,9.18739968257,17.702556249,10.9609286541,0.00275271640365,10.9581759377
 10/08  22:00:00,25.8988873588,0.211383567887,0.375860420425,0.0,5.91811778209,14.0365255879,9.93265522476,0.374240065799,9.55841515896
 10/08  23:00:00,19.769682959,0.171650060155,0.182898599771,0.0,3.54045821811,10.5176760807,6.97978825671,1.62065543388,5.35913282283
 10/08  24:00:00,16.0303293302,0.210673343905,0.107777242915,0.0,2.55330491699,7.80157382632,5.01474250698,3.32998172827,1.68476077871
 10/09  01:00:00,15.4599477182,0.257551756209,0.079241834578,0.0,2.55330491699,7.21284921042,5.65256860729,4.66695124442,0.985617362866
 10/09  02:00:00,15.201509822,0.316819727516,0.0558982749996,0.0,2.55330491699,6.91848690247,6.66534625331,6.20515718511,0.460189068201
 10/09  03:00:00,15.1033445412,0.384044391108,0.0376894846142,0.0,2.55330491699,6.7713057485,8.31353278326,7.85333145128,0.460201331984
 10/09  04:00:00,17.2188053191,0.430905720146,0.0297954856564,0.0,3.82705111198,7.57405300124,9.92224369073,8.93632968285,0.985914007884
 10/09  05:00:00,21.785704393,0.450350621107,0.0386371966979,0.0,6.02426329834,9.91545327661,14.2530248056,9.23429474515,5.0187300605
 10/09  06:00:00,27.1391973337,0.468672653149,0.0555570253173,0.0,6.51253267309,14.7454349813,26.2330020042,9.46131083758,16.7716911666
 10/09  07:00:00,26.3337399685,0.513371213065,0.0511311605991,0.0,6.01364874671,17.9699221805,28.3849777802,10.5604608146,17.8245169657
 10/09  08:00:00,22.3465807444,0.523799555114,0.0378450162999,0.0,3.66783283761,18.1171033345,28.0316260273,10.9086883708,17.1229376565
 10/09  09:00:00,19.5438143552,0.432774461451,0.149735561234,0.0,3.10526160149,15.8560427302,22.6328702263,7.61467477413,15.0181954521
 10/09  10:00:00,16.9603831085,0.408377034187,0.507328444912,0.0,3.10526160149,12.9394160272,17.3471761247,3.73214214417,13.6150339805
 10/09  11:00:00,17.5150439753,0.466940408204,0.85624478386,0.0,3.10526160149,13.0865971812,13.0348770267,2.05077080553,10.9841062212
 10/09  12:00:00,17.8382886828,0.555483891176,1.23812716242,0.0,3.10526160149,12.9394160272,10.4713620935,0.890417343973,9.58094474956
 10/09  13:00:00,17.6073608129,0.577031753432,1.42719489224,0.0,3.10526160149,12.4978725653,8.61700542042,0.0884317745883,8.52857364584
 10/09  14:00:00,17.5718250161,0.59929435513,1.51657764777,0.0,3.10526160149,12.3506914113,7.47620254211,0.0,7.47620254211
 10/09  15:00:00,19.3844010896,0.722933916663,1.84050470646,0.0,4.02872759285,12.7922348732,8.52857364584,0.0,8.52857364584
 10/09  16:00:00,27.0037466417,0.771655275825,1.96077551201,0.0,6.50191812146,17.7693977319,9.93173511747,0.0,9.93173511747
 10/09  17:00:00,34.5853971923,0.87924455447,2.20419630846,0.0,8.38069375907,23.1212625696,13.0888484286,0.0,13.0888484286
 10/09  18:00:00,38.221405075,0.797759522721,1.87512305998,0.0,10.6415932552,23.1212625696,15.36898582,0.0,15.36898582
 10/09  19:00:00,40.0499192122,0.596543441549,1.30279792326,0.0,12.3080778603,20.4854999863,14.6674050842,0.0,14.6674050842
 10/09  20:00:00,39.1922326476,0.477030722412,1.00474497101,0.0,12.456681583,19.8967753704,13.4396387965,0.0,13.4396387965
 10/09  21:00:00,33.3880896139,0.374760976009,0.76637270573,0.0,9.18739968257,17.702556249,10.9841062212,0.0,10.9841062212
 10/09  22:00:00,26.0609158875,0.251835032737,0.497437484297,0.0,5.91811778209,14.0365255879,9.60427431162,0.0233295620638,9.58094474956
 10/09  23:00:00,19.8177309139,0.153306324559,0.24929029028,0.0,3.54045821811,10.5176760807,5.8940061487,0.522545814035,5.37146033466
 10/09  24:00:00,15.9693429738,0.150019617764,0.107444612662,0.0,2.55330491699,7.80157382632,3.71428171896,2.02612024732,1.68816147163
 10/10  01:00:00,15.4066946739,0.213616945991,0.0699236004397,0.0,2.55330491699,7.21284921042,4.85237587009,3.86504778532,0.987328084764
 10/10  02:00:00,15.1714387208,0.304085524926,0.0385613763965,0.0,2.55330491699,6.91848690247,6.69461843076,6.23400110018,0.460617330579
 10/10  03:00:00,15.1023487367,0.407924504188,0.0128135670512,0.0,2.55330491699,6.7713057485,9.3266932851,8.86606348664,0.460629798459
 10/10  04:00:00,17.2559463803,0.496681171037,0.00116109599881,0.0,3.82705111198,7.57405300124,11.991842738,11.0042130672,0.987629670796
 10/10  05:00:00,21.8559237531,0.559207177947,0.0,0.0,6.02426329834,9.91545327661,17.473727629,12.4433756651,5.03035196386
 10/10  06:00:00,27.2008717897,0.5749943283,0.010909806093,0.0,6.51253267309,14.7454349813,29.4504562667,12.638208892,16.8122473747
 10/10  07:00:00,26.5560836219,0.574361744574,0.0189549200613,0.0,6.01364874671,18.163451543,30.3344848274,12.4668166183,17.8676682091
 10/10  08:00:00,24.1449884009,0.859302028383,0.0543366308422,0.0,4.35151303671,18.8798367041,27.4172901579,10.2529272969,17.164362861
 10/10  09:00:00,21.4960996307,0.781499083846,0.306882645651,0.0,3.78894180059,16.6187760998,20.9263076951,5.87186518903,15.0544425061
 10/10  10:00:00,19.0787566713,0.821902249067,0.765763224113,0.0,3.78894180059,13.7021493968,16.6519562119,3.0041272778,13.6478289341
 10/10  11:00:00,19.7911671824,0.925009749203,1.22788508128,0.0,3.78894180059,13.8493305508,12.8583108528,1.84788236619,11.0104284866
 10/10  12:00:00,20.0230930337,1.01621003306,1.67905186686,0.0,3.69398621738,13.6338449159,10.2626788975,0.658863982964,9.60381491458
 10/10  13:00:00,20.3475402079,1.12668427019,2.17130820186,0.0,3.78894180059,13.2606059349,8.57549723015,0.0266424945756,8.54885473557
 10/10  14:00:00,20.9485235483,1.31175756565,2.73439940082,0.0,3.78894180059,13.1134247809,7.49389455656,0.0,7.49389455656
 10/10  15:00:00,23.1556132247,1.52508974693,3.3631474426,0.0,4.71240779196,13.5549682428,8.54885473557,0.0,8.54885473557
 10/10  16:00:00,31.2667452822,1.70017285823,3.84884300138,0.0,7.18559832057,18.5321311015,9.95546830758,0.0,9.95546830758
 10/10  17:00:00,37.1756134618,1.49006594138,3.99006182864,0.0,8.38069375907,23.3147919321,13.1203488446,0.0,13.1203488446
 10/10  18:00:00,40.2618144516,1.33757956155,3.37571239778,0.0,10.6415932552,23.1212625696,15.4060958991,0.0,15.4060958991
 10/10  19:00:00,41.6285136964,1.04066595877,2.43726989026,0.0,12.3080778603,20.4854999863,14.7027891131,0.0,14.7027891131
 10/10  20:00:00,40.5306145173,0.86589065088,1.95426691229,0.0,12.456681583,19.8967753704,13.4720022376,0.0,13.4720022376
 10/10  21:00:00,34.3531111567,0.660539794497,1.44561543007,0.0,9.18739968257,17.702556249,11.0104284866,0.0,11.0104284866
 10/10  22:00:00,26.5843254142,0.408620116469,0.864061927266,0.0,5.91811778209,14.0365255879,9.60381491458,0.0,9.60381491458
 10/10  23:00:00,20.2126865558,0.262556157012,0.534996099683,0.0,3.54045821811,10.5176760807,5.41477034534,0.0307961467946,5.38397419854
 10/10  24:00:00,16.1534699662,0.15784615403,0.283745068801,0.0,2.55330491699,7.80157382632,2.02505544094,0.333441868927,1.69161357201
 10/11  01:00:00,15.3983356354,0.121400789106,0.153780718817,0.0,2.55330491699,7.21284921042,1.91082565409,0.921761396253,0.989064257834
 10/11  02:00:00,15.0908308956,0.159934882675,0.102104193478,0.0,2.55330491699,6.91848690247,2.77544505254,2.31439310487,0.461051947669
 10/11  03:00:00,14.9771611517,0.225589779159,0.0699607070092,0.0,2.55330491699,6.7713057485,4.5632828569,4.10221824017,0.461064616729
 10/11  04:00:00,17.1129081812,0.305454750281,0.0493493176451,0.0,3.82705111198,7.57405300124,7.07051612236,6.08114540782,0.989370714544
 10/11  05:00:00,21.7220245017,0.37983761382,0.0454703126552,0.0,6.02426329834,9.91545327661,12.7944909636,7.75234644628,5.04214451735
 10/11  06:00:00,27.081539721,0.399176599832,0.0673954658918,0.0,6.51253267309,14.7454349813,24.715748572,7.86235279075,16.8533957812
 10/11  07:00:00,26.4571806493,0.419289482615,0.0751242093668,0.0,6.01364874671,18.163451543,26.1195880863,8.20813881863,17.9114492677
 10/11  08:00:00,24.1274679456,0.746309491732,0.149808712126,0.0,4.35151303671,18.8798367041,23.8951810171,6.68878832966,17.2063926874
 10/11  09:00:00,21.6464656781,0.747438075512,0.491309701397,0.0,3.78894180059,16.6187760998,18.8785562966,3.7873376924,15.0912186042
 10/11  10:00:00,19.3730633096,0.853141744352,1.02883036715,0.0,3.78894180059,13.7021493968,15.672129624,1.99102707731,13.6811025467
 10/11  11:00:00,20.2121254514,0.984417232097,1.58943586741,0.0,3.78894180059,13.8493305508,11.8661090717,0.828974132955,11.0371349388
 10/11  12:00:00,20.5478739497,1.10631628747,2.11372652842,0.0,3.69398621738,13.6338449159,9.70541458968,0.0783957084435,9.62701888123
 10/11  13:00:00,21.3317476756,1.32891130454,2.95328863522,0.0,3.78894180059,13.2606059349,8.56943183808,0.0,8.56943183808
 10/11  14:00:00,22.1878641464,1.56087668423,3.72462088027,0.0,3.78894180059,13.1134247809,7.51184479492,0.0,7.51184479492
 10/11  15:00:00,24.0459362242,1.68522515364,4.09333503533,0.0,4.71240779196,13.5549682428,8.56943183808,0.0,8.56943183808
 10/11  16:00:00,31.8682609159,1.79175470457,4.35877678876,0.0,7.18559832057,18.5321311015,9.97954789562,0.0,9.97954789562
 10/11  17:00:00,37.4544403341,1.52074132418,4.23821331808,0.0,8.38069375907,23.3147919321,13.1523090251,0.0,13.1523090251
 10/11  18:00:00,40.6529322674,1.41161300823,3.6927967669,0.0,10.6415932552,23.1212625696,15.4437476186,0.0,15.4437476186
 10/11  19:00:00,42.1402511752,1.15759870463,2.83207462318,0.0,12.3080778603,20.4854999863,14.7386895898,0.0,14.7386895898
 10/11  20:00:00,41.0986494407,1.00271913317,2.38547335333,0.0,12.456681583,19.8967753704,13.5048380395,0.0,13.5048380395
 10/11  21:00:00,35.0201796347,0.832795411347,1.94042829123,0.0,9.18739968257,17.702556249,11.0371349388,0.0,11.0371349388
 10/11  22:00:00,27.2420079247,0.588368158661,1.34199639554,0.0,5.91811778209,14.0365255879,9.62701888123,0.0,9.62701888123
 10/11  23:00:00,20.6898148053,0.394354546261,0.880325959892,0.0,3.54045821811,10.5176760807,5.3966707086,0.0,5.3966707086
 10/11  24:00:00,16.5418802203,0.260397414625,0.569604062334,0.0,2.55330491699,7.80157382632,1.69511605754,0.0,1.69511605754
 10/12  01:00:00,15.7603707135,0.201531554279,0.435685031801,0.0,2.55330491699,7.21284921042,0.992683226811,0.00185785846141,0.99082536835
 10/12  02:00:00,15.3158812392,0.159465840415,0.327623579332,0.0,2.55330491699,6.91848690247,0.585594015135,0.124101224295,0.46149279084
 10/12  03:00:00,15.0445602921,0.124781083035,0.238168543616,0.0,2.55330491699,6.7713057485,0.706461019469,0.244955361372,0.461505658097
 10/12  04:00:00,17.059618341,0.109964227409,0.191550000338,0.0,3.82705111198,7.57405300124,1.3724565367,0.381319912966,0.991136623731
 10/12  05:00:00,21.6328702291,0.131029754449,0.205123899438,0.0,6.02426329834,9.91545327661,5.71209307232,0.657988843717,5.0541042286
 10/12  06:00:00,27.1314281565,0.183556988286,0.332903512899,0.0,6.51253267309,14.7454349813,17.4067710662,0.511646866315,16.8951241999
 10/12  07:00:00,26.5903283718,0.215314348363,0.412247066136,0.0,6.01364874671,18.163451543,18.4438680584,0.488020882232,17.9558471762
 10/12  08:00:00,24.4173223891,0.60985535506,0.576117292356,0.0,4.35151303671,18.8798367041,17.5592055538,0.310190864921,17.2490146889
 10/12  09:00:00,22.4432842884,0.802455266074,1.23311112115,0.0,3.78894180059,16.6187760998,15.1430918945,0.0145790390029,15.1285128555
 10/12  10:00:00,20.6265228087,1.06195349438,2.07347811626,0.0,3.78894180059,13.7021493968,13.7148449645,0.0,13.7148449645
 10/12  11:00:00,21.7848731796,1.28677515259,2.85982567504,0.0,3.78894180059,13.8493305508,11.0642176689,0.0,11.0642176689
 10/12  12:00:00,22.2069856435,1.46140563567,3.41774887405,0.0,3.69398621738,13.6338449159,9.65054977789,0.0,9.65054977789
