Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/12  13:00:00,22.165706485,1.51278887731,3.60336987178,0.0,3.78894180059,13.2606059349,8.59029885964,0.0,8.59029885964
 10/12  14:00:00,22.1995160996,1.56659110905,3.73055840869,0.0,3.78894180059,13.1134247809,7.53004794139,0.0,7.53004794139
 10/12  15:00:00,23.5341815508,1.5780368875,3.68876862806,0.0,4.71240779196,13.5549682428,8.59029885964,0.0,8.59029885964
 10/12  16:00:00,30.9369659503,1.59778847295,3.62144805478,0.0,7.18559832057,18.5321311015,10.0039667506,0.0,10.0039667506
 10/12  17:00:00,36.3973632834,1.30450985025,3.39736774136,0.0,8.38069375907,23.3147919321,13.1847195054,0.0,13.1847195054
 10/12  18:00:00,39.4135715311,1.13151058519,2.73353845362,0.0,10.6415932552,23.1212625696,15.4819298283,0.0,15.4819298283
 10/12  19:00:00,40.9452155615,0.863329046138,1.93130866799,0.0,12.3080778603,20.4854999863,14.7750958828,0.0,14.7750958828
 10/12  20:00:00,39.9126718599,0.698716964656,1.50349794108,0.0,12.456681583,19.8967753704,13.5381364781,0.0,13.5381364781
 10/12  21:00:00,33.9171152332,0.541247872661,1.1289114284,0.0,9.18739968257,17.702556249,11.0642176689,0.0,11.0642176689
 10/12  22:00:00,26.3923876651,0.358637082497,0.722107212132,0.0,5.91811778209,14.0365255879,9.65054977789,0.0,9.65054977789
 10/12  23:00:00,20.0096614427,0.202400778807,0.392126364746,0.0,3.54045821811,10.5176760807,5.40954610488,0.0,5.40954610488
 10/12  24:00:00,16.002532095,0.109166953756,0.181486397889,0.0,2.55330491699,7.80157382632,1.96749822748,0.268830336473,1.698667891
 10/13  01:00:00,15.3237596086,0.0957911878381,0.104814293287,0.0,2.55330491699,7.21284921042,1.8333499599,0.840739064656,0.992610895239
 10/13  02:00:00,15.0155811067,0.130374813952,0.056414473267,0.0,2.55330491699,6.91848690247,2.61273450037,2.15079477074,0.461939729628
 10/13  03:00:00,14.9391290402,0.228397068182,0.0291213065532,0.0,2.55330491699,6.7713057485,5.08961122366,4.62765843164,0.461952792026
 10/13  04:00:00,17.1026500267,0.331159445537,0.0133864679122,0.0,3.82705111198,7.57405300124,8.07998473199,7.08705785638,0.992926875609
 10/13  05:00:00,21.7224060886,0.414137456346,0.0115520570108,0.0,6.02426329834,9.91545327661,14.0127557279,8.94652817223,5.06622755571
 10/13  06:00:00,27.1362672005,0.510278148647,0.0110213965967,0.0,6.51253267309,14.7454349813,28.1442967308,11.2068764584,16.9374202724
 10/13  07:00:00,27.4690519275,0.613451636867,0.0,0.0,6.01364874671,18.163451543,31.8633264144,13.862477628,18.0008487864
 10/13  08:00:00,24.1749547819,0.926188236943,0.0174168032826,0.0,4.35151303671,18.8798367041,29.676171578,12.3839553346,17.2922162434
 10/13  09:00:00,21.4287627122,0.841176430951,0.179868380027,0.0,3.78894180059,16.6187760998,23.6429233851,8.4766091694,15.1663142157
 10/13  10:00:00,18.8242096041,0.829426453736,0.503691952278,0.0,3.78894180059,13.7021493968,19.1319518462,5.38290565106,13.7490461952
 10/13  11:00:00,19.3267539984,0.875735750181,0.812745896251,0.0,3.78894180059,13.8493305508,14.7362034164,3.64453475977,11.0916686566
 10/13  12:00:00,19.3055978573,0.934260317961,1.04350640553,0.0,3.69398621738,13.6338449159,12.3859819436,2.71158130753,9.6744006361
 10/13  13:00:00,19.3118629238,0.974629023137,1.28768616476,0.0,3.78894180059,13.2606059349,10.3819348837,1.77048526297,8.61144962069
 10/13  14:00:00,19.3275791072,0.987829793842,1.43738273148,0.0,3.78894180059,13.1134247809,8.49608629848,0.9475876932,7.54849860528
 10/13  15:00:00,20.8233156547,0.994504441606,1.56143517786,0.0,4.71240779196,13.5549682428,8.69290182696,0.0814522062679,8.61144962069
 10/13  16:00:00,28.4573556956,1.05361495325,1.68601131979,0.0,7.18559832057,18.5321311015,10.0287176412,0.0,10.0287176412
 10/13  17:00:00,34.1802608936,0.786382975777,1.69839222601,0.0,8.38069375907,23.3147919321,13.2175706875,0.0,13.2175706875
 10/13  18:00:00,38.4195602516,0.651986304107,1.32621812189,0.0,10.6415932552,23.1212625696,15.5206312208,0.0,15.5206312208
 10/13  19:00:00,39.4750882951,0.457623687471,0.866886760223,0.0,12.3080778603,20.4854999863,14.8119972106,0.0,14.8119972106
 10/13  20:00:00,38.7577476854,0.371433738368,0.675856992893,0.0,12.456681583,19.8967753704,13.6361358718,0.064248179203,13.5718876926
 10/13  21:00:00,33.0539877673,0.307454361296,0.499577473862,0.0,9.18739968257,17.702556249,11.7093393113,0.61767065461,11.0916686566
 10/13  22:00:00,25.8404057662,0.26486340365,0.263898992089,0.0,5.91811778209,14.0365255879,12.1480946605,2.47369402438,9.6744006361
 10/13  23:00:00,19.8088054777,0.285879375797,0.107791802787,0.0,3.54045821811,10.5176760807,10.3647347409,4.94213816642,5.42259657447
 10/13  24:00:00,16.1734842218,0.409457756488,0.0521477219281,0.0,2.55330491699,7.80157382632,10.2082454625,8.50597744198,1.70226802054
 10/14  01:00:00,15.6823022991,0.540215299411,0.018932872213,0.0,2.55330491699,7.21284921042,12.9242066284,11.9297863182,0.994420310236
 10/14  02:00:00,15.4995484117,0.669998051187,0.000758540994093,0.0,2.55330491699,6.91848690247,15.6331385993,15.1707459676,0.462392631765
 10/14  03:00:00,15.478801256,0.797190590458,0.0,0.0,2.55330491699,6.7713057485,18.6027480012,18.140342115,0.462405886184
 10/14  04:00:00,17.6571506758,0.899046562576,0.0,0.0,3.82705111198,7.57405300124,21.5564410233,20.561700083,0.99474094024
 10/14  05:00:00,22.2623391289,0.965622553709,0.0,0.0,6.02426329834,9.91545327661,27.2599691912,22.1814582828,5.07851090831
 10/14  06:00:00,27.5739625607,0.958994905452,0.0,0.0,6.51253267309,14.7454349813,38.9156401013,21.9353686286,16.9802714726
 10/14  07:00:00,27.6131175928,0.951046664601,0.0,0.0,6.01364874671,17.9699221805,39.6702873891,21.6238466175,18.0464407716
 10/14  08:00:00,22.6394105689,0.854474395862,0.0,0.0,3.66783283761,18.1171033345,36.3564586738,19.0204741167,17.3359845572
 10/14  09:00:00,19.7318864015,0.698655959736,0.0719261092592,0.0,3.10526160149,15.8560427302,29.4516430335,14.2470315433,15.2046114902
 10/14  10:00:00,16.9718411978,0.618633878342,0.308529690056,0.0,3.10526160149,12.9394160272,23.626124796,9.84242868574,13.7836961102
 10/14  11:00:00,17.4026304527,0.578631784377,0.632139885133,0.0,3.10526160149,13.0865971812,17.0504787674,5.93099899473,11.1194797727
 10/14  12:00:00,17.5737557067,0.595532733774,0.933545343781,0.0,3.10526160149,12.9394160272,13.3521986525,3.65363425986,9.69856439265
 10/14  13:00:00,17.373677933,0.614340497578,1.15620326826,0.0,3.10526160149,12.4978725653,10.8288113725,2.19593351482,8.63287785763
 10/14  14:00:00,17.4624473079,0.628486791796,1.37800750291,0.0,3.10526160149,12.3506914113,8.39648398594,0.829292663322,7.56719132261
 10/14  15:00:00,19.1035748155,0.669632728824,1.61297962012,0.0,4.02872759285,12.7922348732,8.64626519881,0.0133873411762,8.63287785763
 10/14  16:00:00,26.8562654864,0.75421521923,1.83073441327,0.0,6.50191812146,17.7693977319,10.0537932377,0.0,10.0537932377
 10/14  17:00:00,34.4201384111,0.857614009701,2.06056807197,0.0,8.38069375907,23.1212625696,13.2508528427,0.0,13.2508528427
 10/14  18:00:00,38.8143599273,0.729342163632,1.64366193804,0.0,10.6415932552,23.1212625696,15.5598403352,0.0,15.5598403352
 10/14  19:00:00,39.7011634423,0.503440553254,1.04714504164,0.0,12.3080778603,20.4854999863,14.8493826452,0.0,14.8493826452
 10/14  20:00:00,38.9457704374,0.411072562313,0.8242409209,0.0,12.456681583,19.8967753704,13.6060816877,0.0,13.6060816877
 10/14  21:00:00,33.2091989835,0.326795498587,0.635447552747,0.0,9.18739968257,17.702556249,11.138543404,0.0190636313248,11.1194797727
 10/14  22:00:00,25.9313897455,0.235069889648,0.384676485365,0.0,5.91811778209,14.0365255879,10.3859291805,0.687364787879,9.69856439265
 10/14  23:00:00,19.7992913952,0.212789581996,0.171367514131,0.0,3.54045821811,10.5176760807,8.01847269359,2.58265444101,5.43581825258
 10/14  24:00:00,16.072930009,0.270728836407,0.0903224292452,0.0,2.55330491699,7.80157382632,6.55319934836,4.84728396833,1.70591538002
 10/15  01:00:00,15.5354805755,0.357631836784,0.0546946112924,0.0,2.55330491699,7.21284921042,8.20568510209,7.20943202406,0.996253078038
 10/15  02:00:00,15.3226337954,0.468941620839,0.0249003550539,0.0,2.55330491699,6.91848690247,10.5413720674,10.0785207041,0.462851363229
 10/15  03:00:00,15.2636410961,0.579393683351,0.00263674730097,0.0,2.55330491699,6.7713057485,13.3439101303,12.8810453238,0.462864806476
 10/15  04:00:00,17.4284930588,0.670388945499,0.0,0.0,3.82705111198,7.57405300124,15.9928719103,14.9962936296,0.996578280645
 10/15  05:00:00,22.0246724626,0.72795588743,0.0,0.0,6.02426329834,9.91545327661,21.4375498595,16.3465992109,5.0909506486
 10/15  06:00:00,27.3458688276,0.730901172334,0.0,0.0,6.51253267309,14.7454349813,33.4183079005,16.3946427908,17.0236651097
 10/15  07:00:00,27.4006422192,0.738212708566,0.000358582406039,0.0,6.01364874671,17.9699221805,34.6014026966,16.5087930665,18.0926096302
 10/15  08:00:00,22.4772812793,0.66670816171,0.0256369445344,0.0,3.66783283761,18.1171033345,31.6795929992,14.2992863306,17.3803066686
 10/15  09:00:00,19.6890888296,0.546065204519,0.181719292526,0.0,3.10526160149,15.8560427302,24.9132809761,9.66988763835,15.2433933377
 10/15  10:00:00,16.9868874248,0.511164420583,0.431045374828,0.0,3.10526160149,12.9394160272,20.2594931255,6.44070867709,13.8187844484
 10/15  11:00:00,17.397893333,0.501708715056,0.704325834708,0.0,3.10526160149,13.0865971812,15.024082171,3.87643939002,11.147642781
 10/15  12:00:00,17.6350983847,0.545398468179,1.04502228735,0.0,3.10526160149,12.9394160272,11.7798231598,2.05678926811,9.72303389167
 10/15  13:00:00,17.3663796589,0.53398526095,1.22926023074,0.0,3.10526160149,12.4978725653,9.36962628946,0.715049064773,8.65457722469
 10/15  14:00:00,17.8062544138,0.657765010326,1.69253639032,0.0,3.10526160149,12.3506914113,7.59931745521,0.013196897504,7.58612055771
 10/15  15:00:00,19.8652874682,0.831016636439,2.21330836521,0.0,4.02872759285,12.7922348732,8.65457722469,0.0,8.65457722469
 10/15  16:00:00,27.9647920586,1.00300834181,2.69046786296,0.0,6.50191812146,17.7693977319,10.079186114,0.0,10.079186114
 10/15  17:00:00,35.589233022,1.12077320794,2.96650348467,0.0,8.38069375907,23.1212625696,13.2845561149,0.0,13.2845561149
 10/15  18:00:00,39.8600924778,0.983465144,2.43527150821,0.0,10.6415932552,23.1212625696,15.5995455601,0.0,15.5995455601
 10/15  19:00:00,40.6055477173,0.746578038314,1.70839183163,0.0,12.3080778603,20.4854999863,14.8872411154,0.0,14.8872411154
 10/15  20:00:00,39.6236611165,0.598390058489,1.31481410387,0.0,12.456681583,19.8967753704,13.6407083373,0.0,13.6407083373
 10/15  21:00:00,33.6612937735,0.453266596487,0.961071244812,0.0,9.18739968257,17.702556249,11.147642781,0.0,11.147642781
 10/15  22:00:00,26.2482513083,0.307623858108,0.628984079708,0.0,5.91811778209,14.0365255879,9.72303389167,0.0,9.72303389167
 10/15  23:00:00,19.9565407103,0.191427291766,0.349979119384,0.0,3.54045821811,10.5176760807,5.7571594129,0.307952189152,5.44920722375
 10/15  24:00:00,16.0187333644,0.156612626854,0.150241994167,0.0,2.55330491699,7.80157382632,3.38652005062,1.67691116131,1.70960888931
 10/16  01:00:00,15.4250513364,0.205208846172,0.096688362785,0.0,2.55330491699,7.21284921042,4.33121140331,3.33310274685,0.99810865646
 10/16  02:00:00,15.1741649231,0.283959810275,0.0614132933529,0.0,2.55330491699,6.91848690247,5.93021867795,5.46690288968,0.463315788274
 10/16  03:00:00,15.1027481447,0.389658026137,0.0314794530558,0.0,2.55330491699,6.7713057485,8.63814799145,8.17481857436,0.463329417087
 10/16  04:00:00,17.2545774807,0.483690920138,0.012782447289,0.0,3.82705111198,7.57405300124,11.5167380672,10.5182997142,0.998438352968
 10/16  05:00:00,21.8594456337,0.553943379988,0.00878567855323,0.0,6.02426329834,9.91545327661,17.279692177,12.1761490845,5.10354309248
 10/16  06:00:00,27.2217693378,0.585984829862,0.0208168526881,0.0,6.51253267309,14.7454349813,29.8054647979,12.7378764656,17.0675883323
 10/16  07:00:00,27.497357597,0.621621986719,0.0201353196621,0.0,6.01364874671,18.163451543,31.7083181422,13.5689764526,18.1393416896
 10/16  08:00:00,24.2041503132,0.919708628542,0.0530919429461,0.0,4.35151303671,18.8798367041,29.0711184393,11.6459489871,17.4251694522
 10/16  09:00:00,21.5018223132,0.836667980893,0.257436431085,0.0,3.78894180059,16.6187760998,22.7348856406,7.45223736723,15.2826482734
 10/16  10:00:00,18.9915064352,0.844253693106,0.656161543993,0.0,3.78894180059,13.7021493968,18.0583455969,4.20404477815,13.8543008188
 10/16  11:00:00,19.5495087705,0.880010368736,1.0312260498,0.0,3.78894180059,13.8493305508,13.5389263223,2.3627769809,11.1761493414
 10/16  12:00:00,19.8242119391,0.980059861282,1.51632094398,0.0,3.69398621738,13.6338449159,10.8120056666,1.06420377988,9.74780188677
 10/16  13:00:00,20.0748735736,1.05733928314,1.96798655458,0.0,3.78894180059,13.2606059349,8.79417837921,0.117637083402,8.67654129581
 10/16  14:00:00,20.5194087213,1.19170888483,2.42533325458,0.0,3.78894180059,13.1134247809,7.60528070486,0.0,7.60528070486
 10/16  15:00:00,22.6145289122,1.37375764446,2.97339523249,0.0,4.71240779196,13.5549682428,8.67654129581,0.0,8.67654129581
 10/16  16:00:00,30.7685194872,1.55651067574,3.49427938891,0.0,7.18559832057,18.5321311015,10.1048887504,0.0,10.1048887504
 10/16  17:00:00,36.5050594436,1.29753548153,3.51203827028,0.0,8.38069375907,23.3147919321,13.3186705233,0.0,13.3186705233
 10/16  18:00:00,40.6181759545,1.17563088624,3.00118924266,0.0,10.6415932552,23.1212625696,15.639735137,0.0,15.639735137
 10/16  19:00:00,41.2966179477,0.934278783942,2.21176131639,0.0,12.3080778603,20.4854999863,14.9255614097,0.0,14.9255614097
 10/16  20:00:00,40.2623171966,0.777944918279,1.77391532412,0.0,12.456681583,19.8967753704,13.6757573869,0.0,13.6757573869
 10/16  21:00:00,34.1703724765,0.598715873915,1.32470067039,0.0,9.18739968257,17.702556249,11.1761493414,0.0,11.1761493414
 10/16  22:00:00,26.5467261366,0.393687358784,0.841395407337,0.0,5.91811778209,14.0365255879,9.74780188677,0.0,9.74780188677
 10/16  23:00:00,20.1939416285,0.254297396946,0.524509932397,0.0,3.54045821811,10.5176760807,5.47539494795,0.012635425,5.46275952295
 10/16  24:00:00,16.1441099253,0.154389871279,0.277841310607,0.0,2.55330491699,7.80157382632,2.05576114665,0.342413692048,1.71334745461
 10/17  01:00:00,15.4038955595,0.130045726256,0.150695705793,0.0,2.55330491699,7.21284921042,2.1290787472,1.1290922506,0.999986496597
 10/17  02:00:00,15.1042764251,0.173641281654,0.101843323969,0.0,2.55330491699,6.91848690247,3.05187466386,2.58808889438,0.463785769474
 10/17  03:00:00,14.9939124648,0.242226617673,0.0700751816748,0.0,2.55330491699,6.7713057485,4.88294873291,4.41914915238,0.463799580526
 10/17  04:00:00,17.1286084616,0.320875101036,0.0496292472658,0.0,3.82705111198,7.57405300124,7.3622438385,6.36192323187,1.00032060663
 10/17  05:00:00,21.7348049516,0.392506765248,0.045581611132,0.0,6.02426329834,9.91545327661,13.08614255,7.96985803942,5.11628451059
 10/17  06:00:00,27.1081333509,0.435930509419,0.0572351861473,0.0,6.51253267309,14.7454349813,25.8875823211,8.77555418907,17.1120281321
 10/17  07:00:00,27.4031570556,0.494023268271,0.0535334967301,0.0,6.01364874671,18.163451543,28.339736073,10.1531129624,18.1866231106
 10/17  08:00:00,24.1437998014,0.803894410007,0.108555649697,0.0,4.35151303671,18.8798367041,25.8448536475,8.37429402538,17.4705596222
 10/17  09:00:00,21.6459076407,0.765178721793,0.473011017707,0.0,3.78894180059,16.6187760998,19.6377229905,4.31535831841,15.3223646721
 10/17  10:00:00,19.4437825853,0.876778301723,1.07591308549,0.0,3.78894180059,13.7021493968,16.1309426532,2.24070794988,13.8902347033
 10/17  11:00:00,20.0714927081,0.963965761131,1.46925459505,0.0,3.78894180059,13.8493305508,12.5056419527,1.30065094078,11.2049910119
 10/17  12:00:00,20.1171578224,1.02376625015,1.76556043845,0.0,3.69398621738,13.6338449159,10.1960635708,0.423202527694,9.77286104312
 10/17  13:00:00,20.4484092742,1.1517245465,2.24713699184,0.0,3.78894180059,13.2606059349,8.70902798234,0.0102644158005,8.69876356654
 10/17  14:00:00,20.9217487487,1.30673676834,2.71264539854,0.0,3.78894180059,13.1134247809,7.62466608996,0.0,7.62466608996
 10/17  15:00:00,23.0560804716,1.50786580652,3.28083862985,0.0,4.71240779196,13.5549682428,8.69876356654,0.0,8.69876356654
 10/17  16:00:00,31.0908607934,1.66890687263,3.70422449815,0.0,7.18559832057,18.5321311015,10.1308935353,0.0,10.1308935353
 10/17  17:00:00,36.7611535236,1.4058713991,3.65979643268,0.0,8.38069375907,23.3147919321,13.353185965,0.0,13.353185965
 10/17  18:00:00,40.6428750214,1.21970283058,2.98181636522,0.0,10.6415932552,23.1212625696,15.6803971643,0.0,15.6803971643
 10/17  19:00:00,41.2898987353,0.960089670591,2.17923121736,0.0,12.3080778603,20.4854999863,14.9643321799,0.0,14.9643321799
 10/17  20:00:00,40.2159878206,0.786005657107,1.71952520929,0.0,12.456681583,19.8967753704,13.7112184572,0.0,13.7112184572
 10/17  21:00:00,34.0783618456,0.587267286105,1.24413862733,0.0,9.18739968257,17.702556249,11.2049910119,0.0,11.2049910119
 10/17  22:00:00,26.4705540231,0.380619468661,0.778291183921,0.0,5.91811778209,14.0365255879,9.77286104312,0.0,9.77286104312
 10/17  23:00:00,20.129426761,0.242162136843,0.472130325034,0.0,3.54045821811,10.5176760807,5.55981145487,0.0833403180666,5.4764711368
 10/17  24:00:00,16.1002981495,0.154561241503,0.233858164607,0.0,2.55330491699,7.80157382632,2.43268081641,0.715550847637,1.71712996877
 10/18  01:00:00,15.4095875074,0.163884859866,0.122548520073,0.0,2.55330491699,7.21284921042,3.14074424924,2.13885820625,1.00188604299
 10/18  02:00:00,15.1383424454,0.22599020022,0.0835604257435,0.0,2.55330491699,6.91848690247,4.4024844235,3.93822325573,0.464261167767
 10/18  03:00:00,15.0480948575,0.313918274798,0.0525659171867,0.0,2.55330491699,6.7713057485,6.69758764359,6.23331248594,0.464275157656
 10/18  04:00:00,17.2013655735,0.410147425669,0.0331140346125,0.0,3.82705111198,7.57405300124,9.60402262707,8.60179814256,1.00222448451
 10/18  05:00:00,21.8072525303,0.481786486159,0.0287494689225,0.0,6.02426329834,9.91545327661,15.3910055464,10.261834417,5.12917112941
 10/18  06:00:00,27.1628955269,0.501501260032,0.0464266115964,0.0,6.51253267309,14.7454349813,27.5923015899,10.4353302422,17.1569713477
 10/18  07:00:00,27.4305168893,0.519568625326,0.0553479733467,0.0,6.01364874671,18.163451543,28.9340870354,10.6996471443,18.2344398912
 10/18  08:00:00,24.1507753382,0.839478626622,0.0799469699029,0.0,4.35151303671,18.8798367041,26.9677424997,9.45127876295,17.5164637367
 10/18  09:00:00,21.5054800961,0.766005572731,0.331756622153,0.0,3.78894180059,16.6187760998,20.8733839091,5.51085313677,15.3625307723
 10/18  10:00:00,19.3129904302,0.849829630859,0.972069601254,0.0,3.78894180059,13.7021493968,16.4302547419,2.50367928116,13.9265754607
 10/18  11:00:00,20.1511677764,0.980001141275,1.53289428323,0.0,3.78894180059,13.8493305508,12.5082491599,1.2740899086,11.2341592513
 10/18  12:00:00,20.2134642268,1.03986726464,1.84576582832,0.0,3.69398621738,13.6338449159,10.152499155,0.354295215349,9.79820393969
 10/18  13:00:00,20.4403347548,1.13025862556,2.26052839329,0.0,3.78894180059,13.2606059349,8.72123745596,0.0,8.72123745596
 10/18  14:00:00,21.144317264,1.32823780171,2.91371288045,0.0,3.78894180059,13.1134247809,7.64427097222,0.0,7.64427097222
 10/18  15:00:00,23.5663996195,1.58800676349,3.71101682084,0.0,4.71240779196,13.5549682428,8.72123745596,0.0,8.72123745596
 10/18  16:00:00,31.441984175,1.69400584824,4.03024890416,0.0,7.18559832057,18.5321311015,10.1571927676,0.0,10.1571927676
 10/18  17:00:00,37.22620525,1.45683589004,4.07388366813,0.0,8.38069375907,23.3147919321,13.3880922188,0.0,13.3880922188
 10/18  18:00:00,41.449622025,1.36671225167,3.6415539477,0.0,10.6415932552,23.1212625696,15.7215196003,0.0,15.7215196003
 10/18  19:00:00,41.9704455408,1.10055057958,2.71931711382,0.0,12.3080778603,20.4854999863,15.0035419444,0.0,15.0035419444
 10/18  20:00:00,40.6853513666,0.891563545405,2.08333086706,0.0,12.456681583,19.8967753704,13.7470810467,0.0,13.7470810467
 10/18  21:00:00,34.3953087284,0.66589772122,1.48245507504,0.0,9.18739968257,17.702556249,11.2341592513,0.0,11.2341592513
 10/18  22:00:00,26.6242405971,0.421520341327,0.891076885301,0.0,5.91811778209,14.0365255879,9.79820393969,0.0,9.79820393969
 10/18  23:00:00,20.1602767513,0.247792320634,0.497350131514,0.0,3.54045821811,10.5176760807,5.49641653101,0.00607852627228,5.49033800474
 10/18  24:00:00,16.0758396728,0.134982778353,0.228978151105,0.0,2.55330491699,7.80157382632,2.06424751627,0.343292204621,1.72095531165
 10/19  01:00:00,15.3443927541,0.115309222524,0.10592940416,0.0,2.55330491699,7.21284921042,2.26694617204,1.26313943827,1.00380673377
 10/19  02:00:00,15.0729821862,0.182249888076,0.0619404786455,0.0,2.55330491699,6.91848690247,3.72371554078,3.25897369829,0.464741842487
 10/19  03:00:00,15.0053418163,0.295882707566,0.0278484431969,0.0,2.55330491699,6.7713057485,6.68894747755,6.2241914698,0.464756007748
 10/19  04:00:00,17.1890576304,0.424668100609,0.00628541648133,0.0,3.82705111198,7.57405300124,10.4422383215,9.43808889842,1.00414942307
 10/19  05:00:00,21.8291774211,0.53180692423,0.000653921629209,0.0,6.02426329834,9.91545327661,17.1452207009,12.0030215685,5.14219913244
 10/19  06:00:00,27.1875027306,0.563911449552,0.00862362578191,0.0,6.51253267309,14.7454349813,29.7793905364,12.5769858675,17.2024046689
 10/19  07:00:00,27.3725973861,0.47013801411,0.0468590813947,0.0,6.01364874671,18.163451543,27.960885705,9.67810783412,18.2827778709
 10/19  08:00:00,24.0845293437,0.761353740531,0.0918258614616,0.0,4.35151303671,18.8798367041,25.0808901122,7.51802191046,17.5628682018
 10/19  09:00:00,21.4685344413,0.767255220868,0.293561319232,0.0,3.78894180059,16.6187760998,21.2459035856,5.84276890639,15.4031346793
 10/19  10:00:00,18.951356023,0.803585751217,0.656679073703,0.0,3.78894180059,13.7021493968,17.6561521581,3.69283982921,13.9633123289
 10/19  11:00:00,19.5211765904,0.883792668332,0.999111570112,0.0,3.78894180059,13.8493305508,13.8455357461,2.58189032425,11.2636454218
 10/19  12:00:00,19.5575322589,0.962280170646,1.26742095446,0.0,3.69398621738,13.6338449159,11.6918381447,1.86801507325,9.82382307144
 10/19  13:00:00,19.6368550488,1.02500362602,1.56230368689,0.0,3.78894180059,13.2606059349,9.84701841021,1.10306210158,8.74395630864
 10/19  14:00:00,19.6953447531,1.05525964458,1.73771852662,0.0,3.78894180059,13.1134247809,8.0907124361,0.426622890266,7.66408954583
 10/19  15:00:00,21.2037427812,1.0871683763,1.84919836968,0.0,4.71240779196,13.5549682428,8.74824961135,0.00429330271736,8.74395630864
 10/19  16:00:00,28.8726003943,1.16765977152,1.98721120018,0.0,7.18559832057,18.5321311015,10.183778659,0.0,10.183778659
 10/19  17:00:00,34.3742955699,0.845133761919,1.8336761162,0.0,8.38069375907,23.3147919321,13.4233789475,0.0,13.4233789475
 10/19  18:00:00,39.3359948331,0.662103854187,1.33970181999,0.0,10.6415932552,23.1212625696,15.7630902669,0.0,15.7630902669
 10/19  19:00:00,39.4645619611,0.457323389324,0.8566607244,0.0,12.3080778603,20.4854999863,15.0431790917,0.0,15.0431790917
 10/19  20:00:00,38.7620928811,0.376419529849,0.675216397069,0.0,12.456681583,19.8967753704,13.8827514989,0.099416963838,13.7833345351
 10/19  21:00:00,33.0663705965,0.316161536259,0.503253128102,0.0,9.18739968257,17.702556249,11.9641255833,0.700480161442,11.2636454218
 10/19  22:00:00,25.8628625669,0.277626322646,0.273592873804,0.0,5.91811778209,14.0365255879,12.4154756349,2.59165256347,9.82382307144
 10/19  23:00:00,19.8230284738,0.293864339302,0.114029835341,0.0,3.54045821811,10.5176760807,10.5061664872,5.00181046693,5.50435602022
 10/19  24:00:00,16.1786891832,0.40829080828,0.0585196315027,0.0,2.55330491699,7.80157382632,10.0700019426,8.34517959223,1.72482235041
 10/20  01:00:00,15.6857092612,0.536270704169,0.0262844295857,0.0,2.55330491699,7.21284921042,12.6849166692,11.6791686683,1.00574800085
 10/20  02:00:00,15.4930305783,0.661050950864,0.00318780793172,0.0,2.55330491699,6.91848690247,15.331942899,14.8667152476,0.465227651414
 10/20  03:00:00,15.4626072688,0.780996603338,0.0,0.0,2.55330491699,6.7713057485,18.1556716642,17.6904296757,0.465241988511
 10/20  04:00:00,17.6317463646,0.873642251369,0.0,0.0,3.82705111198,7.57405300124,20.8656410279,19.8595461753,1.00609485257
 10/20  05:00:00,22.232347609,0.935631033828,0.0,0.0,6.02426329834,9.91545327661,26.5148255057,21.3594608445,5.15536466127
 10/20  06:00:00,27.5680886065,0.953120951239,0.0,0.0,6.51253267309,14.7454349813,39.039968116,21.7916534762,17.2483146399
 10/20  07:00:00,27.8434329144,0.987832623742,0.0,0.0,6.01364874671,18.163451543,40.9626543685,22.6310316335,18.331622735
 10/20  08:00:00,24.5088931206,1.27754337888,0.0,0.0,4.35151303671,18.8798367041,38.3413942455,20.7316349704,17.6097592751
 10/20  09:00:00,21.6002576922,1.13515111995,0.0573886710286,0.0,3.78894180059,16.6187760998,31.7644797368,16.3203153684,15.4441643684
 10/20  10:00:00,18.7891577966,1.05545667173,0.242609926766,0.0,3.78894180059,13.7021493968,26.3897774093,12.3893429807,14.0004344286
 10/20  11:00:00,19.1752790161,1.00246099782,0.534545666376,0.0,3.78894180059,13.8493305508,19.8966009566,8.60316016529,11.2934407913
 10/20  12:00:00,19.1445086458,0.974700040993,0.841977470985,0.0,3.69398621738,13.6338449159,15.1658906441,5.31617979259,9.84971085149
 10/20  13:00:00,19.0300509505,0.950059524703,1.03044368992,0.0,3.78894180059,13.2606059349,12.3076797485,3.54076635194,8.7669133966
 10/20  14:00:00,18.9883075219,0.926177970347,1.15976296967,0.0,3.78894180059,13.1134247809,9.81792034929,2.13380440757,7.68411594172
 10/20  15:00:00,20.0866815109,0.797403896111,1.02190157962,0.0,4.71240779196,13.5549682428,9.65019188702,0.883278490418,8.7669133966
 10/20  16:00:00,27.6907099151,0.809412923676,1.16356756882,0.0,7.18559832057,18.5321311015,10.2316795887,0.0210362522296,10.2106433365
 10/20  17:00:00,33.3037899238,0.491736502375,1.11656772959,0.0,8.38069375907,23.3147919321,13.4590357011,0.0,13.4590357011
 10/20  18:00:00,38.7447719667,0.448483048991,0.962099758778,0.0,10.6415932552,23.1212625696,15.8050968534,0.0,15.8050968534
 10/20  19:00:00,39.2166549986,0.356050257585,0.710026893623,0.0,12.3080778603,20.4854999863,15.1009072056,0.0176753221495,15.0832318834
 10/20  20:00:00,38.5920402627,0.310052962557,0.57153034601,0.0,12.456681583,19.8967753704,14.1383020039,0.318333817823,13.8199681861
 10/20  21:00:00,32.9542637389,0.278407082956,0.42890072374,0.0,9.18739968257,17.702556249,12.3939192965,1.10047850518,11.2934407913
 10/20  22:00:00,25.7671637105,0.239149066442,0.216371273581,0.0,5.91811778209,14.0365255879,12.4482868072,2.59857595573,9.84971085149
 10/20  23:00:00,19.8223062491,0.296733587228,0.110438362796,0.0,3.54045821811,10.5176760807,10.6198141616,5.10129312968,5.51852103195
 10/20  24:00:00,16.1862715719,0.417998541883,0.0563942866054,0.0,2.55330491699,7.80157382632,10.2112446931,8.4825147533,1.72872993985
 10/21  01:00:00,15.6667228599,0.518112613508,0.0254561189862,0.0,2.55330491699,7.21284921042,12.1100134114,11.1023041413,1.00770927008
 10/21  02:00:00,15.4420271073,0.609944053876,0.00329123391043,0.0,2.55330491699,6.91848690247,13.9346515021,13.4689330513,0.465718450813
 10/21  03:00:00,15.3848489763,0.703238310832,0.0,0.0,2.55330491699,6.7713057485,16.1153552149,15.6496222588,0.465732956142
 10/21  04:00:00,17.5369132863,0.778809173019,0.0,0.0,3.82705111198,7.57405300124,18.412229482,17.4041692848,1.0080601972
 10/21  05:00:00,22.1189865814,0.822270006242,0.0,0.0,6.02426329834,9.91545327661,23.6107603403,18.4420965236,5.16866381675
 10/21  06:00:00,27.4396518391,0.824684183819,0.0,0.0,6.51253267309,14.7454349813,35.804728593,18.510040929,17.294687664
 10/21  07:00:00,27.5180663218,0.855995393641,0.0,0.0,6.01364874671,17.9699221805,37.6516359993,19.270675981,18.3809600183
 10/21  08:00:00,22.6651770804,0.880240907349,0.0,0.0,3.66783283761,18.1171033345,37.4447147259,19.7875916556,17.6571230703
 10/21  09:00:00,19.7109810909,0.720539163074,0.0291375953031,0.0,3.10526160149,15.8560427302,30.8692311913,15.3836235021,15.4856076892
 10/21  10:00:00,16.7066066327,0.565734443652,0.0961945596232,0.0,3.10526160149,12.9394160272,24.9574161581,10.9194853917,14.0379307664
 10/21  11:00:00,16.8711791528,0.43807625795,0.241244111632,0.0,3.10526160149,13.0865971812,18.079608092,6.75607155584,11.3235365362
 10/21  12:00:00,16.7867625747,0.370305869476,0.371779076078,0.0,3.10526160149,12.9394160272,14.0724416117,4.19658199828,9.87585961342
 10/21  13:00:00,16.6775634855,0.396907109302,0.677522208977,0.0,3.10526160149,12.4978725653,10.9249272989,2.13482537758,8.79010192134
 10/21  14:00:00,16.7788567334,0.430223412508,0.892680307692,0.0,3.10526160149,12.3506914113,8.72513641273,1.02079218348,7.70434422925
 10/21  15:00:00,18.1930549426,0.42328072994,0.948811746124,0.0,4.02872759285,12.7922348732,9.12601340203,0.335911480687,8.79010192134
 10/21  16:00:00,25.6521272162,0.412967141572,0.967844220712,0.0,6.50191812146,17.7693977319,10.2399155189,0.00213667476102,10.2377788441
 10/21  17:00:00,32.9751724624,0.444568167292,1.02864796573,0.0,8.38069375907,23.1212625696,13.4950519204,0.0,13.4950519204
 10/21  18:00:00,38.5443017495,0.387111865909,0.823000724597,0.0,10.6415932552,23.1212625696,15.8475269199,0.0,15.8475269199
 10/21  19:00:00,38.9181604335,0.274665257494,0.492917328669,0.0,12.3080778603,20.4854999863,15.4617719389,0.33808348039,15.1236884585
 10/21  20:00:00,38.2515032771,0.242211399227,0.298834923745,0.0,12.456681583,19.8967753704,15.4828322601,1.625861109,13.8569711511
 10/21  21:00:00,32.6612220577,0.232896651124,0.181369474418,0.0,9.18739968257,17.702556249,14.123683435,2.80014689883,11.3235365362
 10/21  22:00:00,25.7390658542,0.330869722626,0.0965527610593,0.0,5.91811778209,14.0365255879,15.9326852536,6.05682564019,9.87585961342
 10/21  23:00:00,19.9671519984,0.523816254113,0.0282014451751,0.0,3.54045821811,10.5176760807,17.0298092281,11.496980383,5.53282884508
 10/21  24:00:00,16.3886225601,0.676743816698,0.0,0.0,2.55330491699,7.80157382632,17.1939920916,15.4613151688,1.73267692278
 10/22  01:00:00,15.9119285245,0.788774397033,0.0,0.0,2.55330491699,7.21284921042,19.0621998979,18.0525099365,1.00968996141
 10/22  02:00:00,15.740921964,0.912130144499,0.0,0.0,2.55330491699,6.91848690247,21.4713153012,21.0051012057,0.466214095474
 10/22  03:00:00,15.7102944354,1.02868376994,0.0,0.0,2.55330491699,6.7713057485,24.3045687169,23.8383399515,0.466228765364
 10/22  04:00:00,17.8429862894,1.08488217616,0.0,0.0,3.82705111198,7.57405300124,26.1234283467,25.1133834714,1.01004487526
 10/22  05:00:00,22.3280877988,1.03137122358,0.0,0.0,6.02426329834,9.91545327661,28.6968666302,23.5147739701,5.18209266012
 10/22  06:00:00,27.5858345807,0.970866925423,0.0,0.0,6.51253267309,14.7454349813,39.2560869918,21.9145769845,17.3415100073
 10/22  07:00:00,28.6204994038,1.06559514225,0.0,0.0,6.01364874671,17.9699221805,42.8976771031,24.4669019929,18.4307751102
 10/22  08:00:00,22.8988304779,1.11389430491,0.0,0.0,3.66783283761,18.1171033345,43.4955237796,25.7905782185,17.7049455611
 10/22  09:00:00,19.9287489302,0.967444597723,0.0,0.0,3.10526160149,15.8560427302,37.5410831382,22.0136307696,15.5274523686
 10/22  10:00:00,16.9019324569,0.818310082451,0.0389447450881,0.0,3.10526160149,12.9394160272,31.8252565365,17.7494662982,14.0757902383
 10/22  11:00:00,17.0643725521,0.72648834989,0.146025418968,0.0,3.10526160149,13.0865971812,25.5518858844,14.1979621405,11.3539237439
 10/22  12:00:00,16.8860095293,0.650827327089,0.190504572982,0.0,3.10526160149,12.9394160272,21.8496710568,11.9474094433,9.90226161353
 10/22  13:00:00,16.3907230476,0.581583676065,0.206005204304,0.0,3.10526160149,12.4978725653,19.0486058893,10.2350908735,8.81351501578
 10/22  14:00:00,16.1662423183,0.550311510274,0.159977794838,0.0,3.10526160149,12.3506914113,17.8502991664,10.1255307484,7.72476841802
 10/22  15:00:00,17.5007479761,0.518183058312,0.161602451247,0.0,4.02872759285,12.7922348732,18.2185083605,9.40499334476,8.81351501578
 10/22  16:00:00,24.880651989,0.460772423021,0.148563712097,0.0,6.50191812146,17.7693977319,18.5284545501,8.26327740402,10.2651771461
 10/22  17:00:00,32.0674070935,0.418470267467,0.146980496603,0.0,8.38069375907,23.1212625696,20.82549256,7.2940756206,13.5314169394
 10/22  18:00:00,37.919750203,0.453632444212,0.131928599859,0.0,10.6415932552,23.1212625696,24.1788929716,8.28852507038,15.8903679012
 10/22  19:00:00,38.7919908263,0.547760884733,0.0936520941588,0.0,12.3080778603,20.4854999863,26.2035103044,11.0389734684,15.164536836
 10/22  20:00:00,38.3925100865,0.611913055095,0.0701400772282,0.0,12.456681583,19.8967753704,26.7791479413,12.8848154693,13.894332472
 10/22  21:00:00,32.9765861504,0.684968228934,0.0446619893164,0.0,9.18739968257,17.702556249,26.3074650773,14.9535413335,11.3539237439
 10/22  22:00:00,26.1169531789,0.802677418052,0.00263239034342,0.0,5.91811778209,14.0365255879,28.2460073613,18.3437457478,9.90226161353
 10/22  23:00:00,20.3958802969,0.980745997743,0.0,0.0,3.54045821811,10.5176760807,28.238094792,22.6908195695,5.5472752225
 10/22  24:00:00,16.8574337149,1.14555497156,0.0,0.0,2.55330491699,7.80157382632,28.3921188043,26.655456674,1.73666213034
 10/23  01:00:00,16.3605835348,1.23742940739,0.0,0.0,2.55330491699,7.21284921042,29.7915565525,28.7798670634,1.01168948906
 10/23  02:00:00,16.1407599687,1.31196814926,0.0,0.0,2.55330491699,6.91848690247,30.9839246476,30.5172102089,0.466714438757
 10/23  03:00:00,16.0554933863,1.37388272079,0.0,0.0,2.55330491699,6.7713057485,32.4309461398,31.9642168703,0.466729269468
 10/23  04:00:00,18.1609407083,1.40283659507,0.0,0.0,3.82705111198,7.57405300124,33.6001754698,32.5881271704,1.01204829936
 10/23  05:00:00,22.6837608112,1.38704423601,0.0,0.0,6.02426329834,9.91545327661,37.3640159721,32.1683687578,5.19564721424
 10/23  06:00:00,27.9112917428,1.29632408746,0.0,0.0,6.51253267309,14.7454349813,47.2181224788,29.8293546761,17.3887678027
 10/23  07:00:00,29.0889429934,1.34050936944,0.0,0.0,6.01364874671,18.163451543,49.6032376007,31.1221843423,18.4810532584
 10/23  08:00:00,24.9401607778,1.70881103606,0.0,0.0,4.35151303671,18.8798367041,49.469370145,31.7161575598,17.7532125853
 10/23  09:00:00,21.944412095,1.53669419379,0.0,0.0,3.78894180059,16.6187760998,42.1950636897,26.625377675,15.5696860147
 10/23  10:00:00,18.8302788386,1.33918764046,0.0,0.0,3.78894180059,13.7021493968,35.8405576998,21.7265560675,14.1140016324
 10/23  11:00:00,18.8119816407,1.17107634467,0.00263294412322,0.0,3.78894180059,13.8493305508,29.1563955178,17.7718021023,11.3845934155
 10/23  12:00:00,18.4254205976,1.06849654956,0.0290929142282,0.0,3.69398621738,13.6338449159,25.0621664976,15.1332574644,9.92890903312
 10/23  13:00:00,18.1796683764,0.952880650822,0.177239989682,0.0,3.78894180059,13.2606059349,19.7125252172,10.8753794708,8.83714574635
 10/23  14:00:00,17.9754076112,0.839734104417,0.233306924874,0.0,3.78894180059,13.1134247809,15.5104896855,7.76510722593,7.74538245958
 10/23  15:00:00,19.2493368402,0.736933839755,0.245026965243,0.0,4.71240779196,13.5549682428,14.2460029461,5.40885719979,8.83714574635
 10/23  16:00:00,26.6626182957,0.677227394648,0.267661478455,0.0,7.18559832057,18.5321311015,14.1299862619,3.83715613322,10.2928301287
 10/23  17:00:00,32.2319714286,0.26938979616,0.267095940636,0.0,8.38069375907,23.3147919321,16.2670692851,2.69894929611,13.568119989
 10/23  18:00:00,37.7843299957,0.262760498467,0.187380338325,0.0,10.6415932552,23.1212625696,19.3194002032,3.38579309286,15.9336071103
 10/23  19:00:00,38.6043614751,0.327339864458,0.126443763229,0.0,12.3080778603,20.4854999863,20.8042425456,5.59847762647,15.2057649192
 10/23  20:00:00,38.2102239882,0.407113298101,0.0926537358877,0.0,12.456681583,19.8967753704,21.8120426315,7.88000154692,13.9320410846
 10/23  21:00:00,32.809191565,0.505372760864,0.0568628719946,0.0,9.18739968257,17.702556249,22.038075556,10.6534821405,11.3845934155
 10/23  22:00:00,25.9832207117,0.66459797394,0.00697936730957,0.0,5.91811778209,14.0365255879,25.0657028841,15.1367938509,9.92890903312
 10/23  23:00:00,20.2986977386,0.883563439439,0.0,0.0,3.54045821811,10.5176760807,26.0901746663,20.5283187803,5.56185588605
 10/23  24:00:00,16.8037339848,1.09185524141,0.0,0.0,2.55330491699,7.80157382632,27.3267551145,25.5860707321,1.74068438236
 10/24  01:00:00,16.3520946154,1.22894048798,0.0,0.0,2.55330491699,7.21284921042,29.8739983808,28.8602911191,1.01370726171
 10/24  02:00:00,16.1801433878,1.35135156837,0.0,0.0,2.55330491699,6.91848690247,32.3120556362,31.8448363036,0.467219332636
 10/24  03:00:00,16.1379117438,1.45630107829,0.0,0.0,2.55330491699,6.7713057485,34.8925845101,34.4253501897,0.467234320363
 10/24  04:00:00,18.287006538,1.52890242473,0.0,0.0,3.82705111198,7.57405300124,37.2253716753,36.2113017988,1.01406987653
 10/24  05:00:00,22.8522442611,1.55552768592,0.0,0.0,6.02426329834,9.91545327661,42.1193353252,36.9100118606,5.20932346467
 10/24  06:00:00,28.1416696583,1.52670200306,0.0,0.0,6.51253267309,14.7454349813,53.6438200872,36.2073730329,17.4364470542
 10/24  07:00:00,29.2532186737,1.50478504973,0.0,0.0,6.01364874671,18.163451543,54.0765875215,35.5448079481,18.5317795734
 10/24  08:00:00,24.9909420684,1.75959232665,0.0,0.0,4.35151303671,18.8798367041,50.6374988037,32.8355889547,17.801909849
 10/24  09:00:00,21.7990914245,1.39137352329,0.0,0.0,3.78894180059,16.6187760998,38.5107508643,22.8984547438,15.6122961205
 10/24  10:00:00,18.662594449,1.15293810396,0.0185651469639,0.0,3.78894180059,13.7021493968,31.0258168458,16.8732632129,14.1525536328
 10/24  11:00:00,18.8219720982,1.10240250789,0.0812972383587,0.0,3.78894180059,13.8493305508,26.5827229239,15.1671864554,11.4155364685
 10/24  12:00:00,18.3534381372,0.995565981929,0.0300410214332,0.0,3.69398621738,13.6338449159,23.358322677,13.4025286962,9.95579398079
 10/24  13:00:00,17.9674501839,0.869335525214,0.0485669227806,0.0,3.78894180059,13.2606059349,19.2520645927,10.3910774777,8.86098711504
 10/24  14:00:00,17.7232684921,0.751532079037,0.069369831151,0.0,3.78894180059,13.1134247809,15.3539875271,7.58780727779,7.76618024929
 10/24  15:00:00,19.0161591324,0.663424583492,0.0853585137379,0.0,4.71240779196,13.5549682428,14.38991593,5.52892881494,8.86098711504
 10/24  16:00:00,26.4237259649,0.597702272839,0.108294269524,0.0,7.18559832057,18.5321311015,14.2460472345,3.92531763181,10.3207296027
 10/24  17:00:00,32.0255832048,0.196224129752,0.133873383262,0.0,8.38069375907,23.3147919321,16.3290243844,2.72387418439,13.6051502
 10/24  18:00:00,37.6855294253,0.227299452735,0.124040813641,0.0,10.6415932552,23.1212625696,19.440936851,3.46370510861,15.9772317424
 10/24  19:00:00,38.5350535673,0.303372501838,0.0811032181122,0.0,12.3080778603,20.4854999863,20.8553581476,5.60799764896,15.2473604986
 10/24  20:00:00,38.1287266005,0.362255204973,0.0560144413431,0.0,12.456681583,19.8967753704,21.2026318029,7.23254598102,13.9700858219
 10/24  21:00:00,32.7157810969,0.44009438088,0.0287307838387,0.0,9.18739968257,17.702556249,20.7824614815,9.36692501307,11.4155364685
 10/24  22:00:00,25.8964654419,0.584822071446,0.0,0.0,5.91811778209,14.0365255879,23.058117336,13.1023233552,9.95579398079
 10/24  23:00:00,20.2066902257,0.791555926594,0.0,0.0,3.54045821811,10.5176760807,23.6000925506,18.0235260328,5.57656651779
 10/24  24:00:00,16.6933051011,0.98142635774,0.0,0.0,2.55330491699,7.80157382632,24.3117965449,22.5670540572,1.74474248767
 10/25  01:00:00,16.2268906411,1.10373651366,0.0,0.0,2.55330491699,7.21284921042,26.4810455013,25.4653028187,1.01574268264
 10/25  02:00:00,16.0413084009,1.21251658146,0.0,0.0,2.55330491699,6.91848690247,28.5553774085,28.0876487808,0.46772862774
 10/25  03:00:00,15.9919466647,1.3103359992,0.0,0.0,2.55330491699,6.7713057485,30.9482542173,30.4805104487,0.467743768612
 10/25  04:00:00,18.1396683391,1.38156422586,0.0,0.0,3.82705111198,7.57405300124,33.2420752474,32.225966239,1.01610900845
 10/25  05:00:00,22.7091629144,1.41244633924,0.0,0.0,6.02426329834,9.91545327661,38.2670168674,33.0438995064,5.22311736095
 10/25  06:00:00,27.983359774,1.3683921187,0.0,0.0,6.51253267309,14.7454349813,49.4377144134,31.9531807723,17.4845336411
 10/25  07:00:00,29.1045455204,1.3561118964,0.0,0.0,6.01364874671,18.163451543,50.1836225371,31.600683504,18.5829390331
 10/25  08:00:00,24.8502462882,1.61889654646,0.0,0.0,4.35151303671,18.8798367041,46.9434225416,29.0923996106,17.851022931
 10/25  09:00:00,21.8247363465,1.4170184453,0.0,0.0,3.78894180059,16.6187760998,39.3631423089,23.7078722416,15.6552700673
 10/25  10:00:00,18.6943351147,1.20324391661,0.0,0.0,3.78894180059,13.7021493968,32.6739108298,18.482476007,14.1914348228
 10/25  11:00:00,18.6815201603,1.03520346871,0.00804433962691,0.0,3.78894180059,13.8493305508,25.9016890772,14.4549453379,11.4467437393
 10/25  12:00:00,18.2430614257,0.91459119358,0.000639098346525,0.0,3.69398621738,13.6338449159,21.7298850502,11.7469765554,9.98290849484
 10/25  13:00:00,17.8750632841,0.794104743101,0.0314108050699,0.0,3.78894180059,13.2606059349,17.7266034929,8.8415714314,8.88503206146
 10/25  14:00:00,17.8290685816,0.723402581057,0.203299418706,0.0,3.78894180059,13.1134247809,13.7359029526,5.94874732453,7.78715562808
 10/25  15:00:00,19.1671251803,0.637484105244,0.26226503979,0.0,4.71240779196,13.5549682428,12.6490131803,3.76398111888,8.88503206146
 10/25  16:00:00,26.5379112666,0.563040994501,0.257140849475,0.0,7.18559832057,18.5321311015,12.5575721427,2.20870483671,10.348867306
 10/25  17:00:00,32.0546440445,0.153328727081,0.205829625602,0.0,8.38069375907,23.3147919321,14.7739395934,1.13144298728,13.6424966061
 10/25  18:00:00,37.6795760222,0.154170379939,0.191216483276,0.0,10.6415932552,23.1212625696,17.236902691,1.21567381262,16.0212288784
 10/25  19:00:00,38.4747373989,0.183884097473,0.140275454033,0.0,12.3080778603,20.4854999863,17.6293105113,2.33999925514,15.2893112562
 10/25  20:00:00,38.0386158955,0.218518982454,0.109639958918,0.0,12.456681583,19.8967753704,17.4361242386,3.42766882137,14.0084554172
 10/25  21:00:00,32.6034788431,0.278217955474,0.0783049554695,0.0,9.18739968257,17.702556249,16.5395051302,5.09276139089,11.4467437393
 10/25  22:00:00,25.7246521168,0.387029722365,0.0259790239616,0.0,5.91811778209,14.0365255879,18.1472859278,8.164377433,9.98290849484
 10/25  23:00:00,19.9433706145,0.52823631534,0.0,0.0,3.54045821811,10.5176760807,17.2844845641,11.6930818027,5.59140276133
 10/25  24:00:00,16.4103557197,0.698476976268,0.0,0.0,2.55330491699,7.80157382632,17.3734625596,15.6246273151,1.7488352445
 10/26  01:00:00,15.9281128866,0.804958759188,0.0,0.0,2.55330491699,7.21284921042,19.0688536485,18.0510584986,1.01779514995
 10/26  02:00:00,15.727824267,0.899032447524,0.0,0.0,2.55330491699,6.91848690247,20.6844616563,20.2162194829,0.4682421734
 10/26  03:00:00,15.6657647797,0.984154114161,0.0,0.0,2.55330491699,6.7713057485,22.6689897049,22.2007322414,0.468257463478
 10/26  04:00:00,17.7947486341,1.03664452081,0.0,0.0,3.82705111198,7.57405300124,24.433584946,23.4154198544,1.01816509163
 10/26  05:00:00,22.3401889717,1.04347239648,0.0,0.0,6.02426329834,9.91545327661,28.8205073857,23.5834825679,5.23702481775
 10/26  06:00:00,27.6274614263,1.01249377097,0.0,0.0,6.51253267309,14.7454349813,40.4213987688,22.888385447,17.5330133218
 10/26  07:00:00,28.7541020345,1.00566841059,0.0,0.0,6.01364874671,18.163451543,41.338867332,22.7043508449,18.6345164871
 10/26  08:00:00,24.506177646,1.27482790426,0.0,0.0,4.35151303671,18.8798367041,38.2617520836,20.3612147965,17.9005372871
 10/26  09:00:00,21.4700857895,1.06236788833,0.0,0.0,3.78894180059,16.6187760998,30.7862548084,15.0876596796,15.6985951288
 10/26  10:00:00,18.4356552112,0.891828756491,0.0527352565984,0.0,3.78894180059,13.7021493968,24.8777325882,10.6470989002,14.230633688
 10/26  11:00:00,18.6601010457,0.787361024223,0.234467669531,0.0,3.78894180059,13.8493305508,18.3612684795,6.88306249312,11.4782059864
 10/26  12:00:00,18.4960996505,0.725417067201,0.442851449507,0.0,3.69398621738,13.6338449159,14.0780781316,4.06783358608,10.0102445455
 10/26  13:00:00,18.4624019544,0.699042895222,0.713811323304,0.0,3.78894180059,13.2606059349,10.9058273985,1.99655393363,8.90927346492
 10/26  14:00:00,18.5618562875,0.694459213847,0.9650304918,0.0,3.78894180059,13.1134247809,8.23518106753,0.426878683241,7.80830238429
 10/26  15:00:00,20.298761376,0.770464382837,1.26092095794,0.0,4.71240779196,13.5549682428,8.90927346492,0.0,8.90927346492
 10/26  16:00:00,27.8677602823,0.802969332887,1.34706152686,0.0,7.18559832057,18.5321311015,10.3772349058,0.0,10.3772349058
 10/26  17:00:00,33.4545725802,0.492364511919,1.26672237641,0.0,8.38069375907,23.3147919321,13.6801481476,0.0,13.6801481476
 10/26  18:00:00,39.6707435697,0.420092359542,1.0236287179,0.0,10.6415932552,23.1212625696,16.065585489,0.0,16.065585489
 10/26  19:00:00,39.1667615199,0.310503207162,0.705680465338,0.0,12.3080778603,20.4854999863,15.3316047686,0.0,15.3316047686
 10/26  20:00:00,38.516607727,0.252749296179,0.553401476643,0.0,12.456681583,19.8967753704,14.0471385079,0.0,14.0471385079
 10/26  21:00:00,32.8448391057,0.191267871437,0.406615302059,0.0,9.18739968257,17.702556249,11.4782059864,0.0,11.4782059864
 10/26  22:00:00,25.6376338542,0.109755645473,0.21623483827,0.0,5.91811778209,14.0365255879,10.0970604165,0.086815870904,10.0102445455
 10/26  23:00:00,19.6568435637,0.118044361405,0.123664903191,0.0,3.54045821811,10.5176760807,6.79442637436,1.18806615132,5.60636022304
 10/26  24:00:00,15.9401508964,0.169444652384,0.0588275006136,0.0,2.55330491699,7.80157382632,4.74952414051,2.99656269968,1.75296144084
 10/27  01:00:00,15.3834898176,0.236276429323,0.0240592607928,0.0,2.55330491699,7.21284921042,5.85983611857,4.83997206186,1.01986405671
 10/27  02:00:00,15.15774549,0.327056519645,0.00189715090709,0.0,2.55330491699,6.91848690247,7.54951038316,7.08075056546,0.468759817692
 10/27  03:00:00,15.1166579795,0.435047313974,0.0,0.0,2.55330491699,6.7713057485,9.95103536813,9.48226011516,0.468775252972
 10/27  04:00:00,17.2754111972,0.517307083986,0.0,0.0,3.82705111198,7.57405300124,12.3303943002,11.3101567827,1.02023751753
 10/27  05:00:00,21.8645007504,0.5677841752,0.0,0.0,6.02426329834,9.91545327661,17.7108751958,12.4598334797,5.2510417161
 10/27  06:00:00,27.2148923372,0.599924681901,0.0,0.0,6.51253267309,14.7454349813,30.8232732269,13.2414014885,17.5818717384
 10/27  07:00:00,28.422922835,0.674489211029,0.0,0.0,6.01364874671,18.163451543,33.728744136,15.0422474747,18.6864966613
 10/27  08:00:00,24.2803453755,1.04899563383,0.0,0.0,4.35151303671,18.8798367041,33.327529189,15.3770909352,17.9504382538
 10/27  09:00:00,21.3795080141,0.906145132529,0.0656449803955,0.0,3.78894180059,16.6187760998,26.857377103,11.1151186283,15.7422584747
 10/27  10:00:00,18.6713033255,0.825802054307,0.354410073052,0.0,3.78894180059,13.7021493968,21.0314495499,6.7613109299,14.27013862
 10/27  11:00:00,19.2498948035,0.847010928059,0.764611523541,0.0,3.78894180059,13.8493305508,15.5308789522,4.02096505983,11.5099138923
 10/27  12:00:00,19.3848291317,0.904295790879,1.15270220697,0.0,3.69398621738,13.6338449159,12.3621207618,2.32432672419,10.0377940376
 10/27  13:00:00,19.4611480904,0.942668450947,1.46893190351,0.0,3.78894180059,13.2606059349,10.0630603428,1.12935619628,8.93370414656
 10/27  14:00:00,19.5307374855,0.96485423774,1.66351666592,0.0,3.78894180059,13.1134247809,8.08205405561,0.252439800102,7.82961425551
 10/27  15:00:00,21.2154676475,1.04440752515,1.90368408714,0.0,4.71240779196,13.5549682428,8.93370414656,0.0,8.93370414656
 10/27  16:00:00,28.8429615795,1.10197699024,2.02325516669,0.0,7.18559832057,18.5321311015,10.4058240013,0.0,10.4058240013
 10/27  17:00:00,34.2306551893,0.746390815332,1.78877868211,0.0,8.38069375907,23.3147919321,13.7180936744,0.0,13.7180936744
 10/27  18:00:00,40.1396763823,0.58826821649,1.3243856735,0.0,10.6415932552,23.1212625696,16.1102884384,0.0,16.1102884384
 10/27  19:00:00,39.4709666106,0.426154974921,0.894233788264,0.0,12.3080778603,20.4854999863,15.374228511,0.0,15.374228511
