Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  20:00:00,38.7227454581,0.333986317276,0.678302186637,0.0,12.456681583,19.8967753704,14.0861236381,0.0,14.0861236381
 10/27  21:00:00,33.027490299,0.261951615273,0.518582751601,0.0,9.18739968257,17.702556249,11.5161318395,0.00621794720364,11.5099138923
 10/27  22:00:00,25.821576927,0.191686694673,0.31824686183,0.0,5.91811778209,14.0365255879,10.6022702818,0.564476244201,10.0377940376
 10/27  23:00:00,19.7590954952,0.190222689479,0.15373850659,0.0,3.54045821811,10.5176760807,7.93738248578,2.31594801237,5.62143447341
 10/27  24:00:00,16.0425534026,0.244468321732,0.0862063375059,0.0,2.55330491699,7.80157382632,6.07415734359,4.31703748886,1.75711985473
 10/28  01:00:00,15.4838483161,0.309458620397,0.0512355682677,0.0,2.55330491699,7.21284921042,7.1821436444,6.16019485328,1.02194879112
 10/28  02:00:00,15.2509664387,0.399613170253,0.0225614489594,0.0,2.55330491699,6.91848690247,8.9742086715,8.50492726402,0.469281407478
 10/28  03:00:00,15.1876966935,0.503851491216,0.0022345367472,0.0,2.55330491699,6.7713057485,11.5561310732,11.0868340893,0.469296983893
 10/28  04:00:00,17.3466499479,0.588545834626,0.0,0.0,3.82705111198,7.57405300124,14.0352752939,13.0129496211,1.02232567279
 10/28  05:00:00,21.9348139654,0.6380973902,0.0,0.0,6.02426329834,9.91545327661,19.411132909,14.1459690044,5.2651639046
 10/28  06:00:00,27.2623141083,0.647346452984,0.0,0.0,6.51253267309,14.7454349813,31.9978237988,14.3667293779,17.6310944208
 10/28  07:00:00,28.2369854972,0.682081235707,0.0,0.0,6.01364874671,17.9699221805,33.9144129282,15.1755487661,18.7388641621
 10/28  08:00:00,22.4881305742,0.70319440115,0.0,0.0,3.66783283761,18.1171033345,33.5757585573,15.5750475036,18.0007110537
 10/28  09:00:00,19.6170167005,0.609140929278,0.0465714387087,0.0,3.10526160149,15.8560427302,28.4645900819,12.6783429074,15.7862471745
 10/28  10:00:00,16.6909188518,0.517053630087,0.129187592306,0.0,3.10526160149,12.9394160272,23.916725481,9.60678756124,14.3099379198
 10/28  11:00:00,16.824763554,0.440098337961,0.192806432828,0.0,3.10526160149,13.0865971812,18.8159505316,7.27409246437,11.5418580672
 10/28  12:00:00,16.5925680084,0.3676289384,0.180261440828,0.0,3.10526160149,12.9394160272,15.9398620124,5.87431319992,10.0655488125
 10/28  13:00:00,16.4504466697,0.385562649946,0.461749852528,0.0,3.10526160149,12.4978725653,12.4871515502,3.52883467873,8.95831687146
 10/28  14:00:00,16.5693891555,0.427665201102,0.685770941215,0.0,3.10526160149,12.3506914113,10.1674414194,2.31635648895,7.85108493042
 10/28  15:00:00,17.8577217203,0.357348615384,0.679410638386,0.0,4.02872759285,12.7922348732,10.0384340841,1.08011721262,8.95831687146
 10/28  16:00:00,25.1841642767,0.294295440931,0.618552981916,0.0,6.50191812146,17.7693977319,10.7911057954,0.356479669263,10.4346261262
 10/28  17:00:00,32.5130988169,0.315008185621,0.696134301851,0.0,8.38069375907,23.1212625696,13.7599976372,0.00367568787097,13.7563219493
 10/28  18:00:00,39.128089733,0.291318475588,0.609748765074,0.0,10.6415932552,23.1212625696,16.1996624655,0.0443379772428,16.1553244882
 10/28  19:00:00,38.8447538541,0.244492451107,0.449683555569,0.0,12.3080778603,20.4854999863,15.8074582378,0.390288376943,15.4171698608
 10/28  20:00:00,38.2879627496,0.22723980034,0.350265995053,0.0,12.456681583,19.8967753704,15.1163100842,0.990910821259,14.125399263
 10/28  21:00:00,32.7090316685,0.217461141199,0.244614595127,0.0,9.18739968257,17.702556249,13.4388967524,1.89703868514,11.5418580672
 10/28  22:00:00,25.7135676566,0.26264561261,0.13927867354,0.0,5.91811778209,14.0365255879,14.1047106873,4.03916187477,10.0655488125
 10/28  23:00:00,19.8667491043,0.374389803141,0.0772250019954,0.0,3.54045821811,10.5176760807,12.8914877425,7.25486669414,5.63662104835
 10/28  24:00:00,16.2281947942,0.493554050657,0.0227620001842,0.0,2.55330491699,7.80157382632,12.3613500308,10.6000407761,1.76130925472
 10/29  01:00:00,15.701048922,0.577176943521,0.000717850982273,0.0,2.55330491699,7.21284921042,13.7659271813,12.7418784446,1.02404873674
 10/29  02:00:00,15.4931924548,0.664400635309,0.0,0.0,2.55330491699,6.91848690247,15.1983870269,14.7285802384,0.46980678846
 10/29  03:00:00,15.4315549,0.749944234536,0.0,0.0,2.55330491699,6.7713057485,17.1835952032,16.7137727013,0.469822501876
 10/29  04:00:00,17.5681403499,0.810036236652,0.0,0.0,3.82705111198,7.57405300124,19.1312947986,18.1068658591,1.02442893942
 10/29  05:00:00,22.1305738558,0.833857280615,0.0,0.0,6.02426329834,9.91545327661,23.9552826271,18.6758954264,5.27938720066
 10/29  06:00:00,27.4306271917,0.815659536423,0.0,0.0,6.51253267309,14.7454349813,35.9351767029,18.2545099118,17.6806667911
 10/29  07:00:00,28.4097741291,0.85486986755,0.0,0.0,6.01364874671,17.9699221805,38.0373200881,19.2457166066,18.7916034815
 10/29  08:00:00,22.6635144289,0.878578255894,0.0,0.0,3.66783283761,18.1171033345,37.7209661846,19.6696253858,18.0513407987
 10/29  09:00:00,19.7084998034,0.747195470914,0.0,0.0,3.10526160149,15.8560427302,32.1058462637,16.2752980623,15.8305482014
 10/29  10:00:00,16.661418999,0.613722330348,0.00301903924101,0.0,3.10526160149,12.9394160272,27.3794062357,13.0293864344,14.3500198013
 10/29  11:00:00,16.7414542862,0.535782525268,0.0138129777229,0.0,3.10526160149,13.0865971812,22.6840971525,11.1100681014,11.574029051
 10/29  12:00:00,16.5315982919,0.451844289066,0.035076373624,0.0,3.10526160149,12.9394160272,19.147709846,9.05420919513,10.0935006509
 10/29  13:00:00,16.0251617783,0.367100353865,0.0549272572201,0.0,3.10526160149,12.4978725653,16.0328570862,7.04975273537,8.9831043508
 10/29  14:00:00,15.8216420792,0.295586229827,0.0701028362323,0.0,3.10526160149,12.3506914113,13.2824271618,5.40971911105,7.8727080507
 10/29  15:00:00,17.1495864705,0.244228726746,0.0843952771881,0.0,4.02872759285,12.7922348732,13.2014096811,4.21830533033,8.9831043508
 10/29  16:00:00,24.5891469998,0.203710620831,0.114120525125,0.0,6.50191812146,17.7693977319,13.5872852087,3.12365245774,10.4636327509
 10/29  17:00:00,31.837080042,0.156181277638,0.178942434948,0.0,8.38069375907,23.1212625696,15.3482044863,1.55338283508,13.7948216512
 10/29  18:00:00,38.5864360708,0.164723120986,0.194690457562,0.0,10.6415932552,23.1212625696,17.7302293744,1.52954907296,16.2006803015
 10/29  19:00:00,38.520970209,0.215194666521,0.155197695117,0.0,12.3080778603,20.4854999863,18.3776038774,2.91718777605,15.4604161014
 10/29  20:00:00,38.0973667906,0.25362411381,0.133285722657,0.0,12.456681583,19.8967753704,18.1171488194,3.95219506808,14.1649537513
 10/29  21:00:00,32.6549703554,0.301587237168,0.106427186092,0.0,9.18739968257,17.702556249,16.8481575085,5.27412845741,11.574029051
 10/29  22:00:00,25.7453522711,0.382264823623,0.0514440770113,0.0,5.91811778209,14.0365255879,17.7322535305,7.63875287955,10.0935006509
 10/29  23:00:00,19.9012807117,0.483935704501,0.00221070807034,0.0,3.54045821811,10.5176760807,16.1205682326,10.4686527821,5.6519154505
 10/29  24:00:00,16.3246582109,0.612779467467,0.0,0.0,2.55330491699,7.80157382632,15.1827552599,13.4172268598,1.76552840014
 10/30  01:00:00,15.8142094632,0.691055335754,0.0,0.0,2.55330491699,7.21284921042,16.191092683,15.1649294104,1.02616327263
 10/30  02:00:00,15.5892650162,0.76047319672,0.0,0.0,2.55330491699,6.91848690247,17.2085227453,16.7381869401,0.470335805216
 10/30  03:00:00,15.5053708212,0.823760155753,0.0,0.0,2.55330491699,6.7713057485,18.660949652,18.1905980006,0.470351651439
 10/30  04:00:00,17.6193983508,0.861294237563,0.0,0.0,3.82705111198,7.57405300124,20.0698751186,19.0433284236,1.02654669494
 10/30  05:00:00,22.1601333506,0.863416775401,0.0,0.0,6.02426329834,9.91545327661,24.396763042,19.1030556503,5.29370739172
 10/30  06:00:00,27.4398643643,0.82489670899,0.0,0.0,6.51253267309,14.7454349813,35.9511776597,18.220603492,17.7305741676
 10/30  07:00:00,28.6107472584,0.862313634458,0.0,0.0,6.01364874671,18.163451543,38.0505648187,19.2058658176,18.8446990012
 10/30  08:00:00,24.3827287286,1.15137898688,0.0,0.0,4.35151303671,18.8798367041,35.698967628,17.5966551325,18.1023124955
 10/30  09:00:00,21.3955569833,0.94382583661,0.0440132454493,0.0,3.78894180059,16.6187760998,27.8865151022,12.0113666661,15.8751484361
 10/30  10:00:00,18.5088948577,0.838960403373,0.17884325627,0.0,3.78894180059,13.7021493968,22.6974766581,8.3071042635,14.3903723946
 10/30  11:00:00,18.7739426987,0.775255599926,0.360414746875,0.0,3.78894180059,13.8493305508,16.9410795008,5.33466218413,11.6064173167
 10/30  12:00:00,18.9185675486,0.815158263927,0.775578150882,0.0,3.69398621738,13.6338449159,12.9997564728,2.87811519767,10.1216412752
 10/30  13:00:00,18.9189424025,0.801081544033,1.06831312259,0.0,3.78894180059,13.2606059349,10.1560322351,1.14797299114,9.00805924401
 10/30  14:00:00,18.48135716,0.672123432726,0.906867145414,0.0,3.78894180059,13.1134247809,8.00931740748,0.114840194626,7.89447721286
 10/30  15:00:00,19.9744629623,0.694363139048,1.01272378807,0.0,4.71240779196,13.5549682428,9.00805924401,0.0,9.00805924401
 10/30  16:00:00,27.4272219738,0.69937390335,1.01011864789,0.0,7.18559832057,18.5321311015,10.4928352855,0.0,10.4928352855
 10/30  17:00:00,33.2914593749,0.437793964753,1.15817971831,0.0,8.38069375907,23.3147919321,13.833581379,0.0,13.833581379
 10/30  18:00:00,39.8895231745,0.465940212877,1.1965604693,0.0,10.6415932552,23.1212625696,16.2463424465,0.0,16.2463424465
 10/30  19:00:00,39.4934669332,0.392399817078,0.950489268772,0.0,12.3080778603,20.4854999863,15.5039544257,0.0,15.5039544257
 10/30  20:00:00,38.8170349205,0.332425985504,0.774151980826,0.0,12.456681583,19.8967753704,14.2047753894,0.0,14.2047753894
 10/30  21:00:00,33.1115064567,0.265449727956,0.599100796588,0.0,9.18739968257,17.702556249,11.6064173167,0.0,11.6064173167
 10/30  22:00:00,25.7930090123,0.151576056072,0.329789585751,0.0,5.91811778209,14.0365255879,10.1216412752,0.0,10.1216412752
 10/30  23:00:00,19.6675411102,0.0997887957173,0.152618015383,0.0,3.54045821811,10.5176760807,6.23328109431,0.565967943754,5.66731315056
 10/30  24:00:00,15.9317435569,0.137517144124,0.0823476693744,0.0,2.55330491699,7.80157382632,3.83599728102,2.06622123949,1.76977604153
 10/31  01:00:00,15.3711536558,0.203494452218,0.044505076103,0.0,2.55330491699,7.21284921042,4.91195859696,3.88366682342,1.02829177354
 10/31  02:00:00,15.1269361263,0.2847570366,0.0133872702113,0.0,2.55330491699,6.91848690247,6.46573023053,5.99486192928,0.470868301251
 10/31  03:00:00,15.0591002235,0.377489558009,0.0,0.0,2.55330491699,6.7713057485,8.66227208646,8.19138781044,0.470884276023
 10/31  04:00:00,17.2134127607,0.45530864746,0.0,0.0,3.82705111198,7.57405300124,10.9587568813,9.93007856869,1.02867831258
 10/31  05:00:00,21.8035359091,0.506819333895,0.0,0.0,6.02426329834,9.91545327661,16.4189395461,11.1108193096,5.30812023652
 10/31  06:00:00,27.1344040604,0.519436405113,0.0,0.0,6.51253267309,14.7454349813,29.1901136086,11.4093118389,17.7808017697
 10/31  07:00:00,29.2079360027,0.566669045424,0.0,0.0,6.01364874671,18.163451543,31.403134765,12.5049997677,18.8981349973
 10/31  08:00:00,24.2319407877,1.00059104594,0.0,0.0,4.35151303671,18.8798367041,32.4079878946,14.2543768454,18.1536110492
 10/31  09:00:00,21.3211434378,0.857495645873,0.0559298906954,0.0,3.78894180059,16.6187760998,26.0485421352,10.1285074647,15.9200346706
 10/31  10:00:00,18.4751131985,0.719708841447,0.264313158929,0.0,3.78894180059,13.7021493968,19.5213417173,5.09035796773,14.4309837496
 10/31  11:00:00,18.8670907296,0.706893433289,0.521924944419,0.0,3.78894180059,13.8493305508,14.6358152942,2.99680202153,11.6390132727
 10/31  12:00:00,18.6468413588,0.694840416507,0.624169808498,0.0,3.69398621738,13.6338449159,12.1028917039,1.9529293522,10.1499623517
 10/31  13:00:00,18.3003638744,0.63763951348,0.613176625051,0.0,3.78894180059,13.2606059349,10.1905253302,1.15735116932,9.03317416092
 10/31  14:00:00,18.1124838094,0.596651496819,0.613465730742,0.0,3.78894180059,13.1134247809,8.41785879759,0.501472827431,7.91638597016
 10/31  15:00:00,19.6630705475,0.622968427453,0.772726084847,0.0,4.71240779196,13.5549682428,9.04570816714,0.0125340062289,9.03317416092
 10/31  16:00:00,27.2984624262,0.67222645079,0.908506552839,0.0,7.18559832057,18.5321311015,10.5222250819,0.0,10.5222250819
 10/31  17:00:00,33.1132144148,0.402404668305,1.01532405468,0.0,8.38069375907,23.3147919321,13.8725896542,0.0,13.8725896542
 10/31  18:00:00,39.6318074292,0.412055523774,0.992729413138,0.0,10.6415932552,23.1212625696,16.2922974008,0.0,16.2922974008
 10/31  19:00:00,39.2294435053,0.331064082279,0.747801575632,0.0,12.3080778603,20.4854999863,15.5477719403,0.0,15.5477719403
 10/31  20:00:00,38.572331886,0.271774996539,0.590099935285,0.0,12.456681583,19.8967753704,14.252817913,0.00796552856825,14.2448523844
 10/31  21:00:00,32.8987835251,0.21984322434,0.431984368562,0.0,9.18739968257,17.702556249,11.9473564117,0.308343139051,11.6390132727
 10/31  22:00:00,25.6961022825,0.17517005902,0.209288853026,0.0,5.91811778209,14.0365255879,11.66679925,1.5168368983,10.1499623517
 10/31  23:00:00,19.7496084614,0.239922973177,0.0945511890601,0.0,3.54045821811,10.5176760807,9.78750088373,4.10469129508,5.68280958865
 10/31  24:00:00,16.1003372047,0.361236975051,0.0272214862442,0.0,2.55330491699,7.80157382632,9.32788758431,7.5538366633,1.77405092101
 11/01  01:00:00,15.5868813916,0.463388084463,0.000339179695571,0.0,2.55330491699,7.21284921042,11.2278551908,10.1974215807,1.03043361011
 11/01  02:00:00,15.4063975262,0.57760570675,0.0,0.0,2.55330491699,6.91848690247,13.3542124068,12.8828082878,0.471404119043
 11/01  03:00:00,15.3739663815,0.692355715997,0.0,0.0,2.55330491699,6.7713057485,16.0900030024,15.6185827843,0.471420218045
 11/01  04:00:00,17.552634768,0.794530654784,0.0,0.0,3.82705111198,7.57405300124,19.1380656622,18.1072425007,1.03082316147
 11/01  05:00:00,22.1252522407,0.828535665532,0.0,0.0,6.02426329834,9.91545327661,24.2368522192,18.9142307528,5.32262146636
 11/01  06:00:00,27.4167228693,0.801755214018,0.0,0.0,6.51253267309,14.7454349813,36.0451232829,18.2137885613,17.8313347216
 11/01  07:00:00,29.4923922317,0.851125274441,0.0,0.0,6.01364874671,18.163451543,38.3814322148,19.4295365694,18.9518956454
 11/01  08:00:00,24.5484830041,1.3171332624,0.0,0.0,4.35151303671,18.8798367041,40.2391295915,22.0339083233,18.2052212683
 11/01  09:00:00,21.730657076,1.32293917482,0.0,0.0,3.78894180059,16.6187760998,37.9371584325,21.9719648202,15.9651936122
 11/01  10:00:00,18.775619261,1.28452806291,0.0,0.0,3.78894180059,13.7021493968,35.4698922224,20.9980503828,14.4718418396
 11/01  11:00:00,18.9238465209,1.28557416899,0.0,0.0,3.78894180059,13.8493305508,32.6299272229,20.9581199569,11.671807266
 11/01  12:00:00,18.4953651606,1.1675340268,0.0,0.0,3.69398621738,13.6338449159,28.2276524867,18.0491969933,10.1784554934
 11/01  13:00:00,18.0872325936,1.02198030162,0.0157045560421,0.0,3.78894180059,13.2606059349,23.4892522931,14.4308106291,9.05844166399
 11/01  14:00:00,17.9808133855,0.937795061062,0.140651742604,0.0,3.78894180059,13.1134247809,19.0088085711,11.0703807365,7.93842783454
 11/01  15:00:00,19.295826114,0.830813075805,0.197637003004,0.0,4.71240779196,13.5549682428,17.1788217372,8.1203800732,9.05844166399
 11/01  16:00:00,26.6355277655,0.738412803793,0.179385539132,0.0,7.18559832057,18.5321311015,16.7977608271,6.2459673905,10.5517934366
 11/01  17:00:00,32.1876629697,0.337450235715,0.154727042178,0.0,8.38069375907,23.3147919321,19.4386408828,5.52680595784,13.9118349249
 11/01  18:00:00,38.7081234839,0.317643409692,0.163457581899,0.0,10.6415932552,23.1212625696,21.3144109343,4.97587937897,16.3385315554
 11/01  19:00:00,38.6334593269,0.339191964157,0.143689515349,0.0,12.3080778603,20.4854999863,21.2842017597,5.69234609059,15.5918556691
 11/01  20:00:00,38.2085977137,0.377381980457,0.120758779085,0.0,12.456681583,19.8967753704,21.1054175368,6.82024466869,14.2851728681
 11/01  21:00:00,32.7676756401,0.42354927027,0.0971704376062,0.0,9.18739968257,17.702556249,19.8197795579,8.14797229188,11.671807266
 11/01  22:00:00,25.8650541135,0.504879356189,0.0485313868024,0.0,5.91811778209,14.0365255879,20.76550775,10.5870522565,10.1784554934
 11/01  23:00:00,20.0113529729,0.594148912425,0.00206976131026,0.0,3.54045821811,10.5176760807,18.8656769096,13.167276734,5.69840017565
 11/01  24:00:00,16.4180101212,0.706131377859,0.0,0.0,2.55330491699,7.80157382632,17.5321008978,15.7537491252,1.77835177259
 11/02  01:00:00,15.8977629684,0.774608840907,0.0,0.0,2.55330491699,7.21284921042,18.3249475792,17.2923594302,1.03258814903
 11/02  02:00:00,15.6764922734,0.847700453953,0.0,0.0,2.55330491699,6.91848690247,19.4814188191,19.009475719,0.471943100088
 11/02  03:00:00,15.5901040777,0.90849341223,0.0,0.0,2.55330491699,6.7713057485,20.9094649615,20.4375056426,0.471959318938
 11/02  04:00:00,17.6953356845,0.937231571279,0.0,0.0,3.82705111198,7.57405300124,22.1170685996,21.0840879927,1.03298060685
 11/02  05:00:00,22.2156387406,0.918922165357,0.0,0.0,6.02426329834,9.91545327661,25.9614428526,20.6242360662,5.33720678633
 11/02  06:00:00,27.4730622685,0.858094613177,0.0,0.0,6.51253267309,14.7454349813,37.0554125124,19.173254455,17.8821580574
 11/02  07:00:00,29.4911797964,0.849912839143,0.0,0.0,6.01364874671,18.163451543,38.0062442599,19.0002792352,19.0059650247
 11/02  08:00:00,24.479633214,1.2482834723,0.0,0.0,4.35151303671,18.8798367041,38.3081099841,20.0509821153,18.2571278688
 11/02  09:00:00,21.5840536803,1.17633577905,0.0,0.0,3.78894180059,16.6187760998,34.2704908106,18.2598789229,16.0106118877
 11/02  10:00:00,18.5773422341,1.08625103604,0.0,0.0,3.78894180059,13.7021493968,30.597567591,16.0846330259,14.512934565
 11/02  11:00:00,18.6798551872,1.04158283527,0.0,0.0,3.78894180059,13.8493305508,26.7030599638,14.9982703787,11.7047895851
 11/02  12:00:00,18.3049327003,0.962351383158,0.0147501833479,0.0,3.69398621738,13.6338449159,23.2546473112,13.0475350488,10.2071122625
 11/02  13:00:00,18.0585398563,0.87522745944,0.133764660985,0.0,3.78894180059,13.2606059349,18.8552200493,9.77136577886,9.08385427049
 11/02  14:00:00,17.8247164228,0.799141949564,0.123207891354,0.0,3.78894180059,13.1134247809,16.1610735399,8.20047726142,7.96059627851
 11/02  15:00:00,19.276532579,0.723731216892,0.285425326847,0.0,4.71240779196,13.5549682428,14.2323001,5.14844582955,9.08385427049
 11/02  16:00:00,26.8510964111,0.704911061563,0.428455926933,0.0,7.18559832057,18.5321311015,13.8664684345,3.28493684136,10.5815315931
 11/02  17:00:00,32.4721946247,0.322950523021,0.453758409888,0.0,8.38069375907,23.3147919321,15.8939514233,1.94264585425,13.9513055691
 11/02  18:00:00,38.7787977699,0.242637777635,0.309137499917,0.0,10.6415932552,23.1212625696,18.1381557599,1.75312454157,16.3850312183
 11/02  19:00:00,38.6140990265,0.236276521773,0.227244657342,0.0,12.3080778603,20.4854999863,18.1325810677,2.49638851071,15.636192557
 11/02  20:00:00,38.1435943213,0.242158104741,0.190979262391,0.0,12.456681583,19.8967753704,17.3720906165,3.04636571677,14.3257248997
 11/02  21:00:00,32.6838206722,0.276634737454,0.160230002573,0.0,9.18739968257,17.702556249,15.8671695614,4.16237997629,11.7047895851
 11/02  22:00:00,25.7680499301,0.34992514952,0.106481410076,0.0,5.91811778209,14.0365255879,16.6353643319,6.42825206941,10.2071122625
 11/02  23:00:00,19.8980111846,0.427242116599,0.055634768926,0.0,3.54045821811,10.5176760807,14.4502210498,8.73614075523,5.71408029456
 11/02  24:00:00,16.2464156492,0.530844425041,0.00369248074388,0.0,2.55330491699,7.80157382632,13.4669297972,11.6842524746,1.78267732264
 11/03  01:00:00,15.7415230635,0.618368936093,0.0,0.0,2.55330491699,7.21284921042,14.7533516466,13.7185968933,1.03475475325
 11/03  02:00:00,15.5004851823,0.671693362873,0.0,0.0,2.55330491699,6.91848690247,15.3746237311,14.9021386462,0.472485084945
 11/03  03:00:00,15.4010281422,0.719417476735,0.0,0.0,2.55330491699,6.7713057485,16.4396133446,15.9671119254,0.472501419205
 11/03  04:00:00,17.5048271091,0.746722995835,0.0,0.0,3.82705111198,7.57405300124,17.6007645521,16.5656145419,1.0351500102
 11/03  05:00:00,22.0278693575,0.731152782256,0.0,0.0,6.02426329834,9.91545327661,21.527343246,16.1754713693,5.35187187662
 11/03  06:00:00,27.3160012551,0.701033599837,0.0,0.0,6.51253267309,14.7454349813,33.4359787868,15.5027220618,17.933256725
 11/03  07:00:00,29.3618851389,0.72061818165,0.0,0.0,6.01364874671,18.163451543,35.0528688611,15.992541738,19.0603271231
 11/03  08:00:00,24.4363564132,1.20500667148,0.0,0.0,4.35151303671,18.8798367041,37.3514577201,19.042142241,18.3093154792
 11/03  09:00:00,21.594220428,1.18650252675,0.0,0.0,3.78894180059,16.6187760998,34.5503627706,18.4940867239,16.0562760467
 11/03  10:00:00,18.6569389389,1.16584774076,0.0,0.0,3.78894180059,13.7021493968,32.4743971765,17.92014742,14.5542497566
 11/03  11:00:00,18.7517102265,1.11343787458,0.0,0.0,3.78894180059,13.8493305508,28.456712802,16.7187623395,11.7379504625
 11/03  12:00:00,18.4172344644,1.08940333055,0.0,0.0,3.69398621738,13.6338449159,26.3686578717,16.1327336993,10.2359241723
 11/03  13:00:00,18.1264028183,1.07685508244,0.0,0.0,3.78894180059,13.2606059349,24.9392696806,15.8298652259,9.10940445472
 11/03  14:00:00,18.0029605088,1.10059392696,0.0,0.0,3.78894180059,13.1134247809,24.4995847918,16.5167000547,7.98288473709
 11/03  15:00:00,19.2593921295,0.992016094326,0.0,0.0,4.71240779196,13.5549682428,23.1638074442,14.0544029895,9.10940445472
 11/03  16:00:00,26.7034595755,0.985730152885,0.0,0.0,7.18559832057,18.5321311015,24.5359183384,13.9244875935,10.6114307449
 11/03  17:00:00,32.227691012,0.532205320137,0.0,0.0,8.38069375907,23.3147919321,25.7413571023,11.7503672045,13.9909898977
 11/03  18:00:00,39.6192584776,0.479783631628,0.019619020376,0.0,10.6415932552,23.1212625696,26.7466624016,10.3148797823,16.4317826193
 11/03  19:00:00,38.6590517385,0.490044945869,0.018428945256,0.0,12.3080778603,20.4854999863,26.2458046258,10.5650351517,15.6807694742
 11/03  20:00:00,38.2348063275,0.514738868731,0.00961050461533,0.0,12.456681583,19.8967753704,25.5881966523,11.2217001821,14.3664964703
 11/03  21:00:00,32.8053093546,0.557719488852,0.000633933565853,0.0,9.18739968257,17.702556249,24.0253388255,12.287388363,11.7379504625
 11/03  22:00:00,25.9977799545,0.686136584053,0.0,0.0,5.91811778209,14.0365255879,25.5364543708,15.3005301984,10.2359241723
 11/03  23:00:00,20.2512962359,0.836161936788,0.0,0.0,3.54045821811,10.5176760807,24.5755641443,18.8457188424,5.72984530185
 11/03  24:00:00,16.6692761112,0.957397367826,0.0,0.0,2.55330491699,7.80157382632,23.4589994183,21.6719731281,1.78702629016
 11/04  01:00:00,16.1468560462,1.0237019187,0.0,0.0,2.55330491699,7.21284921042,24.2266402091,23.189707427,1.03693278216
 11/04  02:00:00,15.9275366243,1.09874480484,0.0,0.0,2.55330491699,6.91848690247,25.4922371653,25.019207252,0.473029913289
 11/04  03:00:00,15.8341100426,1.15249937706,0.0,0.0,2.55330491699,6.7713057485,26.8029701763,26.3299238179,0.473046358459
 11/04  04:00:00,17.952944377,1.19484026378,0.0,0.0,3.82705111198,7.57405300124,28.4475686758,27.4102379463,1.03733072949
 11/04  05:00:00,22.6167726489,1.32005607365,0.0,0.0,6.02426329834,9.91545327661,35.8337367929,30.4671243991,5.36661239378
 11/04  06:00:00,27.8476190814,1.23265142608,0.0,0.0,6.51253267309,14.7454349813,46.3196916584,28.3350760676,17.9846155908
 11/04  07:00:00,29.5674112271,1.11967363219,0.0,0.0,6.01364874671,17.9699221805,44.7510546218,25.6360887801,19.1149658417
 11/04  08:00:00,22.9980109212,1.21307474818,0.0,0.0,3.66783283761,18.1171033345,46.2916521615,27.929883517,18.3617686445
 11/04  09:00:00,20.0039168307,1.04261249817,0.0,0.0,3.10526160149,15.8560427302,39.9123679344,23.810195368,16.1021725664
 11/04  10:00:00,16.8994768408,0.854799211399,0.0,0.0,3.10526160149,12.9394160272,33.8817962014,19.2860210223,14.5957751791
 11/04  11:00:00,16.925321562,0.717709740344,0.0157530383799,0.0,3.10526160149,13.0865971812,27.6039655619,15.832685484,11.771280078
 11/04  12:00:00,16.6898764124,0.624929573862,0.0202692093804,0.0,3.10526160149,12.9394160272,23.8477111795,13.5828284888,10.2648826907
 11/04  13:00:00,16.2616907559,0.520377309679,0.138179278972,0.0,3.10526160149,12.4978725653,19.0024361662,9.86735151594,9.13508465022
 11/04  14:00:00,16.1070016252,0.442226668415,0.208821943561,0.0,3.10526160149,12.3506914113,15.3391344343,7.33384782454,8.00528660977
 11/04  15:00:00,17.381037152,0.337303644993,0.222771040488,0.0,4.02872759285,12.7922348732,14.0090128023,4.87392815207,9.13508465022
 11/04  16:00:00,24.7148901072,0.255942189812,0.187632063451,0.0,6.50191812146,17.7693977319,14.1285983108,3.48711627331,10.6414820375
 11/04  17:00:00,31.899691179,0.215389700674,0.182345148968,0.0,8.38069375907,23.1212625696,16.6382943636,2.60741820473,14.0308761589
 11/04  18:00:00,39.5087603166,0.20845020406,0.180454286946,0.0,10.6415932552,23.1212625696,18.9381085007,2.45933658752,16.4787719132
 11/04  19:00:00,38.532039306,0.231111946243,0.150349512391,0.0,12.3080778603,20.4854999863,18.9919802117,3.26640699215,15.7255732195
 11/04  20:00:00,38.0978664367,0.270545191142,0.116864291389,0.0,12.456681583,19.8967753704,18.8974080262,4.48993252054,14.4074755057
 11/04  21:00:00,32.6581057154,0.323846605848,0.0873031774105,0.0,9.18739968257,17.702556249,17.7667335884,5.99545351041,11.771280078
 11/04  22:00:00,25.743880603,0.385805301488,0.0464319310354,0.0,5.91811778209,14.0365255879,18.0977234053,7.83284071464,10.2648826907
 11/04  23:00:00,19.8903142041,0.472400994592,0.00277891041034,0.0,3.54045821811,10.5176760807,16.0083755982,10.2626850694,5.74569052886
 11/04  24:00:00,16.3680494544,0.656170711052,0.0,0.0,2.55330491699,7.80157382632,16.3740195797,14.5826221924,1.79139738727
 11/05  01:00:00,15.8979862975,0.774832170039,0.0,0.0,2.55330491699,7.21284921042,18.4095552996,17.3704337078,1.03912159176
 11/05  02:00:00,15.6993798894,0.870588069949,0.0,0.0,2.55330491699,6.91848690247,20.094235185,19.620657761,0.47357742395
 11/05  03:00:00,15.6889308165,1.00732015098,0.0,0.0,2.55330491699,6.7713057485,23.4746009511,23.0010069756,0.473593975474
 11/05  04:00:00,17.876771577,1.1186674637,0.0,0.0,3.82705111198,7.57405300124,26.8580331555,25.8185110361,1.03952211931
 11/05  05:00:00,22.4281524488,1.13143587355,0.0,0.0,6.02426329834,9.91545327661,31.5127537986,26.1313298266,5.38142397203
 11/05  06:00:00,27.6936973998,1.07872974448,0.0,0.0,6.51253267309,14.7454349813,42.8433549501,24.807135506,18.0362194441
 11/05  07:00:00,29.5698929458,1.12215535097,0.0,0.0,6.01364874671,17.9699221805,45.107211875,25.9373468752,19.1698649998
 11/05  08:00:00,22.9111669339,1.12623076087,0.0,0.0,3.66783283761,18.1171033345,44.3793959956,25.9649241643,18.4144718313
 11/05  09:00:00,19.8910923945,0.929788061937,0.0,0.0,3.10526160149,15.8560427302,37.0237795969,20.8754917422,16.1482878548
 11/05  10:00:00,16.8893721375,0.844694508072,0.0,0.0,3.10526160149,12.9394160272,33.3408832061,18.7033846709,14.6374985353
 11/05  11:00:00,16.9299634054,0.738104622149,0.0,0.0,3.10526160149,13.0865971812,27.9998017267,16.1950331655,11.8047685612
 11/05  12:00:00,16.723117167,0.597456602786,0.080982934975,0.0,3.10526160149,12.9394160272,22.3852418363,12.0912625946,10.2939792417
 11/05  13:00:00,16.1938240946,0.523594491211,0.0670954361435,0.0,3.10526160149,12.4978725653,19.7736655223,10.6127782703,9.16088725207
 11/05  14:00:00,16.0205614029,0.440650454705,0.123957935051,0.0,3.10526160149,12.3506914113,16.2149308476,8.18713558515,8.02779526244
 11/05  15:00:00,17.3461449324,0.359734607593,0.165447858242,0.0,4.02872759285,12.7922348732,15.1508511685,5.98996391645,9.16088725207
 11/05  16:00:00,24.7382121652,0.301328236239,0.165568075117,0.0,6.50191812146,17.7693977319,15.3809475819,4.70927101036,10.6716765716
 11/05  17:00:00,31.9193688088,0.259971971154,0.157440508229,0.0,8.38069375907,23.1212625696,17.9186904914,3.84773795093,14.0709525404
 11/05  18:00:00,39.5314880768,0.257183117765,0.154449133365,0.0,10.6415932552,23.1212625696,20.3223289874,3.79634380276,16.5259851846
 11/05  19:00:00,38.5866744901,0.325596961495,0.110499681167,0.0,12.3080778603,20.4854999863,21.5935539979,5.82296347305,15.7705905249
 11/05  20:00:00,38.1815421487,0.393310775489,0.0777744190831,0.0,12.456681583,19.8967753704,22.2189629109,7.77031304053,14.4486498703
 11/05  21:00:00,32.7482409263,0.447982003976,0.0533029901774,0.0,9.18739968257,17.702556249,21.1101848324,9.30541627125,11.8047685612
 11/05  22:00:00,25.9124676372,0.598584894086,0.00223937257819,0.0,5.91811778209,14.0365255879,23.7917197205,13.4977404788,10.2939792417
 11/05  23:00:00,20.2165278968,0.801393597715,0.0,0.0,3.54045821811,10.5176760807,24.1360574344,18.3744461512,5.76161128319
 11/05  24:00:00,16.6987181896,0.986839446216,0.0,0.0,2.55330491699,7.80157382632,24.6201595905,22.824370271,1.7957893195
 11/06  01:00:00,16.8323248953,1.12044615191,0.0,0.0,2.55330491699,7.80157382632,27.8922405412,26.0943142734,1.79792626771
 11/06  02:00:00,16.3263962417,1.20324211426,0.0,0.0,2.55330491699,7.21284921042,29.0204053869,27.9785780084,1.04182737849
 11/06  03:00:00,16.1132819743,1.28449015479,0.0,0.0,2.55330491699,6.91848690247,30.3755203062,29.9012848803,0.474235425924
 11/06  04:00:00,16.0491158539,1.36750518836,0.0,0.0,2.55330491699,6.7713057485,32.3958874811,31.9216419969,0.47424548424
 11/06  05:00:00,18.1664939741,1.40838986087,0.0,0.0,3.82705111198,7.57405300124,33.9054610582,32.8633902762,1.042070782
 11/06  06:00:00,22.6942776478,1.39756107256,0.0,0.0,6.02426329834,9.91545327661,37.9467938603,32.5495014273,5.39729243296
 11/06  07:00:00,27.0563030835,1.33416876149,0.0,0.0,6.51253267309,14.7454349813,49.0475584576,30.9592851777,18.08827328
 11/06  08:00:00,25.4154207799,1.23832048928,0.0,0.0,6.01364874671,18.163451543,47.6756846547,28.4506757258,19.2250089289
 11/06  09:00:00,24.6192105224,1.3878607807,0.0,0.0,4.35151303671,18.8798367041,41.8411103848,23.3737009518,18.467409433
 11/06  10:00:00,21.6263941574,1.21867625619,0.0,0.0,3.78894180059,16.6187760998,35.2580243153,19.06341606,16.1946082553
 11/06  11:00:00,18.6287070761,1.12606014957,0.0115557284562,0.0,3.78894180059,13.7021493968,31.449059371,16.7696519019,14.6794074691
 11/06  12:00:00,18.6501892019,1.01063437966,0.00128247030196,0.0,3.78894180059,13.8493305508,26.0187568325,14.1803508376,11.8384059949
 11/06  13:00:00,18.260480158,0.904153132964,0.0284958912002,0.0,3.69398621738,13.6338449159,21.8197286625,11.4965234538,10.3232052087
 11/06  14:00:00,17.987988251,0.822060482271,0.116380032805,0.0,3.78894180059,13.2606059349,17.9434757182,8.75667109912,9.18680461905
 11/06  15:00:00,17.7957499479,0.762795104799,0.130588261241,0.0,3.78894180059,13.1134247809,15.3686428867,7.31823885727,8.05040402939
 11/06  16:00:00,19.1046129638,0.718610977596,0.118625950952,0.0,4.71240779196,13.5549682428,15.6789038942,6.4920992751,9.18680461905
 11/06  17:00:00,26.49282554,0.687734192271,0.0873619251609,0.0,7.18559832057,18.5321311015,16.8569799884,6.15497458309,10.7020054053
 11/06  18:00:00,37.4773396955,0.342788962869,0.0820650407803,0.0,8.38069375907,23.3147919321,20.6582738249,6.54706665058,14.1112071743
 11/06  19:00:00,39.5735231164,0.375866685928,0.0778006048338,0.0,10.6415932552,23.1212625696,23.9365751887,7.36316673678,16.5734084519
 11/06  20:00:00,38.6221354969,0.41041528914,0.0611423604011,0.0,12.3080778603,20.4854999863,24.1776287406,8.36182068178,15.8158080588
 11/06  21:00:00,38.2173097949,0.465031443969,0.0418213967422,0.0,12.456681583,19.8967753704,24.3418519224,9.85184455155,14.4900073708
 11/06  22:00:00,32.8120767693,0.549646005574,0.0154748315098,0.0,9.18739968257,17.702556249,23.9800343845,12.1416283896,11.8384059949
 11/06  23:00:00,26.022122193,0.710478822539,0.0,0.0,5.91811778209,14.0365255879,26.452592191,16.1293869823,10.3232052087
 11/06  24:00:00,20.3029281887,0.887793889571,0.0,0.0,3.54045821811,10.5176760807,26.1334007747,20.3557979246,5.77760285005
 11/07  01:00:00,16.7480506914,1.03617194805,0.0,0.0,2.55330491699,7.80157382632,25.6402498269,23.8379050228,1.8023448041
 11/07  02:00:00,16.2502657922,1.12711166473,0.0,0.0,2.55330491699,7.21284921042,26.9706235143,25.926584774,1.04403874033
 11/07  03:00:00,16.052400552,1.2236087325,0.0,0.0,2.55330491699,6.91848690247,28.7401626223,28.2653742001,0.474788422207
 11/07  04:00:00,16.0136787641,1.33206809858,0.0,0.0,2.55330491699,6.7713057485,31.4795919579,31.0047934238,0.47479853404
 11/07  05:00:00,18.1274136764,1.36930956311,0.0,0.0,3.82705111198,7.57405300124,32.8655363958,31.8212529528,1.04428344299
 11/07  06:00:00,22.6257125899,1.32899601472,0.0,0.0,6.02426329834,9.91545327661,36.132079079,30.7198415186,5.41223756044
 11/07  07:00:00,27.0074725706,1.28533824868,0.0,0.0,6.51253267309,14.7454349813,47.8840872523,29.7437654942,18.1403217581
 11/07  08:00:00,25.3494165237,1.17231623303,0.0,0.0,6.01364874671,18.163451543,46.1988556776,26.9184755596,19.280380118
 11/07  09:00:00,24.6070652441,1.37571550234,0.0,0.0,4.35151303671,18.8798367041,41.5341050351,23.0135392645,18.5205657706
 11/07  10:00:00,21.6231737734,1.21545587216,0.0,0.0,3.78894180059,16.6187760998,35.1567433619,18.9156233112,16.2411200507
 11/07  11:00:00,18.580343641,1.06614601149,0.02310643143,0.0,3.78894180059,13.7021493968,29.8698510956,15.1483615259,14.7214895697
 11/07  12:00:00,18.7584202221,0.961005865333,0.159142004817,0.0,3.78894180059,13.8493305508,23.189633623,11.3174512052,11.8721824178
 11/07  13:00:00,18.4533351802,0.869507238338,0.255996808078,0.0,3.69398621738,13.6338449159,18.6589759923,8.30642405555,10.3525519368
 11/07  14:00:00,18.1492701063,0.781565361709,0.31815700867,0.0,3.78894180059,13.2606059349,15.1760507209,5.96322164487,9.212829076
 11/07  15:00:00,17.896534943,0.71035569388,0.283812667268,0.0,3.78894180059,13.1134247809,12.9233022768,4.85019606153,8.07310621523
 11/07  16:00:00,19.2121277461,0.669266215211,0.275485495659,0.0,4.71240779196,13.5549682428,13.3031801964,4.0903511204,9.212829076
 11/07  17:00:00,26.5495277909,0.620610876589,0.211187491759,0.0,7.18559832057,18.5321311015,14.2747642427,3.54230468569,10.732459557
 11/07  18:00:00,37.4687287375,0.261616878289,0.154626167399,0.0,8.38069375907,23.3147919321,18.0596363388,3.9080081995,14.1516281393
 11/07  19:00:00,39.541935663,0.280451931616,0.141627905761,0.0,10.6415932552,23.1212625696,21.0419708595,4.4209431885,16.621027671
 11/07  20:00:00,38.5844014591,0.313525580504,0.120298031174,0.0,12.3080778603,20.4854999863,21.2866409022,5.42542847174,15.8612124305
 11/07  21:00:00,38.1628226292,0.343187615344,0.109178059665,0.0,12.456681583,19.8967753704,20.7445939726,6.21305821304,14.5315357596
 11/07  22:00:00,32.7170584014,0.371703164118,0.098399305113,0.0,9.18739968257,17.702556249,18.8302929386,6.95811052086,11.8721824178
 11/07  23:00:00,25.8100156578,0.443060390167,0.0553118971847,0.0,5.91811778209,14.0365255879,19.399618998,9.04706706121,10.3525519368
 11/07  24:00:00,19.9577792538,0.538512992904,0.00413196178589,0.0,3.54045821811,10.5176760807,17.5855328027,11.791872309,5.7936604937
 11/08  01:00:00,16.3625948305,0.650716087125,0.0,0.0,2.55330491699,7.80157382632,16.166206664,14.3594257434,1.8067809206
 11/08  02:00:00,15.8426211431,0.71946701569,0.0,0.0,2.55330491699,7.21284921042,16.9472409568,15.9009821681,1.04625878862
 11/08  03:00:00,15.6302267737,0.8014349542,0.0,0.0,2.55330491699,6.91848690247,18.2779391634,17.8025955815,0.475343581881
 11/08  04:00:00,15.5701862451,0.888575579572,0.0,0.0,2.55330491699,6.7713057485,20.3737139489,19.8983602045,0.475353744326
 11/08  05:00:00,17.6551931618,0.897089048521,0.0,0.0,3.82705111198,7.57405300124,21.0971259009,20.0506211807,1.04650472014
 11/08  06:00:00,22.1740767336,0.877360158413,0.0,0.0,6.02426329834,9.91545327661,25.0135935525,19.586353314,5.42724023847
 11/08  07:00:00,26.5187285626,0.796594240608,0.0,0.0,6.51253267309,14.7454349813,35.8630413194,17.6704722126,18.1925691068
 11/08  08:00:00,24.8648752683,0.687774977684,0.0,0.0,6.01364874671,18.163451543,34.4898974868,15.153934726,19.3359627608
 11/08  09:00:00,24.2471339204,0.98410231427,0.0316818643707,0.0,4.35151303671,18.8798367041,31.9322829617,13.3583578583,18.5739251034
 11/08  10:00:00,21.482499586,0.916754881033,0.15802680376,0.0,3.78894180059,16.6187760998,26.6823009089,10.394491442,16.2878094669
 11/08  11:00:00,18.6707756729,0.841785528037,0.337898946747,0.0,3.78894180059,13.7021493968,21.8173451822,7.05361280742,14.7637323748
 11/08  12:00:00,19.0724563862,0.842833217407,0.591350816813,0.0,3.78894180059,13.8493305508,16.9310789933,5.02499116619,11.9060878271
 11/08  13:00:00,19.0258464155,0.880424041975,0.817591239753,0.0,3.69398621738,13.6338449159,14.2230968676,3.84108613258,10.3820107351
 11/08  14:00:00,18.8882001383,0.865326660108,0.973325742296,0.0,3.78894180059,13.2606059349,11.7803998466,2.54144693056,9.238952916
 11/08  15:00:00,18.8592679262,0.85162795846,1.10527338591,0.0,3.78894180059,13.1134247809,9.44338721281,1.34749211588,8.09589509693
 11/08  16:00:00,19.8170593724,0.724532550288,0.825150786883,0.0,4.71240779196,13.5549682428,10.2673239708,1.0283710548,9.238952916
 11/08  17:00:00,26.9521793145,0.635305638933,0.599144252987,0.0,7.18559832057,18.5321311015,11.6520503694,0.889020361322,10.7630300081
 11/08  18:00:00,37.7234537125,0.254130286442,0.416837734244,0.0,8.38069375907,23.3147919321,15.2506125679,1.05840910259,14.1922034653
 11/08  19:00:00,39.6690271953,0.241707102577,0.307464267049,0.0,10.6415932552,23.1212625696,18.3919674047,1.72313866477,16.6688287399
 11/08  20:00:00,38.602133039,0.228504631429,0.22305056014,0.0,12.3080778603,20.4854999863,18.2774921905,2.37070199668,15.9067901939
 11/08  21:00:00,38.1525151745,0.224302082221,0.217756138109,0.0,12.456681583,19.8967753704,16.9741279675,2.40090522918,14.5732227383
 11/08  22:00:00,32.678928795,0.230056594309,0.201916268484,0.0,9.18739968257,17.702556249,14.6405991447,2.73451131754,11.9060878271
 11/08  23:00:00,25.7444956344,0.304837985198,0.128014278695,0.0,5.91811778209,14.0365255879,15.5683509522,5.18634021718,10.3820107351
 11/08  24:00:00,19.8940937791,0.420296059509,0.0586634205054,0.0,3.54045821811,10.5176760807,14.3694076165,8.55962815773,5.80977945881
 11/09  01:00:00,16.2907947727,0.575009064009,0.00390696526149,0.0,2.55330491699,7.80157382632,14.55957433,12.7483410249,1.81123330513
 11/09  02:00:00,15.8515327997,0.728378672246,0.0,0.0,2.55330491699,7.21284921042,17.4435868928,16.3951000266,1.04848686619
 11/09  03:00:00,15.626569185,0.797777365563,0.0,0.0,2.55330491699,6.91848690247,18.4216640291,17.9457632885,0.475900740576
 11/09  04:00:00,15.5466194204,0.865008754942,0.0,0.0,2.55330491699,6.7713057485,19.9652494148,19.4893384641,0.475910950701
 11/09  05:00:00,17.6558380454,0.897733932114,0.0,0.0,3.82705111198,7.57405300124,21.2268137012,20.1780797455,1.04873395566
 11/09  06:00:00,22.1341268443,0.837410269137,0.0,0.0,6.02426329834,9.91545327661,24.0505540993,18.6082580762,5.4422960231
 11/09  07:00:00,27.3401869509,0.725219295622,0.0,0.0,6.51253267309,14.7454349813,34.1415197209,15.8965198683,18.2449998527
 11/09  08:00:00,24.8484516029,0.671351312262,0.0,0.0,6.01364874671,18.163451543,33.989149335,14.5974089382,19.3917403968
 11/09  09:00:00,24.2688519668,1.03750222508,0.0,0.0,4.35151303671,18.8798367041,33.2948484555,14.667376826,18.6274716295
 11/09  10:00:00,21.3506368459,0.941680851004,0.00123809365312,0.0,3.78894180059,16.6187760998,28.7616498948,12.4269872176,16.3346626772
 11/09  11:00:00,18.4008761168,0.86759061343,0.0421943052876,0.0,3.78894180059,13.7021493968,25.1576386039,10.3515152293,14.8061233746
 11/09  12:00:00,18.5541297833,0.778534109309,0.137323322067,0.0,3.78894180059,13.8493305508,19.4200459402,7.47993375789,11.9401121823
 11/09  13:00:00,18.1328945895,0.729343871149,0.0757195844971,0.0,3.69398621738,13.6338449159,17.4419976134,7.03042473375,10.4115728797
 11/09  14:00:00,17.7935667512,0.687080703861,0.0569383114259,0.0,3.78894180059,13.2606059349,15.5915537083,6.32638530553,9.26516840273
 11/09  15:00:00,17.6138231243,0.660807646874,0.050648895514,0.0,3.78894180059,13.1134247809,13.9655866563,5.84682273052,8.11876392579
 11/09  16:00:00,18.9733055318,0.667714325803,0.0382151707601,0.0,4.71240779196,13.5549682428,15.4136323255,6.14846392276,9.26516840273
 11/09  17:00:00,26.4377028682,0.66735382417,0.0526196214072,0.0,7.18559832057,18.5321311015,16.8118465404,6.01813883506,10.7937077053
 11/09  18:00:00,37.437475925,0.279834484191,0.105155748923,0.0,8.38069375907,23.3147919321,19.092567052,4.8596459158,14.2329211362
 11/09  19:00:00,39.5262824954,0.262567175778,0.143859494002,0.0,10.6415932552,23.1212625696,20.8009864436,4.08418894076,16.7167975029
 11/09  20:00:00,38.5651115889,0.275147730966,0.139386010573,0.0,12.3080778603,20.4854999863,20.3531675404,4.40063968882,15.9525278516
 11/09  21:00:00,38.1360668615,0.295591113499,0.130018793836,0.0,12.456681583,19.8967753704,19.5517846839,4.93672872207,14.6150559618
 11/09  22:00:00,32.6828956851,0.322255976123,0.113683776783,0.0,9.18739968257,17.702556249,17.6173965879,5.67728440565,11.9401121823
 11/09  23:00:00,25.7484529006,0.373316510295,0.0634930198196,0.0,5.91811778209,14.0365255879,17.7053022475,7.2937293678,10.4115728797
 11/09  24:00:00,19.8783673105,0.458467927515,0.0047650838729,0.0,3.54045821811,10.5176760807,15.6356855857,9.80973061382,5.8259549719
 11/10  01:00:00,16.2952707838,0.583392040461,0.0,0.0,2.55330491699,7.80157382632,14.5153485675,12.6996479267,1.81570064077
 11/10  02:00:00,15.7812714768,0.658117349357,0.0,0.0,2.55330491699,7.21284921042,15.4480505855,14.397328272,1.05072231347
 11/10  03:00:00,15.5331390934,0.704347273955,0.0,0.0,2.55330491699,6.91848690247,15.9026020019,15.4261422686,0.476459733327
 11/10  04:00:00,15.457355075,0.775744409502,0.0,0.0,2.55330491699,6.7713057485,17.5674515737,17.0909815855,0.476469988175
 11/10  05:00:00,17.5766180176,0.818513904323,0.0,0.0,3.82705111198,7.57405300124,19.0769231755,18.0259526861,1.05097048937
 11/10  06:00:00,22.0809579528,0.784241377554,0.0,0.0,6.02426329834,9.91545327661,22.6959183327,17.238517878,5.45740045465
 11/10  07:00:00,27.2672196101,0.652251954786,0.0,0.0,6.51253267309,14.7454349813,32.4574482766,14.1598498087,18.2975984679
 11/10  08:00:00,24.7202802498,0.534110453977,0.00906950515328,0.0,6.01364874671,18.163451543,30.8529700562,11.4052735481,19.4476965081
 11/10  09:00:00,24.1455462342,0.864519034059,0.0496774584226,0.0,4.35151303671,18.8798367041,29.0548579499,10.3736684583,18.6811894917
 11/10  10:00:00,21.3152659954,0.830614149259,0.0769339448815,0.0,3.78894180059,16.6187760998,25.706522851,9.32485704446,16.3816658066
 11/10  11:00:00,18.4339401201,0.787790508286,0.155058413667,0.0,3.78894180059,13.7021493968,22.4606975473,7.61204753179,14.8486500155
 11/10  12:00:00,18.9074013695,0.788751342511,0.480377675001,0.0,3.78894180059,13.8493305508,16.8982493261,4.92400391896,11.9742454072
 11/10  13:00:00,19.0624470926,0.871446413973,0.863169544766,0.0,3.69398621738,13.6338449159,13.8736530989,3.43242348289,10.4412296161
 11/10  14:00:00,19.1008922742,0.909024193193,1.14232034506,0.0,3.78894180059,13.2606059349,11.551586039,2.26011826629,9.29146777273
 11/10  15:00:00,19.0092172779,0.907329844728,1.19952085129,0.0,3.78894180059,13.1134247809,9.80698266716,1.66527673776,8.1417059294
 11/10  16:00:00,20.2263803473,0.842402538726,1.11660177333,0.0,4.71240779196,13.5549682428,10.2769995288,0.985531756052,9.29146777273
 11/10  17:00:00,27.1679468928,0.682844809081,0.767372661118,0.0,7.18559832057,18.5321311015,11.3643525755,0.539869011654,10.8244835638
 11/10  18:00:00,37.9606707533,0.295096642523,0.613088418988,0.0,8.38069375907,23.3147919321,14.5003019956,0.226532901774,14.2737690938
 11/10  19:00:00,39.9929469631,0.287505404973,0.585585732499,0.0,10.6415932552,23.1212625696,16.9530963138,0.188176559492,16.7649197544
 11/10  20:00:00,38.8688592012,0.252962586432,0.465318767404,0.0,12.3080778603,20.4854999863,16.5810821735,0.582670314682,15.9984118588
 11/10  21:00:00,38.2884464687,0.230771478604,0.347218035953,0.0,12.456681583,19.8967753704,15.9189147546,1.26189171301,14.6570230416
 11/10  22:00:00,32.7082655028,0.213186543008,0.248123027635,0.0,9.18739968257,17.702556249,13.8762294958,1.90198408866,11.9742454072
 11/10  23:00:00,25.7115811901,0.244211542063,0.155726277504,0.0,5.91811778209,14.0365255879,14.0120812826,3.57085166658,10.4412296161
 11/10  24:00:00,19.8434077462,0.360757456695,0.0675159903516,0.0,3.54045821811,10.5176760807,13.0667506318,7.22456838902,5.84218224275
 11/11  01:00:00,16.1897963903,0.466396905947,0.0115207409744,0.0,2.55330491699,7.80157382632,12.0744078274,10.2542262212,1.82018160617
 11/11  02:00:00,15.6787476126,0.55559348512,0.0,0.0,2.55330491699,7.21284921042,13.4240976335,12.3711331648,1.05296446874
 11/11  03:00:00,15.5096840428,0.680892223321,0.0,0.0,2.55330491699,6.91848690247,15.7668486342,15.2898282396,0.477020394627
 11/11  04:00:00,15.440598308,0.758987642537,0.0,0.0,2.55330491699,6.7713057485,17.5109157061,17.0338850149,0.477030691216
 11/11  05:00:00,17.6289866116,0.870882498293,0.0,0.0,3.82705111198,7.57405300124,20.8069198615,19.7537062025,1.05321365894
 11/11  06:00:00,22.2350460527,0.938329477448,0.0,0.0,6.02426329834,9.91545327661,26.899626435,21.427077376,5.47254905902
 11/11  07:00:00,27.5403414942,0.925373838942,0.0,0.0,6.51253267309,14.7454349813,39.4679412287,21.1175918536,18.3503493752
 11/11  08:00:00,24.8010410482,0.817470120016,0.0,0.0,6.01364874671,17.9699221805,37.9114021266,18.4075876029,19.5038145238
 11/11  09:00:00,22.5403626364,0.70609928112,0.0493271822278,0.0,3.66783283761,18.1171033345,33.7667926751,15.0317298933,18.7350627818
 11/11  10:00:00,19.7916339926,0.634430007517,0.195899652502,0.0,3.10526160149,15.8560427302,28.0732108669,11.6444059314,16.4288049354
 11/11  11:00:00,16.9987797452,0.576368753015,0.377733362813,0.0,3.10526160149,12.9394160272,23.3154988119,8.42419910842,14.8912997035
 11/11  12:00:00,17.3718748221,0.55200212011,0.628013918781,0.0,3.10526160149,13.0865971812,17.5369558412,5.52847844763,12.0084773936
 11/11  13:00:00,17.3753420249,0.530966035718,0.799698359974,0.0,3.10526160149,12.9394160272,14.1263434248,3.65537126321,10.4709721616
 11/11  14:00:00,17.1482672958,0.558002068908,0.987131059634,0.0,3.10526160149,12.4978725653,11.8914033612,2.57356012349,9.31784323768
 11/11  15:00:00,17.1409771094,0.576070222243,1.10895387402,0.0,3.10526160149,12.3506914113,9.94917565211,1.78446133839,8.16471431372
 11/11  16:00:00,18.3410513046,0.519008314911,1.00108052312,0.0,4.02872759285,12.7922348732,10.7620097576,1.44416651989,9.31784323768
 11/11  17:00:00,25.2988797933,0.370636467856,0.656927471601,0.0,6.50191812146,17.7693977319,12.2777370828,1.42238861319,10.8553484696
 11/11  18:00:00,37.8269505408,0.338237998302,0.629756213049,0.0,8.38069375907,23.1212625696,15.2059054094,0.891170167924,14.3147352415
 11/11  19:00:00,40.0401896917,0.328370891698,0.591962974337,0.0,10.6415932552,23.1212625696,17.7070041069,0.893822863503,16.8131812434
 11/11  20:00:00,38.84134902,0.302843435288,0.38792773733,0.0,12.3080778603,20.4854999863,18.2704447013,2.22601607388,16.0444286274
 11/11  21:00:00,38.2370351573,0.292498117446,0.234080085659,0.0,12.456681583,19.8967753704,18.309380322,3.6102687725,14.6991115495
 11/11  22:00:00,32.7532519511,0.336043417896,0.170252601059,0.0,9.18739968257,17.702556249,17.3099857187,5.30150832507,12.0084773936
 11/11  23:00:00,25.865307402,0.450084515344,0.103579516203,0.0,5.91811778209,14.0365255879,19.1873744131,8.71640225148,10.4709721616
 11/11  24:00:00,20.027212269,0.567060868951,0.0450171009086,0.0,3.54045821811,10.5176760807,17.9794436145,12.1209871487,5.8584564658
 11/12  01:00:00,16.4010864168,0.687688403652,0.00151926976903,0.0,2.55330491699,7.80157382632,17.2757164543,15.4510415784,1.82467487595
 11/12  02:00:00,15.8796114805,0.756457353058,0.0,0.0,2.55330491699,7.21284921042,17.9982620892,16.943049421,1.05521266827
