Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/12  03:00:00,15.6304543584,0.8016625389,0.0,0.0,2.55330491699,6.91848690247,18.3426846324,17.8651020739,0.477582558473
 11/12  04:00:00,15.5237257491,0.842115083591,0.0,0.0,2.55330491699,6.7713057485,19.1726106934,18.6950177996,0.477592893798
 11/12  05:00:00,17.6122439959,0.854139882589,0.0,0.0,3.82705111198,7.57405300124,19.9517029203,18.8962401202,1.05546280008
 11/12  06:00:00,22.1768820518,0.880165476541,0.0,0.0,6.02426329834,9.91545327661,25.0966886462,19.6089512972,5.48773734905
 11/12  07:00:00,27.4943051867,0.879337531429,0.0,0.0,6.51253267309,14.7454349813,38.1212421938,19.7180052421,18.4032369518
 11/12  08:00:00,24.7301767632,0.729578932831,0.0170269021417,0.0,6.01364874671,17.9699221805,35.4610840446,15.9010062196,19.560077825
 11/12  09:00:00,22.5309285994,0.612187594989,0.133804831372,0.0,3.66783283761,18.1171033345,30.5503277958,11.76125225,18.7890755459
 11/12  10:00:00,19.850051995,0.556066687105,0.33268097541,0.0,3.10526160149,15.8560427302,24.934940803,8.45887469905,16.476066104
 11/12  11:00:00,17.1814210363,0.55652355893,0.580219847924,0.0,3.10526160149,12.9394160272,21.0481571147,6.11409730633,14.9340598083
 11/12  12:00:00,17.5649397509,0.573548077544,0.799532890095,0.0,3.10526160149,13.0865971812,16.5175541786,4.47475617458,12.0427980041
 11/12  13:00:00,17.3300320846,0.507936298203,0.777418157223,0.0,3.10526160149,12.9394160272,13.8303461461,3.32955443769,10.5007917085
 11/12  14:00:00,17.1965342572,0.562839256809,1.03056083316,0.0,3.10526160149,12.4978725653,11.5490531758,2.2047661891,9.34428698674
 11/12  15:00:00,16.6074407174,0.416775861097,0.734711843152,0.0,3.10526160149,12.3506914113,10.0321610655,1.84437880048,8.18778226503
 11/12  16:00:00,17.9352637636,0.401123497811,0.713177799217,0.0,4.02872759285,12.7922348732,10.9161414503,1.57185446353,9.34428698674
 11/12  17:00:00,25.9678918659,0.322698008095,0.481044670557,0.0,6.50191812146,17.7693977319,12.8500525372,1.9637592548,10.8862932824
 11/12  18:00:00,37.5993789376,0.298269202051,0.442153406162,0.0,8.38069375907,23.1212625696,16.0099430639,1.65413561642,14.3558074475
 11/12  19:00:00,39.8545348812,0.292086098564,0.442592956998,0.0,10.6415932552,23.1212625696,18.320549862,1.45898218413,16.8615676779
 11/12  20:00:00,38.799172487,0.275185371314,0.373409268328,0.0,12.3080778603,20.4854999863,17.935488714,1.84492418397,16.0905645301
 11/12  21:00:00,38.2958991077,0.268621902201,0.316820251332,0.0,12.456681583,19.8967753704,17.0698218896,2.32851286818,14.7413090214
 11/12  22:00:00,32.7681756985,0.277493847416,0.24372591892,0.0,9.18739968257,17.702556249,15.3380357281,3.29523772401,12.0427980041
 11/12  23:00:00,25.7950638722,0.315625027651,0.167795474028,0.0,5.91811778209,14.0365255879,15.4340878776,4.93329616919,10.5007917085
 11/12  24:00:00,19.9410677738,0.429639332839,0.0962941418778,0.0,3.54045821811,10.5176760807,14.141776526,8.26700370443,5.87477282161
 11/13  01:00:00,16.2654759951,0.511419073092,0.0421781786309,0.0,2.55330491699,7.80157382632,12.5249141228,10.6957350017,1.82917912109
 11/13  02:00:00,15.6900575844,0.547029588783,0.0198738682067,0.0,2.55330491699,7.21284921042,12.7481769568,11.6907107103,1.05746624654
 11/13  03:00:00,15.4144711489,0.583227240898,0.00245208850058,0.0,2.55330491699,6.91848690247,13.147540884,12.6693948255,0.478146058418
 11/13  04:00:00,15.2810406581,0.599429992618,0.0,0.0,2.55330491699,6.7713057485,13.4620103996,12.9838539702,0.478156429451
 11/13  05:00:00,17.3604014969,0.602297383605,0.0,0.0,3.82705111198,7.57405300124,14.0594160735,13.0016988268,1.05771724673
 11/13  06:00:00,21.8741274407,0.567283917431,0.0101269480421,0.0,6.02426329834,9.91545327661,17.5688196653,12.0658588395,5.50296082582
 11/13  07:00:00,27.1997063896,0.538542170337,0.0461965640012,0.0,6.51253267309,14.7454349813,29.5028968605,11.0466513257,18.4562455348
 11/13  08:00:00,24.7813846731,0.554043376432,0.050241005991,0.0,6.01364874671,18.163451543,31.0386043004,11.4221345505,19.61646975
 11/13  09:00:00,24.2062360797,0.951569489154,0.0233168487947,0.0,4.35151303671,18.8798367041,31.5263231501,12.6831113616,18.8432117885
 11/13  10:00:00,21.3582929637,0.939566289608,0.0110087728891,0.0,3.78894180059,16.6187760998,29.0035090767,12.4800737605,16.5234353162
 11/13  11:00:00,18.4250701825,0.910247654233,0.0237313301177,0.0,3.78894180059,13.7021493968,26.6533273112,11.6764096441,14.9769176671
 11/13  12:00:00,18.5863048469,0.876849325173,0.0711831697572,0.0,3.78894180059,13.8493305508,22.5324491827,10.4552521078,12.0771970749
 11/13  13:00:00,18.2081601814,0.848606355527,0.0317226920577,0.0,3.69398621738,13.6338449159,20.7668094764,10.2361300507,10.5306794257
 11/13  14:00:00,17.8882588085,0.811063524751,0.0276475478708,0.0,3.78894180059,13.2606059349,18.8219637841,9.45117259524,9.37079118885
 11/13  15:00:00,17.7276235338,0.799502771152,0.0257541808206,0.0,3.78894180059,13.1134247809,17.4450588756,9.23415592358,8.21090295197
 11/13  16:00:00,19.0987728504,0.754056094272,0.0773407209417,0.0,4.71240779196,13.5549682428,17.0664105775,7.69561938863,9.37079118885
 11/13  17:00:00,27.4212073894,0.736581076912,0.0740635565404,0.0,7.18559832057,18.5321311015,18.2607795547,7.34347071667,10.917308838
 11/13  18:00:00,37.5173964385,0.333199078297,0.131711668355,0.0,8.38069375907,23.3147919321,20.1597176415,5.7627440929,14.3969735486
 11/13  19:00:00,39.604438976,0.315713263292,0.168869887107,0.0,10.6415932552,23.1212625696,21.9004642808,4.99039955227,16.9100647285
 11/13  20:00:00,38.6332798745,0.354713538987,0.127988488108,0.0,12.3080778603,20.4854999863,22.4042634211,6.26745751715,16.1368059039
 11/13  21:00:00,38.2045283486,0.375434991924,0.118636402543,0.0,12.456681583,19.8967753704,21.5941085989,6.81050563794,14.7836029609
 11/13  22:00:00,32.7499034048,0.384217367903,0.118730104697,0.0,9.18739968257,17.702556249,19.0624882507,6.98529117586,12.0771970749
 11/13  23:00:00,25.8130793819,0.431767985914,0.0696680254893,0.0,5.91811778209,14.0365255879,19.0759002081,8.54522078241,10.5306794257
 11/13  24:00:00,19.9254558288,0.492602640807,0.0177188888555,0.0,3.54045821811,10.5176760807,16.336698498,10.4455720198,5.89112647823
 11/14  01:00:00,16.2849577899,0.573079046477,0.0,0.0,2.55330491699,7.80157382632,14.2624799531,12.4287869438,1.83369300929
 11/14  02:00:00,15.7470830943,0.623928966818,0.0,0.0,2.55330491699,7.21284921042,14.5994466978,13.5397221614,1.05972453644
 11/14  03:00:00,15.4903588877,0.661567068191,0.0,0.0,2.55330491699,6.91848690247,14.8323232255,14.3536124978,0.478710727617
 11/14  04:00:00,15.368370334,0.686759668499,0.0,0.0,2.55330491699,6.7713057485,15.3768636777,14.8981425464,0.478721131311
 11/14  05:00:00,17.5449778929,0.786873779621,0.0,0.0,3.82705111198,7.57405300124,18.267753487,17.2077771557,1.05997633125
 11/14  06:00:00,22.0651017588,0.768385183614,0.0,0.0,6.02426329834,9.91545327661,22.3397724556,16.8215574757,5.51821497997
 11/14  07:00:00,27.2539104206,0.638942765264,0.0,0.0,6.51253267309,14.7454349813,32.3967630759,13.8874036505,18.5093594253
 11/14  08:00:00,24.7665432553,0.585129894451,0.00431307020755,0.0,6.01364874671,18.163451543,32.3733471584,12.7003735596,19.6729735987
 11/14  09:00:00,24.1809544857,0.918799101379,0.0308056425611,0.0,4.35151303671,18.8798367041,30.7454402069,11.8479847292,18.8974554777
 11/14  10:00:00,21.3220722712,0.877302842923,0.0370515270729,0.0,3.78894180059,16.6187760998,27.3273661792,10.7564676349,16.5708985443
 11/14  11:00:00,18.5652516398,0.816618180738,0.257542260915,0.0,3.78894180059,13.7021493968,22.2164605223,7.19659993459,15.0198605877
 11/14  12:00:00,19.0082103388,0.837707442621,0.532230544261,0.0,3.78894180059,13.8493305508,17.2510849856,5.13942056653,12.1116644191
 11/14  13:00:00,19.0361091293,0.904557258558,0.803720736893,0.0,3.69398621738,13.6338449159,14.6911327306,4.13050626814,10.5606264625
 11/14  14:00:00,18.7841541648,0.885692835232,0.848913593695,0.0,3.78894180059,13.2606059349,12.8782309894,3.48088299434,9.39734799503
 11/14  15:00:00,18.4802543544,0.832514435434,0.745373337107,0.0,3.78894180059,13.1134247809,11.418798247,3.18472871938,8.23406952758
 11/14  16:00:00,19.5337889951,0.73158282307,0.534830136833,0.0,4.71240779196,13.5549682428,12.342607938,2.94525994294,9.39734799503
 11/14  17:00:00,27.6245943593,0.651030675192,0.363000928161,0.0,7.18559832057,18.5321311015,13.705142465,2.75675651335,10.9483859516
 11/14  18:00:00,37.6296124616,0.26800227091,0.309124498843,0.0,8.38069375907,23.3147919321,16.7419028313,2.30368147735,14.438221354
 11/14  19:00:00,39.6344983979,0.258311136806,0.256331435459,0.0,10.6415932552,23.1212625696,19.5546008695,2.595942836,16.9586580335
 11/14  20:00:00,38.6161341401,0.279728410286,0.185827882398,0.0,12.3080778603,20.4854999863,20.0362564657,3.85311741057,16.1831390552
 11/14  21:00:00,38.2070748611,0.356539009111,0.140078897808,0.0,12.456681583,19.8967753704,20.9589071786,6.13292633542,14.8259808431
 11/14  22:00:00,32.8105969374,0.470426881963,0.0932141232511,0.0,9.18739968257,17.702556249,21.4545924905,9.34292807139,12.1116644191
 11/14  23:00:00,25.9546560561,0.606718887712,0.036293797921,0.0,5.91811778209,14.0365255879,23.8494413478,13.2888148853,10.5606264625
 11/14  24:00:00,20.1649623124,0.749828013244,0.0,0.0,3.54045821811,10.5176760807,23.0604895458,17.1529769531,5.90751259268
 11/15  01:00:00,16.6346174285,0.922738685157,0.0,0.0,2.55330491699,7.80157382632,23.0895648977,21.2513496922,1.83821520542
 11/15  02:00:00,16.1568880245,1.03373389706,0.0,0.0,2.55330491699,7.21284921042,24.8867320037,23.8247451342,1.06198686945
 11/15  03:00:00,15.9793977598,1.15060594038,0.0,0.0,2.55330491699,6.91848690247,27.1204588257,26.6411824269,0.47927639888
 11/15  04:00:00,15.8959044685,1.21429380298,0.0,0.0,2.55330491699,6.7713057485,28.5558660681,28.0765792359,0.479286832165
 11/15  05:00:00,17.9563930973,1.19828898399,0.0,0.0,3.82705111198,7.57405300124,28.5375191622,27.4752797776,1.06223938461
 11/15  06:00:00,22.4485849466,1.15186837142,0.0,0.0,6.02426329834,9.91545327661,31.8028573724,26.2693620793,5.53349529309
 11/15  07:00:00,27.6928287822,1.07786112689,0.0,0.0,6.51253267309,14.7454349813,43.0508752488,24.4883123554,18.5625628934
 11/15  08:00:00,25.1630896769,0.985989386278,0.0,0.0,6.01364874671,18.163451543,41.9948344313,22.2652617931,19.7295726382
 11/15  09:00:00,24.6121526199,1.38080287814,0.0,0.0,4.35151303671,18.8798367041,41.9576583197,23.0058677699,18.9517905498
 11/15  10:00:00,21.6876159413,1.27989804007,0.0,0.0,3.78894180059,16.6187760998,37.0527934195,20.4343516871,16.6184417324
 11/15  11:00:00,18.677553614,1.18646241591,0.0,0.0,3.78894180059,13.7021493968,33.3218890003,18.2590131472,15.0628758531
 11/15  12:00:00,18.7587473105,1.08738203276,0.0330929258291,0.0,3.78894180059,13.8493305508,27.8156320366,15.6694422072,12.1461898295
 11/15  13:00:00,18.4562124056,0.979540362712,0.148840909032,0.0,3.69398621738,13.6338449159,22.4619336655,11.8713097153,10.5906239502
 11/15  14:00:00,18.0147321563,0.871893539584,0.0932908808489,0.0,3.78894180059,13.2606059349,19.4893130156,10.0653634749,9.42394954075
 11/15  15:00:00,17.7918974508,0.788040658225,0.101490210715,0.0,3.78894180059,13.1134247809,16.3899151779,8.13264004664,8.25727513129
 11/15  16:00:00,19.1080677443,0.747498654065,0.0931930550358,0.0,4.71240779196,13.5549682428,16.7833030463,7.35935350555,9.42394954075
 11/15  17:00:00,27.4369193539,0.753252409263,0.0731041887113,0.0,7.18559832057,18.5321311015,18.7376539313,7.75813851127,10.97951542
 11/15  18:00:00,37.5396152013,0.416034244035,0.0710952654687,0.0,8.38069375907,23.3147919321,22.7999822686,8.32044362021,14.4795386484
 11/15  19:00:00,39.6199436966,0.420600316749,0.0794875542161,0.0,10.6415932552,23.1212625696,25.3229488315,8.31561562926,17.0073332022
 11/15  20:00:00,38.6676849289,0.44499154834,0.0721155331424,0.0,12.3080778603,20.4854999863,25.1841899605,8.95463969787,16.2295502626
 11/15  21:00:00,38.2497898361,0.472229247563,0.0671036343495,0.0,12.456681583,19.8967753704,24.4659726802,9.59754256201,14.8684301182
 11/15  22:00:00,32.8137693207,0.517775496844,0.0490378916563,0.0,9.18739968257,17.702556249,22.9600597401,10.8138699106,12.1461898295
 11/15  23:00:00,25.9173347973,0.601598176843,0.00409324997826,0.0,5.91811778209,14.0365255879,23.8439709053,13.2533469551,10.5906239502
 11/15  24:00:00,20.1805739545,0.765439655409,0.0,0.0,3.54045821811,10.5176760807,23.0739080058,17.1499816934,5.92392631238
 11/16  01:00:00,16.6757112024,0.963832459014,0.0,0.0,2.55330491699,7.80157382632,23.8285181606,21.9857737888,1.84274437184
 11/16  02:00:00,16.1725053605,1.04935123302,0.0,0.0,2.55330491699,7.21284921042,25.0578383703,23.9935857944,1.06425257587
 11/16  03:00:00,15.8868185608,1.0580267413,0.0,0.0,2.55330491699,6.91848690247,24.4821874903,24.0023445856,0.479842904719
 11/16  04:00:00,15.7645285362,1.08291787072,0.0,0.0,2.55330491699,6.7713057485,24.9670831655,24.487229801,0.479853364506
 11/16  05:00:00,17.9148037842,1.15669967098,0.0,0.0,3.82705111198,7.57405300124,27.4552079033,26.3907021666,1.06450573664
 11/16  06:00:00,22.4348357154,1.1381191402,0.0,0.0,6.02426329834,9.91545327661,31.5090499333,25.9602526943,5.548797239
 11/16  07:00:00,27.6548979364,1.03993028112,0.0,0.0,6.51253267309,14.7454349813,42.1638888661,23.5480486837,18.6158401824
 11/16  08:00:00,25.1381129647,0.961012674045,0.0,0.0,6.01364874671,18.163451543,41.4242080339,21.6379579269,19.786250107
 11/16  09:00:00,24.5651068558,1.33375711407,0.0,0.0,4.35151303671,18.8798367041,40.8794529829,21.8732520689,19.006200914
 11/16  10:00:00,21.683243348,1.27552544678,0.0,0.0,3.78894180059,16.6187760998,36.9633972023,20.2973464012,16.666050801
 11/16  11:00:00,18.6450721353,1.15398093722,0.0,0.0,3.78894180059,13.7021493968,32.6017422629,17.4957915381,15.1059507247
 11/16  12:00:00,18.7331842302,1.0949118783,0.0,0.0,3.78894180059,13.8493305508,28.2576098623,16.0768467806,12.1807630817
 11/16  13:00:00,18.3325886573,1.00475752346,0.0,0.0,3.69398621738,13.6338449159,24.6338783805,14.0132153751,10.6206630054
 11/16  14:00:00,18.0353570071,0.98580927122,0.0,0.0,3.78894180059,13.2606059349,23.1363853005,13.6857973523,9.4505879482
 11/16  15:00:00,17.7612309638,0.858864381948,0.0,0.0,3.78894180059,13.1134247809,19.1986524835,10.9181395925,8.28051289098
 11/16  16:00:00,19.0567974194,0.788708995626,0.000712388524147,0.0,4.71240779196,13.5549682428,18.7860201243,9.33543217612,9.4505879482
 11/16  17:00:00,27.3911925896,0.777771091063,0.00285874258119,0.0,7.18559832057,18.5321311015,20.1233768342,9.11268880976,11.0106880245
 11/16  18:00:00,37.5025240653,0.448004129435,0.0020342440042,0.0,8.38069375907,23.3147919321,24.3678683872,9.84695519106,14.5209131961
 11/16  19:00:00,39.5434166592,0.403255986421,0.0203048470957,0.0,10.6415932552,23.1212625696,25.6697368381,8.61366101798,17.0560758201
 11/16  20:00:00,38.5939977607,0.431157113334,0.0122628000084,0.0,12.3080778603,20.4854999863,25.607761293,9.33173551109,16.276025782
 11/16  21:00:00,38.1931612445,0.480283475855,0.00242081448162,0.0,12.456681583,19.8967753704,25.4832379037,10.5722996885,14.9109382152
 11/16  22:00:00,32.7289154564,0.481645411719,0.00031411254471,0.0,9.18739968257,17.702556249,22.7632548017,10.58249172,12.1807630817
 11/16  23:00:00,25.9825806536,0.670937283084,0.0,0.0,5.91811778209,14.0365255879,25.5947560549,14.9740930495,10.6206630054
 11/16  24:00:00,20.2139760833,0.798841784188,0.0,0.0,3.54045821811,10.5176760807,23.8450104164,17.9046476399,5.94036277655
 11/17  01:00:00,16.5578201922,0.845941448768,0.0,0.0,2.55330491699,7.80157382632,20.7579153316,18.9106361628,1.84727916887
 11/17  02:00:00,16.0174028764,0.894248748945,0.0,0.0,2.55330491699,7.21284921042,21.0592962072,19.9927752222,1.06652098498
 11/17  03:00:00,15.755785734,0.926993914508,0.0,0.0,2.55330491699,6.91848690247,21.2032835233,20.7228734459,0.480410077398
 11/17  04:00:00,15.6411624658,0.959551800304,0.0,0.0,2.55330491699,6.7713057485,21.9301396705,21.4497191099,0.48042056058
 11/17  05:00:00,17.7259083577,0.967804244417,0.0,0.0,3.82705111198,7.57405300124,22.6827221787,21.6159474625,1.06677471617
 11/17  06:00:00,22.2276548081,0.930938232896,0.0,0.0,6.02426329834,9.91545327661,26.3038400433,20.7397237582,5.56411628514
 11/17  07:00:00,27.4634558665,0.848488211209,0.0,0.0,6.51253267309,14.7454349813,37.4921194937,18.8229439796,18.669175514
 11/17  08:00:00,25.8934862194,0.823552595457,0.0,0.0,6.01364874671,18.163451543,38.1159041722,18.2729149515,19.8429892208
 11/17  09:00:00,24.4800134388,1.24866369706,0.0,0.0,4.35151303671,18.8798367041,38.9150312464,19.8543607893,19.0606704571
 11/17  10:00:00,21.7161269189,1.30840901769,0.0,0.0,3.78894180059,16.6187760998,37.9713942869,21.2576826356,16.7137116512
 11/17  11:00:00,18.7499856659,1.25889446778,0.0,0.0,3.78894180059,13.7021493968,35.2978179833,20.148745537,15.1490724464
 11/17  12:00:00,18.7041764509,1.06590409892,0.0,0.0,3.78894180059,13.8493305508,27.8610891822,15.645715245,12.2153739372
 11/17  13:00:00,18.3277916332,0.984140258112,0.0158202412535,0.0,3.69398621738,13.6338449159,24.2840350631,13.6333003308,10.6507347323
 11/17  14:00:00,17.9434316566,0.836357803225,0.0575261174473,0.0,3.78894180059,13.2606059349,19.1907458489,9.71349052024,9.47725532867
 11/17  15:00:00,17.7688410486,0.746944802726,0.119529663982,0.0,3.78894180059,13.1134247809,15.3577330702,7.05395714523,8.30377592501
 11/17  16:00:00,19.0955259654,0.721710027486,0.106439902708,0.0,4.71240779196,13.5549682428,16.1375455074,6.66029017876,9.47725532867
 11/17  17:00:00,27.4080403918,0.73507311109,0.0624045248267,0.0,7.18559832057,18.5321311015,18.5142711212,7.47237658767,11.0418945335
 11/17  18:00:00,37.4869924718,0.383778806148,0.0507279738492,0.0,8.38069375907,23.3147919321,22.3330066204,7.77067387592,14.5623327445
 11/17  19:00:00,39.5581440088,0.374551297996,0.0637368851883,0.0,10.6415932552,23.1212625696,24.4910743236,7.38620287118,17.1048714525
 11/17  20:00:00,38.6750085398,0.499018867277,0.025411825073,0.0,12.3080778603,20.4854999863,27.1587051784,10.8361533284,16.32255185
 11/17  21:00:00,38.310094742,0.599185424148,0.000452363694491,0.0,12.456681583,19.8967753704,28.4903596068,13.536867061,14.9534925457
 11/17  22:00:00,32.9412005474,0.694244615184,0.0,0.0,9.18739968257,17.702556249,27.9586313879,15.7432574507,12.2153739372
 11/17  23:00:00,26.232150772,0.920507401476,0.0,0.0,5.91811778209,14.0365255879,31.9431362913,21.292401559,10.6507347323
 11/17  24:00:00,20.5411503338,1.12601603473,0.0,0.0,3.54045821811,10.5176760807,32.3045300444,26.3477129267,5.95681711769
 11/18  01:00:00,16.9715905488,1.25971180542,0.0,0.0,2.55330491699,7.80157382632,31.2936106287,29.4417923736,1.85181825514
 11/18  02:00:00,16.5070464078,1.38389228031,0.0,0.0,2.55330491699,7.21284921042,33.5045984292,32.4358070039,1.06879142527
 11/18  03:00:00,16.4018052478,1.57301342832,0.0,0.0,2.55330491699,6.91848690247,37.8608194397,37.3798416907,0.480977748984
 11/18  04:00:00,16.3482612093,1.66665054378,0.0,0.0,2.55330491699,6.7713057485,40.1739688552,39.6929806027,0.480988252436
 11/18  05:00:00,18.4790042761,1.72090016283,0.0,0.0,3.82705111198,7.57405300124,42.1258271539,41.0567815027,1.06904565125
 11/18  06:00:00,23.0630771511,1.7663605759,0.0,0.0,6.02426329834,9.91545327661,48.0114230799,42.431975186,5.57944789388
 11/18  07:00:00,28.3268692703,1.711901615,0.0,0.0,6.51253267309,14.7454349813,59.8224765419,41.0999234492,18.7225530927
 11/18  08:00:00,26.3448556507,1.46845138918,0.0,0.0,6.01364874671,17.9699221805,54.4305755216,34.5308023449,19.8997731767
 11/18  09:00:00,22.9612577829,1.1763216099,0.0,0.0,3.66783283761,18.1171033345,45.8806065813,26.7654235327,19.1151830485
 11/18  10:00:00,19.9560470484,0.994742715857,0.0,0.0,3.10526160149,15.8560427302,38.9975353421,22.2361251734,16.7614101687
 11/18  11:00:00,16.9306716207,0.847363451948,0.0386305393756,0.0,3.10526160149,12.9394160272,33.4851422887,18.2929140409,15.1922282479
 11/18  12:00:00,17.0703968925,0.756524652566,0.122013456693,0.0,3.10526160149,13.0865971812,27.4927199927,15.2427078464,12.2500121463
 11/18  13:00:00,16.8992221762,0.662263435135,0.19228111188,0.0,3.10526160149,12.9394160272,23.0241757948,12.3433455693,10.6808302255
 11/18  14:00:00,16.4080952979,0.55685282893,0.24810830175,0.0,3.10526160149,12.4978725653,18.8598646044,9.35592081955,9.50394378487
 11/18  15:00:00,16.2091980035,0.479122909265,0.274122081035,0.0,3.10526160149,12.3506914113,15.6491583939,7.3221010497,8.32705734424
 11/18  16:00:00,17.5027582621,0.418980528173,0.262815267429,0.0,4.02872759285,12.7922348732,15.6313402742,6.12739648934,9.50394378487
 11/18  17:00:00,25.7089286807,0.352990231965,0.191789261497,0.0,6.50191812146,17.7693977319,16.5611960007,5.488070295,11.0731257057
 11/18  18:00:00,37.3446313603,0.357123119777,0.128551911139,0.0,8.38069375907,23.1212625696,20.9529095188,6.34912449125,14.6037850276
 11/18  19:00:00,39.6232813292,0.39970526109,0.103720242509,0.0,10.6415932552,23.1212625696,24.7867367976,7.63303114865,17.1537056489
 11/18  20:00:00,38.7148945019,0.491585042833,0.0727316116796,0.0,12.3080778603,20.4854999863,26.5823018148,10.2131871263,16.3691146885
 11/18  21:00:00,38.3200943959,0.558519186065,0.0511182556533,0.0,12.456681583,19.8967753704,27.0277333742,12.0316528664,14.9960805078
 11/18  22:00:00,32.9225221039,0.65179770435,0.0237684673639,0.0,9.18739968257,17.702556249,26.8114779177,14.5614657714,12.2500121463
 11/18  23:00:00,26.1143757839,0.802732413398,0.0,0.0,5.91811778209,14.0365255879,29.1246121899,18.4437819645,10.6808302255
 11/18  24:00:00,20.4091738136,0.994039514436,0.0,0.0,3.54045821811,10.5176760807,29.0189246715,23.0456402085,5.973284463
 11/19  01:00:00,16.8583577518,1.14647900842,0.0,0.0,2.55330491699,7.80157382632,28.4707314377,26.6143711497,1.85636028798
 11/19  02:00:00,16.3825574388,1.25940331136,0.0,0.0,2.55330491699,7.21284921042,30.3699085159,29.2988452913,1.07106322462
 11/19  03:00:00,16.2245715895,1.39577976999,0.0,0.0,2.55330491699,6.91848690247,33.2917622571,32.8102165057,0.481545751394
 11/19  04:00:00,16.1723203961,1.49070973065,0.0,0.0,2.55330491699,6.7713057485,35.692416687,35.2108604151,0.481556271974
 11/19  05:00:00,18.3641708008,1.60606668749,0.0,0.0,3.82705111198,7.57405300124,39.4149262408,38.3436083715,1.07131786935
 11/19  06:00:00,22.9384258098,1.64170923463,0.0,0.0,6.02426329834,9.91545327661,44.9620813825,39.3672938586,5.59478752387
 11/19  07:00:00,28.1599915227,1.54502386736,0.0,0.0,6.51253267309,14.7454349813,55.4413828867,36.6654257763,18.7759571103
 11/19  08:00:00,26.2445253812,1.36812111964,0.0,0.0,6.01364874671,17.9699221805,51.8914138851,31.9348287264,19.9565851587
 11/19  09:00:00,22.9350737991,1.15013762607,0.0,0.0,3.66783283761,18.1171033345,45.4141207763,26.2443982314,19.1697225448
 11/19  10:00:00,19.9242517704,0.951139958507,0.0118074793277,0.0,3.10526160149,15.8560427302,37.8903456662,21.0812134383,16.809132228
 11/19  11:00:00,17.0142776357,0.85480151613,0.114798490157,0.0,3.10526160149,12.9394160272,32.7736531589,17.5382478098,15.2354053491
 11/19  12:00:00,17.1631108947,0.762129358262,0.209122753188,0.0,3.10526160149,13.0865971812,26.631123233,14.3464557818,12.2846674513
 11/19  13:00:00,16.9758251467,0.654053412756,0.277094104709,0.0,3.10526160149,12.9394160272,21.8784205256,11.1674799532,10.7109405724
 11/19  14:00:00,16.5370296495,0.573322954028,0.360572528224,0.0,3.10526160149,12.4978725653,17.9843904449,8.4537450316,9.53064541326
 11/19  15:00:00,16.4611735266,0.542607299318,0.462613214116,0.0,3.10526160149,12.3506914113,14.9998154442,6.64946519004,8.35035025412
 11/19  16:00:00,17.7909704604,0.483664762735,0.486343231179,0.0,4.02872759285,12.7922348732,14.662609493,5.13196407976,9.53064541326
 11/19  17:00:00,25.891622585,0.386789192699,0.340684205052,0.0,6.50191812146,17.7693977319,15.6761564326,4.57178414045,11.1043722921
 11/19  18:00:00,37.3947962212,0.346912794417,0.188927097397,0.0,8.38069375907,23.1212625696,19.9788986636,5.3336408941,14.6452577695
 11/19  19:00:00,39.6523593164,0.38510175806,0.147401732664,0.0,10.6415932552,23.1212625696,23.8860418429,6.68347789524,17.2025639477
 11/19  20:00:00,38.7184049517,0.452804244566,0.115022859702,0.0,12.3080778603,20.4854999863,25.1170011681,8.70130065988,16.4157005082
 11/19  21:00:00,38.3411567308,0.544993051067,0.0857067255357,0.0,12.456681583,19.8967753704,26.2922246603,11.2535351711,15.0386894892
 11/19  22:00:00,32.946842589,0.646109426179,0.0537772306702,0.0,9.18739968257,17.702556249,26.341733492,14.0570660408,12.2846674513
 11/19  23:00:00,26.1163903804,0.799005461008,0.0057415488618,0.0,5.91811778209,14.0365255879,29.0863067747,18.3753662023,10.7109405724
 11/19  24:00:00,20.3647684611,0.949634161987,0.0,0.0,3.54045821811,10.5176760807,27.9516641874,21.9619042515,5.98975993584
 11/20  01:00:00,16.8342590255,1.12238028214,0.0,0.0,2.55330491699,7.80157382632,27.9784856115,26.1175816876,1.86090392384
 11/20  02:00:00,16.3816639728,1.25850984538,0.0,0.0,2.55330491699,7.21284921042,30.5366031781,29.4632674676,1.07333571048
 11/20  03:00:00,16.2038619045,1.37507008504,0.0,0.0,2.55330491699,6.91848690247,32.8698964603,32.3877825439,0.482113916447
 11/20  04:00:00,16.1213867848,1.43977611935,0.0,0.0,2.55330491699,6.7713057485,34.3634160867,33.8812916357,0.482124450998
 11/20  05:00:00,18.2190646751,1.46096056188,0.0,0.0,3.82705111198,7.57405300124,35.3174292987,34.2438386011,1.07359069756
 11/20  06:00:00,22.7367427537,1.44002617845,0.0,0.0,6.02426329834,9.91545327661,39.2601771938,33.6500465624,5.61013063143
 11/20  07:00:00,27.969847264,1.3548796087,0.0,0.0,6.51253267309,14.7454349813,50.2943874715,31.4650157204,18.8293717511
 11/20  08:00:00,26.3015945096,1.23166088564,0.0,0.0,6.01364874671,18.163451543,48.4047503257,28.3913419832,20.0134083425
 11/20  09:00:00,24.664439342,1.43308960027,0.0,0.0,4.35151303671,18.8798367041,43.8019041093,24.5776313146,19.2242727947
 11/20  10:00:00,21.7170768089,1.27710772595,0.0322511817441,0.0,3.78894180059,16.6187760998,36.9799981561,20.1231344595,16.8568636966
 11/20  11:00:00,18.750988098,1.13160717411,0.128289725739,0.0,3.78894180059,13.7021493968,30.7249571495,15.4463661859,15.2785909636
 11/20  12:00:00,18.7427481671,1.0170285289,0.087447286238,0.0,3.78894180059,13.8493305508,25.5675648065,13.2482352173,12.3193295892
 11/20  13:00:00,18.3537751169,0.918215421338,0.107728561718,0.0,3.69398621738,13.6338449159,21.5912125202,10.8501556641,10.7410568562
 11/20  14:00:00,18.1275962237,0.821190425019,0.256858062773,0.0,3.78894180059,13.2606059349,16.7617144471,7.20436214073,9.55735230642
 11/20  15:00:00,17.9003716151,0.743992208443,0.254012824822,0.0,3.78894180059,13.1134247809,13.9451990071,5.57155125043,8.37364775666
 11/20  16:00:00,19.2211142262,0.708805609121,0.244932581852,0.0,4.71240779196,13.5549682428,14.4628258428,4.90547353638,9.55735230642
 11/20  17:00:00,27.480044606,0.673115639694,0.196366210381,0.0,7.18559832057,18.5321311015,15.7480647739,4.61243973451,11.1356250394
 11/20  18:00:00,37.5430579895,0.345518916626,0.145053381078,0.0,8.38069375907,23.3147919321,20.5166262043,5.82988751564,14.6867386887
 11/20  19:00:00,39.6236727615,0.371973424714,0.131843511106,0.0,10.6415932552,23.1212625696,23.7757149548,6.52428307493,17.2514318798
 11/20  20:00:00,38.709350277,0.464144174299,0.0946282552919,0.0,12.3080778603,20.4854999863,25.6071261399,9.14483062655,16.4622955133
 11/20  21:00:00,38.3251258147,0.546582325605,0.0680865348688,0.0,12.456681583,19.8967753704,26.4883825739,11.4070757019,15.0813068719
 11/20  22:00:00,32.9138230198,0.624381537318,0.0424855502777,0.0,9.18739968257,17.702556249,25.8616278669,13.5422982777,12.3193295892
 11/20  23:00:00,26.0739336883,0.761040200211,0.00125011754454,0.0,5.91811778209,14.0365255879,28.0464115356,17.3053546794,10.7410568562
 11/20  24:00:00,20.3309898443,0.9158555452,0.0,0.0,3.54045821811,10.5176760807,26.9411801219,20.9349414647,6.00623865715
 11/21  01:00:00,16.7501036157,1.03822487233,0.0,0.0,2.55330491699,7.80157382632,25.5727154882,23.7072676695,1.86544781868
 11/21  02:00:00,16.2503771255,1.127222998,0.0,0.0,2.55330491699,7.21284921042,26.8580058897,25.7823976796,1.07560821014
 11/21  03:00:00,16.0712103655,1.24241854601,0.0,0.0,2.55330491699,6.91848690247,29.1958774051,28.7131953292,0.482682075913
 11/21  04:00:00,16.0379263138,1.3563156483,0.0,0.0,2.55330491699,6.7713057485,32.1475738707,31.6648812495,0.482692621265
 11/21  05:00:00,18.1711424212,1.41303830796,0.0,0.0,3.82705111198,7.57405300124,34.1727624506,33.0968989878,1.0758634628
 11/21  06:00:00,22.685682353,1.3889657778,0.0,0.0,6.02426329834,9.91545327661,38.0531932354,32.4277205636,5.62547267181
 11/21  07:00:00,27.9235497495,1.30858209422,0.0,0.0,6.51253267309,14.7454349813,49.2372646426,30.3544834466,18.8827811959
 11/21  08:00:00,26.2853790504,1.21544542642,0.0,0.0,6.01364874671,18.163451543,48.0735523646,28.0033264641,20.0702259005
 11/21  09:00:00,24.6079946153,1.37664487359,0.0,0.0,4.35151303671,18.8798367041,42.2850815705,23.0062639269,19.2788176436
 11/21  10:00:00,21.6200404178,1.18213018971,0.0301923268873,0.0,3.78894180059,16.6187760998,34.6256612036,17.7210707642,16.9045904393
 11/21  11:00:00,18.659912183,1.02726082596,0.141560158913,0.0,3.78894180059,13.7021493968,28.1440274808,12.8222551785,15.3217723023
 11/21  12:00:00,18.6245129104,0.901170238299,0.0850703201284,0.0,3.78894180059,13.8493305508,22.9126293741,10.5586410789,12.3539882952
 11/21  13:00:00,18.2550390162,0.819981220773,0.107226661623,0.0,3.69398621738,13.6338449159,19.3871229841,8.6159528259,10.7711701582
 11/21  14:00:00,18.0716735687,0.780340129742,0.241785703009,0.0,3.78894180059,13.2606059349,16.1874943751,6.60343781971,9.58405655535
 11/21  15:00:00,17.8827136677,0.733643031078,0.24670405479,0.0,3.78894180059,13.1134247809,14.0893817807,5.69243882814,8.39694295254
 11/21  16:00:00,19.2085890923,0.715125638747,0.226087418354,0.0,4.71240779196,13.5549682428,15.0829289637,5.49887240839,9.58405655535
 11/21  17:00:00,27.4794374202,0.705264105126,0.163610559161,0.0,7.18559832057,18.5321311015,16.9029381052,5.73606341278,11.1668746924
 11/21  18:00:00,37.5065786707,0.309699903356,0.144393075466,0.0,8.38069375907,23.3147919321,19.6966808611,4.9684653602,14.7282155009
 11/21  19:00:00,39.5996333382,0.352208332859,0.127569179648,0.0,10.6415932552,23.1212625696,23.3632250463,6.06293007272,17.3002949736
 11/21  20:00:00,38.7131195697,0.488369839358,0.0741718829422,0.0,12.3080778603,20.4854999863,26.3941074555,9.88522155039,16.5088859051
 11/21  21:00:00,38.3694011137,0.623747297806,0.0351968617442,0.0,12.456681583,19.8967753704,28.8386509641,13.7147309289,15.1239200351
 11/21  22:00:00,32.9724852659,0.717816030996,0.0077133027197,0.0,9.18739968257,17.702556249,28.7334897566,16.3795014614,12.3539882952
 11/21  23:00:00,26.1788982651,0.867254894562,0.0,0.0,5.91811778209,14.0365255879,30.8334970688,20.0623269106,10.7711701582
 11/21  24:00:00,20.4668737469,1.05173944773,0.0,0.0,3.54045821811,10.5176760807,30.5969524007,24.5742366538,6.02271574692
 11/22  01:00:00,16.9495415204,1.23766277699,0.0,0.0,2.55330491699,7.80157382632,31.0925873413,29.2225967129,1.86999062836
 11/22  02:00:00,16.5140272255,1.39087309803,0.0,0.0,2.55330491699,7.21284921042,34.2994019837,33.2215219329,1.07788005084
 11/22  03:00:00,16.3213162374,1.49252441788,0.0,0.0,2.55330491699,6.91848690247,36.310853648,35.8276035865,0.483250061565
 11/22  04:00:00,16.2476493458,1.56603868033,0.0,0.0,2.55330491699,6.7713057485,38.1165873666,37.633326752,0.483260614531
 11/22  05:00:00,18.3411607956,1.58305668234,0.0,0.0,3.82705111198,7.57405300124,38.9301415193,37.8520060273,1.07813549198
 11/22  06:00:00,22.844662612,1.54794603676,0.0,0.0,6.02426329834,9.91545327661,42.4248663183,36.7840572177,5.64080910062
 11/22  07:00:00,28.0733725642,1.45840490884,0.0,0.0,6.51253267309,14.7454349813,53.3787183778,34.4425487504,18.9361696274
 11/22  08:00:00,26.4590521781,1.38911855413,0.0,0.0,6.01364874671,18.163451543,52.8755415413,32.7485205348,20.1270210066
 11/22  09:00:00,24.9448702349,1.71352049317,0.0,0.0,4.35151303671,18.8798367041,51.407770936,32.0744299974,19.3333409386
 11/22  10:00:00,22.1515342994,1.74381639814,0.0,0.0,3.78894180059,16.6187760998,49.6151269959,32.6628286735,16.9522983224
 11/22  11:00:00,19.3224569186,1.83136572046,0.0,0.0,3.78894180059,13.7021493968,50.2113563843,34.8464198068,15.3649365774
 11/22  12:00:00,19.4663599824,1.82808763041,0.0,0.0,3.78894180059,13.8493305508,47.1935817059,34.8049484003,12.3886333056
 11/22  13:00:00,19.1337990896,1.80596795574,0.0,0.0,3.69398621738,13.6338449159,44.9453225505,34.1440509899,10.8012715606
 11/22  14:00:00,18.900291119,1.85074338306,0.0,0.0,3.78894180059,13.2606059349,44.9158564208,35.305106169,9.61075025183
 11/22  15:00:00,18.7832445497,1.88087796784,0.0,0.0,3.78894180059,13.1134247809,44.5692984947,36.1490695516,8.42022894309
 11/22  16:00:00,20.1716970875,1.90432105232,0.0,0.0,4.71240779196,13.5549682428,46.316551884,36.7058016322,9.61075025183
 11/22  17:00:00,28.5361333837,1.92557062782,0.0,0.0,7.18559832057,18.5321311015,48.670632811,37.4725208142,11.1981119968
 11/22  18:00:00,38.5400535552,1.48756786332,0.0,0.0,8.38069375907,23.3147919321,50.442458755,35.672782832,14.7696759231
 11/22  19:00:00,40.5723818048,1.45252597913,0.0,0.0,10.6415932552,23.1212625696,52.3553072176,35.006168459,17.3491387587
 11/22  20:00:00,39.6968086704,1.54623082299,0.0,0.0,12.3080778603,20.4854999863,54.1594023774,37.6039444912,16.5554578862
 11/22  21:00:00,39.4484545647,1.73799761047,0.0,0.0,12.456681583,19.8967753704,58.201807592,43.0352912327,15.1665163593
 11/22  22:00:00,34.2070561353,1.96010020311,0.0,0.0,9.18739968257,17.702556249,61.778570392,49.3899370864,12.3886333056
 11/22  23:00:00,27.4987858214,2.18714245087,0.0,0.0,5.91811778209,14.0365255879,66.405625991,55.6043544305,10.8012715606
 11/22  24:00:00,21.8501317614,2.4349974623,0.0,0.0,3.54045821811,10.5176760807,68.5410997633,62.5019134377,6.0391863256
 11/23  01:00:00,18.4421574526,2.73027870926,0.0,0.0,2.55330491699,7.80157382632,73.0917008292,71.2171698202,1.87453100904
 11/23  02:00:00,18.0007518529,2.8775977255,0.0,0.0,2.55330491699,7.21284921042,76.4163310351,75.3361804751,1.08015056002
 11/23  03:00:00,17.8347081457,3.00591632628,0.0,0.0,2.55330491699,6.91848690247,79.5202338898,79.0364161845,0.483817705223
 11/23  04:00:00,17.8566059777,3.17499531223,0.0,0.0,2.55330491699,6.7713057485,84.8473323173,84.3635040547,0.483828262608
 11/23  05:00:00,20.0097705208,3.25166640757,0.0,0.0,3.82705111198,7.57405300124,87.8361290028,86.7557228906,1.08040611226
 11/23  06:00:00,24.5610982102,3.26438163496,0.0,0.0,6.02426329834,9.91545327661,93.032199815,87.3760644399,5.65613537513
 11/23  07:00:00,29.7183792557,3.10341160035,0.0,0.0,6.51253267309,14.7454349813,101.245401081,82.2558798466,18.9895212343
 11/23  08:00:00,27.8192134704,2.94280920883,0.0,0.0,6.01364874671,17.9699221805,97.5249226498,77.3411458083,20.1837768415
 11/23  09:00:00,24.5767102509,2.79177407785,0.0,0.0,3.66783283761,18.1171033345,91.7437781065,72.3559515734,19.3878265331
 11/23  10:00:00,21.5913260748,2.63002174226,0.0,0.0,3.10526160149,15.8560427302,83.7997503298,66.7997771122,16.9999732176
 11/23  11:00:00,18.3041067685,2.25942913905,0.0,0.0,3.10526160149,12.9394160272,71.7412810522,56.3332100458,15.4080710064
 11/23  12:00:00,18.3862455242,2.19438674092,0.0,0.0,3.10526160149,13.0865971812,66.7164980058,54.2932436454,12.4232543604
 11/23  13:00:00,18.1776237291,2.13294609988,0.0,0.0,3.10526160149,12.9394160272,63.3254470781,52.4940949289,10.8313521492
 11/23  14:00:00,17.388468919,1.78533475176,0.0,0.0,3.10526160149,12.4978725653,53.1642325619,43.5268070711,9.63742549079
 11/23  15:00:00,17.0207127774,1.56475976421,0.0,0.0,3.10526160149,12.3506914113,46.6615592844,38.218060452,8.44349883239
 11/23  16:00:00,18.285656868,1.46469440143,0.0,0.0,4.02872759285,12.7922348732,45.5155012449,35.8780757541,9.63742549079
 11/23  17:00:00,26.6128253325,1.44867614527,0.0,0.0,6.50191812146,17.7693977319,46.7167707036,35.4874430016,11.229327702
 11/23  18:00:00,38.4171613528,1.55820502338,0.0,0.0,8.38069375907,23.1212625696,53.5954470587,38.7843393815,14.8111076772
 11/23  19:00:00,40.7333688965,1.61351307088,0.0,0.0,10.6415932552,23.1212625696,58.043410305,40.6454615346,17.3979487704
 11/23  20:00:00,39.8632947063,1.71271685886,0.0,0.0,12.3080778603,20.4854999863,59.9081174772,43.3061198124,16.6019976648
 11/23  21:00:00,39.5291718064,1.81871485216,0.0,0.0,12.456681583,19.8967753704,61.2095732663,46.0004900363,15.20908323
 11/23  22:00:00,34.231128153,1.98417222079,0.0,0.0,9.18739968257,17.702556249,62.8961241062,50.4728697459,12.4232543604
 11/23  23:00:00,27.5742064812,2.2625631107,0.0,0.0,5.91811778209,14.0365255879,69.0984542681,58.2671021189,10.8313521492
 11/23  24:00:00,21.955093968,2.53995966889,0.0,0.0,3.54045821811,10.5176760807,72.1266982744,66.0710527588,6.05564551559
 11/24  01:00:00,18.4877803553,2.77590161189,0.0,0.0,2.55330491699,7.80157382632,74.5219956229,72.6429280053,1.87906761759
 11/24  02:00:00,18.1042972372,2.98114310971,0.0,0.0,2.55330491699,7.21284921042,80.0215777756,78.9391587101,1.08241906553
 11/24  03:00:00,17.9765740676,3.14778224814,0.0,0.0,2.55330491699,6.91848690247,84.5185626663,84.0341778275,0.48438483881
 11/24  04:00:00,17.9358637688,3.25425310326,0.0,0.0,2.55330491699,6.7713057485,87.4504495141,86.9660541167,0.484395397405
 11/24  05:00:00,20.069296596,3.31119248272,0.0,0.0,3.82705111198,7.57405300124,89.5601673752,88.4774927241,1.08267465119
 11/24  06:00:00,24.5586028774,3.26188630214,0.0,0.0,6.02426329834,9.91545327661,92.6355900235,86.9641430679,5.67144695565
 11/24  07:00:00,29.7898009553,3.1748333,0.0,0.0,6.51253267309,14.7454349813,103.749095444,84.7062752277,19.0428202164
 11/24  08:00:00,28.1907942767,3.12086065271,0.0,0.0,6.01364874671,18.163451543,103.048377852,82.8079012545,20.2404765975
 11/24  09:00:00,26.3365547169,3.10520497513,0.0,0.0,4.35151303671,18.8798367041,92.8094919486,73.3672336569,19.4422582917
 11/24  10:00:00,23.2561229442,2.84840504292,0.0,0.0,3.78894180059,16.6187760998,81.405764755,64.3581637486,17.0476010063
 11/24  11:00:00,20.0317525178,2.54066131971,0.0,0.0,3.78894180059,13.7021493968,70.4092477309,54.9580849157,15.4511628153
 11/24  12:00:00,19.8710287281,2.23275637614,0.0,0.0,3.78894180059,13.8493305508,58.7787074885,46.3208662815,12.457841207
 11/24  13:00:00,19.3105865645,1.98275543066,0.0,0.0,3.69398621738,13.6338449159,50.6827827162,39.8213797003,10.8614030159
 11/24  14:00:00,18.8060311133,1.7564833774,0.0,0.0,3.78894180059,13.2606059349,43.7056999993,34.0416256267,9.6640743726
 11/24  15:00:00,18.500344871,1.59797828908,0.0,0.0,3.78894180059,13.1134247809,38.6763800729,30.2096343436,8.46674572929
 11/24  16:00:00,19.7843051222,1.51692908702,0.0,0.0,4.71240779196,13.5549682428,38.0778210607,28.4137466881,9.6640743726
 11/24  17:00:00,28.1396910329,1.52912827699,0.0,0.0,7.18559832057,18.5321311015,40.0957977547,28.835285191,11.2605125637
 11/24  18:00:00,38.2597228279,1.20723713604,0.0,0.0,8.38069375907,23.3147919321,44.7300673142,29.8775688206,14.8524984936
 11/24  19:00:00,40.3916429538,1.27178712819,0.0,0.0,10.6415932552,23.1212625696,49.2070488292,31.7603382751,17.4467105541
 11/24  20:00:00,39.5773966082,1.42681876078,0.0,0.0,12.3080778603,20.4854999863,52.5433633242,35.8948718656,16.6484914586
 11/24  21:00:00,39.2608091918,1.55035223763,0.0,0.0,12.456681583,19.8967753704,54.2502600648,38.9986520234,15.2516080414
 11/24  22:00:00,33.928639238,1.68168330577,0.0,0.0,9.18739968257,17.702556249,54.7587379255,42.3008967185,12.457841207
 11/24  23:00:00,27.2852991161,1.97365574559,0.0,0.0,5.91811778209,14.0365255879,61.2072964964,50.3458934805,10.8614030159
 11/24  24:00:00,21.6697946054,2.25466030626,0.0,0.0,3.54045821811,10.5176760807,64.1735508651,58.1014624224,6.07208844267
 11/25  01:00:00,18.1797943781,2.46791563467,0.0,0.0,2.55330491699,7.80157382632,65.6430166069,63.759417495,1.88359911194
 11/25  02:00:00,17.702678442,2.57952431455,0.0,0.0,2.55330491699,7.21284921042,67.5554816579,66.4707967621,1.08468489579
 11/25  03:00:00,17.4947992203,2.6660074008,0.0,0.0,2.55330491699,6.91848690247,69.0650131909,68.5800618965,0.4849512944
 11/25  04:00:00,17.4407519792,2.75914131369,0.0,0.0,2.55330491699,6.7713057485,71.5538953879,71.0689335369,0.484961850987
 11/25  05:00:00,19.5606298676,2.80252575435,0.0,0.0,3.82705111198,7.57405300124,73.2881275023,72.2031870654,1.08494043695
 11/25  06:00:00,24.0123809639,2.71566438869,0.0,0.0,6.02426329834,9.91545327661,75.1533575493,69.4666182425,5.68673930683
 11/25  07:00:00,29.1756274146,2.56065975932,0.0,0.0,6.51253267309,14.7454349813,84.0616535263,64.9656027374,19.0960507889
 11/25  08:00:00,27.3368475156,2.46044325408,0.0,0.0,6.01364874671,17.9699221805,82.8757150486,62.5786115651,20.2971034835
 11/25  09:00:00,24.0158240775,2.23088790444,0.0,0.0,3.66783283761,18.1171033345,75.626962293,56.1303421981,19.496620095
 11/25  10:00:00,20.9825011499,2.02119681737,0.0,0.0,3.10526160149,15.8560427302,67.1642883981,50.0691208139,17.0951675842
 11/25  11:00:00,18.0190265291,1.97434889969,0.0,0.0,3.10526160149,12.9394160272,64.0523302523,48.5581310094,15.4941992429
 11/25  12:00:00,17.8286498137,1.63679103042,0.0,0.0,3.10526160149,13.0865971812,52.3582886339,39.865905031,12.4923836028
 11/25  13:00:00,17.4646331133,1.41995548406,0.0,0.0,3.10526160149,12.9394160272,45.3339866932,34.4425714318,10.8914152615
 11/25  14:00:00,16.8480085398,1.24487437257,0.0,0.0,3.10526160149,12.4978725653,39.7770068951,30.0863178897,9.69068900545
 11/25  15:00:00,16.5243404031,1.06838738988,0.0,0.0,3.10526160149,12.3506914113,34.2091844597,25.7192217103,8.48996274943
 11/25  16:00:00,17.7887635852,0.967801118637,0.0,0.0,4.02872759285,12.7922348732,33.0169706082,23.3262816027,9.69068900545
 11/25  17:00:00,26.1478717538,0.983722566519,0.0,0.0,6.50191812146,17.7693977319,35.1047581069,23.8131007601,11.2916573468
 11/25  18:00:00,37.8960568879,1.0371005585,0.0,0.0,8.38069375907,23.1212625696,40.2189651245,25.3251290097,14.8938361148
 11/25  19:00:00,40.158821751,1.03896592536,0.0,0.0,10.6415932552,23.1212625696,42.8628614396,25.3674517701,17.4954096695
 11/25  20:00:00,39.3842244703,1.23364662289,0.0,0.0,12.3080778603,20.4854999863,47.3275885691,30.6326630702,16.6949254989
 11/25  21:00:00,39.143867961,1.43341100683,0.0,0.0,12.456681583,19.8967753704,51.2854368236,35.9913586234,15.2940782002
 11/25  22:00:00,33.8273747958,1.58041886366,0.0,0.0,9.18739968257,17.702556249,52.1924066957,39.7000230929,12.4923836028
 11/25  23:00:00,27.1340774554,1.8224340849,0.0,0.0,5.91811778209,14.0365255879,56.8987589425,46.0073436811,10.8914152615
 11/25  24:00:00,21.5184215486,2.10328724943,0.0,0.0,3.54045821811,10.5176760807,59.6639678251,53.5754575877,6.0885102374
 11/26  01:00:00,18.0311001116,2.31922136821,0.0,0.0,2.55330491699,7.80157382632,61.0354861159,59.1473619644,1.88812415155
 11/26  02:00:00,17.5494159983,2.42626187081,0.0,0.0,2.55330491699,7.21284921042,62.7685091746,61.6815617946,1.08694738
 11/26  03:00:00,17.341939968,2.51314814856,0.0,0.0,2.55330491699,6.91848690247,64.3917585331,63.9062416289,0.485516904264
 11/26  04:00:00,17.2834400333,2.60182936781,0.0,0.0,2.55330491699,6.7713057485,66.7798345141,66.2943070585,0.485527455616
 11/26  05:00:00,19.3950232497,2.63691913645,0.0,0.0,3.82705111198,7.57405300124,68.3092104104,67.2220076118,1.08720279853
 11/26  06:00:00,23.9228598932,2.62614331795,0.0,0.0,6.02426329834,9.91545327661,72.8427569121,67.140749013,5.70200789904
 11/26  07:00:00,29.201454907,2.58648725168,0.0,0.0,6.51253267309,14.7454349813,85.5483729802,66.3991757928,19.1491971874
 11/26  08:00:00,28.3078938974,2.53865630256,0.0,0.0,6.01364874671,17.9699221805,85.3899967606,65.0363560306,20.35364073
 11/26  09:00:00,24.0209059968,2.23596982376,0.0,0.0,3.66783283761,18.1171033345,75.0836483224,55.5327524782,19.5508958442
 11/26  10:00:00,21.0535158552,2.09221152261,0.0,0.0,3.10526160149,15.8560427302,67.5987998712,50.4561410064,17.1426588648
 11/26  11:00:00,17.8462395108,1.80156188135,0.0,0.0,3.10526160149,12.9394160272,58.9399347181,43.4027671738,15.5371675443
 11/26  12:00:00,17.7603137645,1.56845498121,0.0,0.0,3.10526160149,13.0865971812,50.2286155839,37.7017442655,12.5268713185
 11/26  13:00:00,17.3935476619,1.34887003274,0.0,0.0,3.10526160149,12.9394160272,43.0949156598,32.1735356618,10.921379998
 11/26  14:00:00,16.7809633036,1.17782913638,0.0,0.0,3.10526160149,12.4978725653,37.7578677419,28.0406062342,9.71726150767
 11/26  15:00:00,16.4634256345,1.00747262127,0.0,0.0,3.10526160149,12.3506914113,32.4572970134,23.944153996,8.51314301733
 11/26  16:00:00,17.7191143638,0.898151897287,0.0,0.0,4.02872759285,12.7922348732,31.0966292772,21.3793677695,9.71726150767
 11/26  17:00:00,26.9919342017,0.934951681172,0.0,0.0,6.50191812146,17.7693977319,33.7323449029,22.4095920748,11.3227528281
 11/26  18:00:00,37.9165926911,1.05763636166,0.0,0.0,8.38069375907,23.1212625696,40.8160151204,25.8809068213,14.9351082991
 11/26  19:00:00,40.1872216837,1.06736585802,0.0,0.0,10.6415932552,23.1212625696,43.7010625891,26.1570308942,17.5440316949
 11/26  20:00:00,39.3119510944,1.161373247,0.0,0.0,12.3080778603,20.4854999863,45.2487432453,28.5074572107,16.7412860347
 11/26  21:00:00,39.013795003,1.30333804878,0.0,0.0,12.456681583,19.8967753704,47.4712238907,32.1347427614,15.3364811293
 11/26  22:00:00,33.7474328858,1.50047695357,0.0,0.0,9.18739968257,17.702556249,49.7702964149,37.2434250964,12.5268713185
 11/26  23:00:00,27.0392635501,1.72762017956,0.0,0.0,5.91811778209,14.0365255879,53.9515438482,43.0301638502,10.921379998
 11/26  24:00:00,21.4082087749,1.99307447575,0.0,0.0,3.54045821811,10.5176760807,56.2719555336,50.167049497,6.10490603665
 11/27  01:00:00,17.9688565894,2.25697784602,0.0,0.0,2.55330491699,7.80157382632,59.2477186343,57.3550772365,1.89264139773
 11/27  02:00:00,17.5798589909,2.45670486346,0.0,0.0,2.55330491699,7.21284921042,64.1123222548,63.0231164064,1.08920584837
 11/27  03:00:00,17.4289767831,2.60018496362,0.0,0.0,2.55330491699,6.91848690247,67.6024378345,67.1163563336,0.486081500925
 11/27  04:00:00,17.3855041075,2.70389344197,0.0,0.0,2.55330491699,6.7713057485,70.3694281692,69.8833361254,0.486092043807
 11/27  05:00:00,19.5449689095,2.78686479624,0.0,0.0,3.82705111198,7.57405300124,73.2085457363,72.1190846704,1.08946106593
 11/27  06:00:00,24.1043147103,2.80759813511,0.0,0.0,6.02426329834,9.91545327661,78.599136976,72.8818887662,5.71724820972
 11/27  07:00:00,29.3179710421,2.70300338676,0.0,0.0,6.51253267309,14.7454349813,88.9829911869,69.7807475144,19.2022436725
 11/27  08:00:00,28.5741248096,2.61135785224,0.0,0.0,6.01364874671,18.163451543,87.3343284987,66.9242569048,20.410071594
 11/27  09:00:00,25.8674981442,2.63614840247,0.0,0.0,4.35151303671,18.8798367041,78.3923706477,58.7873011816,19.6050694661
 11/27  10:00:00,22.6990729807,2.29135507949,0.0,0.0,3.78894180059,16.6187760998,64.9254805484,47.7354197645,17.1900607839
 11/27  11:00:00,19.5284718958,2.03738069763,0.0,0.0,3.78894180059,13.7021493968,56.0644026909,40.4843476959,15.580054995
 11/27  12:00:00,19.4534842226,1.81521187065,0.0,0.0,3.78894180059,13.8493305508,47.3545470756,34.7932529348,12.5612941407
 11/27  13:00:00,18.9304339796,1.60260284573,0.0,0.0,3.69398621738,13.6338449159,40.4537512253,29.5024628735,10.9512883518
 11/27  14:00:00,18.5126362199,1.46308848394,0.0,0.0,3.78894180059,13.2606059349,35.9812252676,26.2374412575,9.74378401006
 11/27  15:00:00,18.2368778743,1.33451129241,0.0,0.0,3.78894180059,13.1134247809,31.8321029151,23.2958232467,8.53627966835
 11/27  16:00:00,19.5062649497,1.23888891444,0.0,0.0,4.71240779196,13.5549682428,30.7841009917,21.0403169816,9.74378401006
