Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/27  17:00:00,28.7770575739,1.27366148466,0.0,0.0,7.18559832057,18.5321311015,33.305690954,21.951901155,11.353789799
 11/27  18:00:00,38.068835291,1.01634959915,0.0,0.0,8.38069375907,23.3147919321,39.7230783264,24.7467755022,14.9763028241
 11/27  19:00:00,40.2002469063,1.08039108066,0.0,0.0,10.6415932552,23.1212625696,44.1147203104,26.5221580792,17.5925622312
 11/27  20:00:00,39.3273517193,1.17677387188,0.0,0.0,12.3080778603,20.4854999863,45.7055584023,28.9179990656,16.7875593367
 11/27  21:00:00,39.0460262081,1.33556925388,0.0,0.0,12.456681583,19.8967753704,48.5463756866,33.1675714153,15.3788042714
 11/27  22:00:00,33.8104449601,1.56348902793,0.0,0.0,9.18739968257,17.702556249,51.9091407923,39.3478466515,12.5612941407
 11/27  23:00:00,27.1531099681,1.84146659764,0.0,0.0,5.91811778209,14.0365255879,57.7052968823,46.7540085306,10.9512883518
 11/27  24:00:00,21.5181181759,2.10298387674,0.0,0.0,3.54045821811,10.5176760807,59.7451061384,53.6238351534,6.12127098493
 11/28  01:00:00,18.0411809352,2.32930219183,0.0,0.0,2.55330491699,7.80157382632,61.4523822161,59.555232702,1.89714951408
 11/28  02:00:00,17.512057253,2.38890312558,0.0,0.0,2.55330491699,7.21284921042,61.599341534,60.5078819017,1.09145963227
 11/28  03:00:00,17.254201815,2.42540999555,0.0,0.0,2.55330491699,6.91848690247,61.497449286,61.0108043688,0.486644917206
 11/28  04:00:00,17.2120919442,2.53048127873,0.0,0.0,2.55330491699,6.7713057485,64.4432266296,63.9565711812,0.486655448376
 11/28  05:00:00,19.3921383514,2.63403423816,0.0,0.0,3.82705111198,7.57405300124,68.1768631989,67.0851486286,1.09171457037
 11/28  06:00:00,23.8829850948,2.58626851962,0.0,0.0,6.02426329834,9.91545327661,71.3747236669,65.6422679423,5.73245572466
 11/28  07:00:00,29.0668953727,2.45192771739,0.0,0.0,6.51253267309,14.7454349813,81.0537130009,61.7985384666,19.2551745343
 11/28  08:00:00,28.3402113053,2.37744434797,0.0,0.0,6.01364874671,18.163451543,80.318975824,59.8525964599,20.466379364
 11/28  09:00:00,25.716714971,2.48536522922,0.0,0.0,4.35151303671,18.8798367041,73.3537754013,53.6946504835,19.6591249177
 11/28  10:00:00,22.6667915487,2.25907364748,0.0,0.0,3.78894180059,16.6187760998,64.0250159451,46.787656641,17.2373593041
 11/28  11:00:00,19.5385173571,2.04742615898,0.0,0.0,3.78894180059,13.7021493968,56.7700749357,41.1472260415,15.6228488942
 11/28  12:00:00,19.4804981559,1.842225804,0.0,0.0,3.78894180059,13.8493305508,48.4630119745,35.8673700989,12.5956418756
 11/28  13:00:00,18.9865418056,1.65871067177,0.0,0.0,3.69398621738,13.6338449159,42.3107569438,31.3296254781,10.9811314657
 11/28  14:00:00,18.5451639364,1.49561620052,0.0,0.0,3.78894180059,13.2606059349,37.091562344,27.3213136857,9.77024865824
 11/28  15:00:00,18.2251300192,1.3227634373,0.0,0.0,3.78894180059,13.1134247809,31.6457689942,23.0864031434,8.5593658508
 11/28  16:00:00,19.5040625202,1.23668648496,0.0,0.0,4.71240779196,13.5549682428,30.8476542699,21.0774056117,9.77024865824
 11/28  17:00:00,28.7698116428,1.26641555352,0.0,0.0,7.18559832057,18.5321311015,33.2202241183,21.8354650501,11.3847590681
 11/28  18:00:00,38.0031069503,0.95062125844,0.0,0.0,8.38069375907,23.3147919321,38.0277449245,23.0103374341,15.0174074905
 11/28  19:00:00,40.096960987,0.977105161375,0.0,0.0,10.6415932552,23.1212625696,41.393810003,23.7528230964,17.6409869066
 11/28  20:00:00,39.216570917,1.06599306959,0.0,0.0,12.3080778603,20.4854999863,42.7757853147,25.9420536131,16.8337317016
 11/28  21:00:00,38.8596820088,1.14922505463,0.0,0.0,12.456681583,19.8967753704,43.3376381067,27.9166030138,15.4210350929
 11/28  22:00:00,33.5133829148,1.26642698264,0.0,0.0,9.18739968257,17.702556249,43.3923745504,30.7967326748,12.5956418756
 11/28  23:00:00,26.7962829716,1.48463960107,0.0,0.0,5.91811778209,14.0365255879,47.3416978337,36.3605663681,10.9811314657
 11/28  24:00:00,21.1628266686,1.74769236952,0.0,0.0,3.54045821811,10.5176760807,49.4036085483,43.2660083124,6.13760023593
 11/29  01:00:00,17.7700200723,2.05814132896,0.0,0.0,2.55330491699,7.80157382632,53.7303932703,51.8287461034,1.90164716689
 11/29  02:00:00,17.3689519902,2.24579786277,0.0,0.0,2.55330491699,7.21284921042,58.0476900913,56.9539820268,1.09370806446
 11/29  03:00:00,17.1842070703,2.35541525079,0.0,0.0,2.55330491699,6.91848690247,60.2244824277,59.7372754415,0.487206986276
 11/29  04:00:00,17.1192955927,2.43768492717,0.0,0.0,2.55330491699,6.7713057485,62.2989163998,61.8116988973,0.487217502488
 11/29  05:00:00,19.2326880113,2.47458389801,0.0,0.0,3.82705111198,7.57405300124,63.7945180893,62.7005554448,1.09396264446
 11/29  06:00:00,23.776985849,2.48026927377,0.0,0.0,6.02426329834,9.91545327661,68.7455302343,62.9979042949,5.74762593943
 11/29  07:00:00,29.0371613755,2.4221937202,0.0,0.0,6.51253267309,14.7454349813,80.8116322638,61.5036581666,19.3079740973
 11/29  08:00:00,28.2761859761,2.31341901877,0.0,0.0,6.01364874671,18.163451543,78.9312283116,58.4086809466,20.5225473651
 11/29  09:00:00,25.639266944,2.40791720227,0.0,0.0,4.35151303671,18.8798367041,71.045729977,51.3326837859,19.713046191
 11/29  10:00:00,22.6197758066,2.21205790538,0.0,0.0,3.78894180059,16.6187760998,62.1095638279,44.8250234097,17.2845404182
 11/29  11:00:00,19.4833876374,1.99229643927,0.0,0.0,3.78894180059,13.7021493968,54.4688461747,38.8033096059,15.6655365688
 11/29  12:00:00,19.3585301482,1.72025779627,0.0,0.0,3.78894180059,13.8493305508,44.6266748517,31.9967705004,12.6299043513
 11/29  13:00:00,18.857344352,1.52951321819,0.0,0.0,3.69398621738,13.6338449159,38.4270169186,27.4161164166,11.010900502
 11/29  14:00:00,18.3799406341,1.33039289814,0.0,0.0,3.78894180059,13.2606059349,32.3562164871,22.5595688721,9.79664761494
 11/29  15:00:00,18.0939467054,1.17717503644,0.014405087029,0.0,3.78894180059,13.1134247809,27.3404100773,18.7580153494,8.58239472793
 11/29  16:00:00,19.358645741,1.07304088507,0.0182288206864,0.0,4.71240779196,13.5549682428,26.1126773889,16.316029774,9.79664761494
 11/29  17:00:00,28.6056274303,1.09954617047,0.00268517058897,0.0,7.18559832057,18.5321311015,28.7148591223,17.299207658,11.4156514643
 11/29  18:00:00,37.8284432765,0.775957584681,0.0,0.0,8.38069375907,23.3147919321,33.3538244118,18.2954142864,15.0584101253
 11/29  19:00:00,39.8944298686,0.774574042944,0.0,0.0,10.6415932552,23.1212625696,35.9620378888,18.2727465083,17.6892913805
 11/29  20:00:00,39.0330844322,0.882506584828,0.0,0.0,12.3080778603,20.4854999863,37.8583997914,20.9786103355,16.8797894559
 11/29  21:00:00,38.6893949695,0.978938015289,0.0,0.0,12.456681583,19.8967753704,38.7896532067,23.326492119,15.4631610877
 11/29  22:00:00,33.331595543,1.08463961085,0.0,0.0,9.18739968257,17.702556249,38.4824979932,25.8525936419,12.6299043513
 11/29  23:00:00,26.6323782901,1.32073491956,0.0,0.0,5.91811778209,14.0365255879,42.9071261831,31.8962256811,11.010900502
 11/29  24:00:00,20.9916176308,1.57648333172,0.0,0.0,3.54045821811,10.5176760807,44.6093285255,38.4554395716,6.1538889539
 11/30  01:00:00,17.4554370272,1.74355828383,0.0,0.0,2.55330491699,7.80157382632,44.3985879988,42.4924549733,1.9061330255
 11/30  02:00:00,16.9154219482,1.79226782078,0.0,0.0,2.55330491699,7.21284921042,44.4364734356,43.3405229563,1.09595047928
 11/30  03:00:00,16.6733028015,1.84451098206,0.0,0.0,2.55330491699,6.91848690247,44.9554095368,44.4676419951,0.487767541703
 11/30  04:00:00,16.622291432,1.94068076649,0.0,0.0,2.55330491699,6.7713057485,47.5258777927,47.038099753,0.487778039706
 11/30  05:00:00,18.7874145714,2.02931045809,0.0,0.0,3.82705111198,7.57405300124,50.6805983356,49.5843937131,1.09620462245
 11/30  06:00:00,23.2322890987,1.93557252347,0.0,0.0,6.02426329834,9.91545327661,52.6341019523,46.8713475917,5.76275436062
 11/30  07:00:00,28.3497776027,1.73480994742,0.0,0.0,6.51253267309,14.7454349813,60.6596770514,41.2990503269,19.3606267246
 11/30  08:00:00,27.5466150123,1.58384805493,0.0,0.0,6.01364874671,18.163451543,57.9132601761,37.3347012125,20.5785589635
 11/30  09:00:00,25.0013601191,1.77001037732,0.0,0.0,4.35151303671,18.8798367041,52.9784848899,33.2116675721,19.7668173177
 11/30  10:00:00,22.0368364811,1.62911857984,0.0,0.0,3.78894180059,16.6187760998,46.8665719296,29.5349817756,17.331590154
 11/30  11:00:00,19.0167520621,1.52566086393,0.0,0.0,3.78894180059,13.7021493968,42.9233855405,27.215280163,15.7081053775
 11/30  12:00:00,19.0317535218,1.38837628308,0.00510488678694,0.0,3.78894180059,13.8493305508,36.5686224768,23.9045510554,12.6640714214
 11/30  13:00:00,18.6338307419,1.22593943827,0.0800601698257,0.0,3.69398621738,13.6338449159,29.9410573026,18.9004706578,11.0405866448
 11/30  14:00:00,18.3038933202,1.11198979203,0.142355792233,0.0,3.78894180059,13.2606059349,25.2709915733,15.4480185109,9.82297306238
 11/30  15:00:00,18.0779007884,1.00859862341,0.166935583122,0.0,3.78894180059,13.1134247809,21.4184965609,12.813137081,8.60535947995
 11/30  16:00:00,19.3445067899,0.927172680326,0.149958074336,0.0,4.71240779196,13.5549682428,21.0165857087,11.1936126464,9.82297306238
 11/30  17:00:00,28.5143421933,0.939443693324,0.0715024107168,0.0,7.18559832057,18.5321311015,23.9846496783,12.5381918394,11.446457839
 11/30  18:00:00,37.6477358691,0.552016616561,0.0432335607042,0.0,8.38069375907,23.3147919321,27.2327440317,12.1334454455,15.0992985862
 11/30  19:00:00,39.6835630995,0.510480416164,0.0532268576802,0.0,10.6415932552,23.1212625696,28.6788363807,10.9413750326,17.7374613482
 11/30  20:00:00,38.7433493643,0.561371197212,0.0314003197012,0.0,12.3080778603,20.4854999863,29.3212138888,12.3954949289,16.9257189599
 11/30  21:00:00,38.3873704156,0.67294575746,0.00396770391444,0.0,12.456681583,19.8967753704,30.9460621827,15.4408924023,15.5051697804
 11/30  22:00:00,33.054857856,0.807901923783,0.0,0.0,9.18739968257,17.702556249,31.4050017253,18.7409303039,12.6640714214
 11/30  23:00:00,26.3072924598,0.995649089325,0.0,0.0,5.91811778209,14.0365255879,34.4028481805,23.3622615356,11.0405866448
 11/30  24:00:00,20.6272839472,1.21214964804,0.0,0.0,3.54045821811,10.5176760807,34.9664243374,28.7962920223,6.17013231508
 12/01  01:00:00,17.131057737,1.41917899357,0.0,0.0,2.55330491699,7.80157382632,35.9573443955,34.0467386328,1.91060576271
 12/01  02:00:00,16.706751285,1.58359715755,0.0,0.0,2.55330491699,7.21284921042,39.3353175209,38.2371313081,1.09818621285
 12/01  03:00:00,16.5606244506,1.73183263109,0.0,0.0,2.55330491699,6.91848690247,42.5318979329,42.0435715154,0.488326417505
 12/01  04:00:00,16.5466209933,1.86501032783,0.0,0.0,2.55330491699,6.7713057485,46.0218980075,45.5335611134,0.488336894044
 12/01  05:00:00,18.7022913292,1.94418721592,0.0,0.0,3.82705111198,7.57405300124,48.6616207742,47.5631809339,1.09843984036
 12/01  06:00:00,23.2599585475,1.96324197226,0.0,0.0,6.02426329834,9.91545327661,53.9213148228,48.1434783155,5.77783650726
 12/01  07:00:00,28.4842748375,1.86930718219,0.0,0.0,6.51253267309,14.7454349813,64.9791188854,45.5660020623,19.4131168232
 12/01  08:00:00,27.7038309405,1.74106398315,0.0,0.0,6.01364874671,18.163451543,62.667034793,42.0326372209,20.6343975721
 12/01  09:00:00,25.0757065735,1.84435683172,0.0,0.0,4.35151303671,18.8798367041,55.1331620182,35.3127396442,19.820422374
 12/01  10:00:00,21.9767803378,1.5690624366,0.0,0.0,3.78894180059,16.6187760998,45.0925253464,27.7140307681,17.3784945783
 12/01  11:00:00,18.8385747076,1.34026269667,0.00722081284225,0.0,3.78894180059,13.7021493968,37.6266165713,21.8760738576,15.7505427137
 12/01  12:00:00,18.9303404269,1.17472324543,0.117344829515,0.0,3.78894180059,13.8493305508,29.3521298039,16.6539968364,12.6981329676
 12/01  13:00:00,18.5844838366,1.02901099158,0.227641711162,0.0,3.69398621738,13.6338449159,23.168537042,12.0983559391,11.070181103
 12/01  14:00:00,18.3186143717,0.939105568568,0.329961067177,0.0,3.78894180059,13.2606059349,19.2543892539,9.40517204935,9.84921720451
 12/01  15:00:00,18.1406137183,0.853888880253,0.38435825614,0.0,3.78894180059,13.1134247809,15.8254915076,7.19723820153,8.62825330606
 12/01  16:00:00,19.4452925145,0.773713672313,0.404202807003,0.0,4.71240779196,13.5549682428,15.1660772885,5.31686008396,9.84921720451
 12/01  17:00:00,28.4690184227,0.725351722366,0.240270611023,0.0,7.18559832057,18.5321311015,17.1169041065,5.63973503737,11.4771690691
 12/01  18:00:00,37.5412390456,0.354436184407,0.134317169388,0.0,8.38069375907,23.3147919321,21.3538230106,6.2137622461,15.1400607645
 12/01  19:00:00,39.5907341639,0.342011416035,0.128866922242,0.0,10.6415932552,23.1212625696,23.7398972546,5.95441471022,17.7854825444
 12/01  20:00:00,38.5963486651,0.31228495984,0.133485857891,0.0,12.3080778603,20.4854999863,22.2009638787,5.22945726654,16.9715066121
 12/01  21:00:00,38.1511309039,0.320266628168,0.120407321505,0.0,12.456681583,19.8967753704,21.0797750868,5.53272635624,15.5470487306
 12/01  22:00:00,32.7403257754,0.407332133887,0.0860377093494,0.0,9.18739968257,17.702556249,20.5657361601,7.86760319252,12.6981329676
 12/01  23:00:00,25.9300482006,0.604233406796,0.0141714233345,0.0,5.91811778209,14.0365255879,24.4434184238,13.3732373209,11.070181103
 12/01  24:00:00,20.2694340614,0.854299762304,0.0,0.0,3.54045821811,10.5176760807,25.8105880942,19.6242625851,6.18632550917
 12/02  01:00:00,16.7712007296,1.05932198623,0.0,0.0,2.55330491699,7.80157382632,26.6155353494,24.7004712943,1.91506405519
 12/02  02:00:00,16.4069086949,1.28375456741,0.0,0.0,2.55330491699,7.21284921042,31.7114180494,30.6110034461,1.10041460326
 12/02  03:00:00,16.292437692,1.46364587249,0.0,0.0,2.55330491699,6.91848690247,35.8620974354,35.3732139872,0.488883448193
 12/02  04:00:00,16.2386178381,1.5570071726,0.0,0.0,2.55330491699,6.7713057485,38.1077548718,37.6188609718,0.488893900012
 12/02  05:00:00,18.3932785556,1.63517444229,0.0,0.0,3.82705111198,7.57405300124,40.5863579283,39.485690292,1.10066763624
 12/02  06:00:00,22.9805156133,1.68379903813,0.0,0.0,6.02426329834,9.91545327661,46.545138337,40.7522704249,5.79286791207
 12/02  07:00:00,28.2611104195,1.64614276422,0.0,0.0,6.51253267309,14.7454349813,59.2264620688,39.7610332208,19.465428848
 12/02  08:00:00,27.370943928,1.60170633311,0.0,0.0,6.01364874671,17.9699221805,59.3246597265,38.6346130719,20.6900466546
 12/02  09:00:00,23.1824559609,1.39751978785,0.0,0.0,3.66783283761,18.1171033345,52.9190821125,33.0452366273,19.8738454853
 12/02  10:00:00,20.1416635495,1.18035921695,0.0,0.0,3.10526160149,15.8560427302,44.6167141367,27.1914743361,17.4252398006
 12/02  11:00:00,17.1499962675,1.0633029833,0.0420156548063,0.0,3.10526160149,12.9394160272,39.496842897,23.7040068869,15.7928360101
 12/02  12:00:00,17.2855441494,0.956099035599,0.137586330543,0.0,3.10526160149,13.0865971812,32.6325273167,19.9004484139,12.7320789028
 12/02  13:00:00,17.0303656627,0.835066926045,0.150621107482,0.0,3.10526160149,12.9394160272,27.9783119884,16.8786368761,11.0996751123
 12/02  14:00:00,16.4128150292,0.762620260137,0.0470606018555,0.0,3.10526160149,12.4978725653,26.3821574579,16.5067851885,9.87537226939
 12/02  15:00:00,16.192978778,0.723778865066,0.0132468997103,0.0,3.10526160149,12.3506914113,24.7412705646,16.0902011382,8.65106942649
 12/02  16:00:00,17.530946682,0.709984215471,0.0,0.0,4.02872759285,12.7922348732,25.8150152684,15.939642999,9.87537226939
 12/02  17:00:00,26.7346574808,0.677674960188,0.0,0.0,6.50191812146,17.7693977319,26.7079242593,15.2001481994,11.5077760599
 12/02  18:00:00,37.4888016686,0.619120173394,0.0107251657904,0.0,8.38069375907,23.1212625696,28.9277321705,13.7470475819,15.1806845886
 12/02  19:00:00,39.7387865512,0.586362392451,0.0325683331359,0.0,10.6415932552,23.1212625696,30.5266616347,12.6933208865,17.8333407482
 12/02  20:00:00,38.8153393453,0.653109658731,0.0116518391333,0.0,12.3080778603,20.4854999863,31.6102213395,14.5930824865,17.017138853
 12/02  21:00:00,38.460617651,0.750160696795,0.0,0.0,12.456681583,19.8967753704,32.7175707971,17.1287852608,15.5887855363
 12/02  22:00:00,33.0513075589,0.804351626753,0.0,0.0,9.18739968257,17.702556249,31.0820849424,18.3500060396,12.7320789028
 12/02  23:00:00,26.223696457,0.912053086489,0.0,0.0,5.91811778209,14.0365255879,31.9466006835,20.8469255712,11.0996751123
 12/02  24:00:00,20.4714072559,1.05627295675,0.0,0.0,3.54045821811,10.5176760807,30.4960492596,24.2935855189,6.20246374069
 12/03  01:00:00,16.9386675548,1.22678881138,0.0,0.0,2.55330491699,7.80157382632,30.4748513226,28.5553447388,1.91950658383
 12/03  02:00:00,16.4776873561,1.35453322863,0.0,0.0,2.55330491699,7.21284921042,32.9480048821,31.8453698914,1.10263499076
 12/03  03:00:00,16.243787937,1.41499611758,0.0,0.0,2.55330491699,6.91848690247,33.7351747948,33.245736326,0.489438468827
 12/03  04:00:00,16.1358891318,1.45427846634,0.0,0.0,2.55330491699,6.7713057485,34.5646155036,34.0751666109,0.489448892668
 12/03  05:00:00,18.249365795,1.49126168171,0.0,0.0,3.82705111198,7.57405300124,36.0411829536,34.9382956032,1.10288735032
 12/03  06:00:00,22.6674008012,1.37068422596,0.0,0.0,6.02426329834,9.91545327661,37.3407453076,31.5329011848,5.80784412284
 12/03  07:00:00,27.8787698239,1.26380216853,0.0,0.0,6.51253267309,14.7454349813,48.3675244147,28.8499771079,19.5175473068
 12/03  08:00:00,26.973523523,1.20428592814,0.0,0.0,6.01364874671,17.9699221805,48.1220593517,27.3765696205,20.7454897312
 12/03  09:00:00,22.9444109097,1.15947473666,0.0,0.0,3.66783283761,18.1171033345,46.2157603086,26.2886894779,19.9270708308
 12/03  10:00:00,19.9607652009,0.999460868313,0.0,0.0,3.10526160149,15.8560427302,40.0007500711,22.5289380932,17.4718119779
 12/03  11:00:00,16.9185458706,0.867469410148,0.00639883100547,0.0,3.10526160149,12.9394160272,35.159892566,19.3249198241,15.8349727419
 12/03  12:00:00,17.0581344245,0.813634635538,0.0526410057486,0.0,3.10526160149,13.0865971812,30.2928377844,17.52693861,12.7658991744
 12/03  13:00:00,16.9536330345,0.764799740744,0.144155664514,0.0,3.10526160149,12.9394160272,26.4776855319,15.3486255935,11.1290599384
 12/03  14:00:00,16.4993282508,0.699213565435,0.196980518154,0.0,3.10526160149,12.4978725653,23.1070172488,13.2055867373,9.90143051144
 12/03  15:00:00,16.2878072535,0.626413901555,0.205440338801,0.0,3.10526160149,12.3506914113,20.129126426,11.4553253416,8.67380108444
 12/03  16:00:00,17.5800697617,0.581253767755,0.177853527387,0.0,4.02872759285,12.7922348732,20.6837200218,10.7822895104,9.90143051144
 12/03  17:00:00,26.7501748948,0.578025409957,0.115166964248,0.0,6.50191812146,17.7693977319,23.005610005,11.4673402576,11.5382697474
 12/03  18:00:00,37.5245154475,0.588947515053,0.0766116030734,0.0,8.38069375907,23.1212625696,27.4446373771,12.2234793487,15.2211580284
 12/03  19:00:00,39.7918593603,0.600833895007,0.0711696396448,0.0,10.6415932552,23.1212625696,30.4765278869,12.5955061,17.8810217869
 12/03  20:00:00,38.8529818126,0.652017663871,0.0503863012709,0.0,12.3080778603,20.4854999863,31.1519634332,14.0893612643,17.0626021689
 12/03  21:00:00,38.4124100652,0.660617054709,0.0413360562479,0.0,12.456681583,19.8967753704,29.9312818433,14.3009140059,15.6303678374
 12/03  22:00:00,33.0184711562,0.760175236329,0.0113399877239,0.0,9.18739968257,17.702556249,29.8477923783,17.0818932038,12.7658991744
 12/03  23:00:00,26.2859826012,0.974339230678,0.0,0.0,5.91811778209,14.0365255879,33.6205084382,22.4914484997,11.1290599384
 12/03  24:00:00,20.5792993646,1.16416506552,0.0,0.0,3.54045821811,10.5176760807,33.4413690953,27.2228268648,6.21854223046
 12/04  01:00:00,17.1158559636,1.4039772202,0.0,0.0,2.55330491699,7.80157382632,35.4554124456,33.5314804114,1.92393203418
 12/04  02:00:00,16.7403718361,1.61721770869,0.0,0.0,2.55330491699,7.21284921042,40.3818548288,39.2770081108,1.10484671798
 12/04  03:00:00,16.485881593,1.65708977348,0.0,0.0,2.55330491699,6.91848690247,40.3113821265,39.8213908115,0.489991315057
 12/04  04:00:00,16.4629838823,1.78137321682,0.0,0.0,2.55330491699,6.7713057485,43.5107100974,43.0207083897,0.490001707665
 12/04  05:00:00,18.7106697182,1.95256560498,0.0,0.0,3.82705111198,7.57405300124,48.9611757604,47.8560774351,1.10509832523
 12/04  06:00:00,23.272136508,1.9754199328,0.0,0.0,6.02426329834,9.91545327661,54.28885279,48.4660920863,5.8227607037
 12/04  07:00:00,28.626816388,2.01184873271,0.0,0.0,6.51253267309,14.7454349813,69.448180942,49.8787241773,19.5694567647
 12/04  08:00:00,27.9146756484,1.95190869107,0.0,0.0,6.01364874671,18.163451543,68.9488881872,48.1481778042,20.800710383
 12/04  09:00:00,25.267459727,2.03610998523,0.0,0.0,4.35151303671,18.8798367041,61.1229978788,41.1429152305,19.9800826483
 12/04  10:00:00,22.2007187851,1.79300088385,0.0,0.0,3.78894180059,16.6187760998,51.4245321089,33.9063347908,17.5181973182
 12/04  11:00:00,19.1025012031,1.60375047756,0.00765952741951,0.0,3.78894180059,13.7021493968,44.7177073021,28.8407668713,15.8769404307
 12/04  12:00:00,19.1811218349,1.44417172376,0.0986777591419,0.0,3.78894180059,13.8493305508,36.3183132969,23.5187295301,12.7995837668
 12/04  13:00:00,18.8281965204,1.32492844907,0.175436937445,0.0,3.69398621738,13.6338449159,30.8275502302,19.6692233509,11.1583268793
 12/04  14:00:00,18.4823087444,1.2148061537,0.217954854753,0.0,3.78894180059,13.2606059349,26.533833772,16.6064495582,9.92738421375
 12/04  15:00:00,18.2235713235,1.09135774684,0.2298469948,0.0,3.78894180059,13.1134247809,22.3184303458,13.6219887976,8.69644154816
 12/04  16:00:00,19.4789962389,1.01296725198,0.198652951684,0.0,4.71240779196,13.5549682428,22.168791327,12.2414071133,9.92738421375
 12/04  17:00:00,28.6461966421,1.01742839627,0.125372156558,0.0,7.18559832057,18.5321311015,24.9146652767,13.3460241755,11.5686411012
 12/04  18:00:00,37.839203388,0.716639512083,0.0700781841084,0.0,8.38069375907,23.3147919321,30.8411448415,15.5796757435,15.2614690979
 12/04  19:00:00,39.9525858813,0.784632654471,0.0480974011533,0.0,10.6415932552,23.1212625696,35.6142516174,17.6857400773,17.92851154
 12/04  20:00:00,39.0519848043,0.880624925436,0.0207820314127,0.0,12.3080778603,20.4854999863,37.6345719399,20.5266888435,17.1078830963
 12/04  21:00:00,38.6712803415,0.958760034004,0.00206335328811,0.0,12.456681583,19.8967753704,38.354772291,22.6829889712,15.6717833198
 12/04  22:00:00,33.3426847086,1.09572877641,0.0,0.0,9.18739968257,17.702556249,38.9163550424,26.1167712756,12.7995837668
 12/04  23:00:00,26.6231140205,1.31147064996,0.0,0.0,5.91811778209,14.0365255879,42.7759137636,31.6175868843,11.1583268793
 12/04  24:00:00,20.9523357853,1.53720148614,0.0,0.0,3.54045821811,10.5176760807,43.6979595626,37.4634033456,6.23455621699
 12/05  01:00:00,17.4629014942,1.75102275084,0.0,0.0,2.55330491699,7.80157382632,44.9365197454,43.0081806486,1.92833909679
 12/05  02:00:00,17.0133668381,1.89021271067,0.0,0.0,2.55330491699,7.21284921042,47.5995812528,46.4925321227,1.10704913009
 12/05  03:00:00,16.8643948745,2.03560305504,0.0,0.0,2.55330491699,6.91848690247,50.8475150205,50.3569731973,0.49054182318
 12/05  04:00:00,16.8657523398,2.18414167428,0.0,0.0,2.55330491699,6.7713057485,54.994938205,54.5043860237,0.4905521813
 12/05  05:00:00,19.0605973471,2.30249323382,0.0,0.0,3.82705111198,7.57405300124,59.0195296207,57.9122297145,1.10729990618
 12/05  06:00:00,23.6583934872,2.36167691199,0.0,0.0,6.02426329834,9.91545327661,65.5940730891,59.7564598526,5.8376132365
 12/05  07:00:00,28.9345466033,2.319578948,0.0,0.0,6.51253267309,14.7454349813,78.2778956542,58.6567538055,19.6211418487
 12/05  08:00:00,29.1109547528,2.25535446212,0.0,0.0,6.01364874671,18.163451543,77.5890680381,56.7333757814,20.8556922567
 12/05  09:00:00,25.5162294933,2.28487975153,0.0,0.0,4.35151303671,18.8798367041,67.8140808048,47.781215566,20.0328652389
 12/05  10:00:00,22.380157465,1.9724395638,0.0,0.0,3.78894180059,16.6187760998,56.0746626217,38.5102805368,17.5643820849
 12/05  11:00:00,19.2735364956,1.78244529747,0.0,0.0,3.78894180059,13.7021493968,49.3869902456,33.4682635973,15.9187266483
 12/05  12:00:00,19.3311411392,1.65462780078,0.0382409864718,0.0,3.78894180059,13.8493305508,42.654429359,29.8213066545,12.8331227045
 12/05  13:00:00,18.9618959197,1.53049176153,0.103573024333,0.0,3.69398621738,13.6338449159,37.1373975638,25.9499302959,11.1874672679
 12/05  14:00:00,18.5455668816,1.36735578176,0.128663363949,0.0,3.78894180059,13.2606059349,31.536089494,21.5828638036,9.95322569038
 12/05  15:00:00,18.2464287864,1.21526207953,0.128800124985,0.0,3.78894180059,13.1134247809,26.6284897341,17.9095056212,8.71898411289
 12/05  16:00:00,19.5066364548,1.12293816957,0.116322250019,0.0,4.71240779196,13.5549682428,25.9084516016,15.9552259112,9.95322569038
 12/05  17:00:00,28.6947828511,1.12809377836,0.0632929834679,0.0,7.18559832057,18.5321311015,28.5017275847,16.9028464577,11.598881127
 12/05  18:00:00,37.8994818001,0.819347707551,0.0276484006629,0.0,8.38069375907,23.3147919321,34.1349566232,18.8333507637,15.3016058595
 12/05  19:00:00,39.9911213167,0.856315077989,0.0149504130951,0.0,10.6415932552,23.1212625696,38.0193451516,20.0435492074,17.9757959441
 12/05  20:00:00,39.0762216151,0.925643767726,0.0,0.0,12.3080778603,20.4854999863,39.1390981965,21.9861299708,17.1529682258
 12/05  21:00:00,38.7144207146,1.00396376041,0.0,0.0,12.456681583,19.8967753704,39.552500924,23.8394812053,15.7130197187
 12/05  22:00:00,33.2957556676,1.04879973543,0.0,0.0,9.18739968257,17.702556249,37.4910206669,24.6578979624,12.8331227045
 12/05  23:00:00,26.4898066587,1.17816328824,0.0,0.0,5.91811778209,14.0365255879,38.8931668838,27.705699616,11.1874672679
 12/05  24:00:00,20.7637675044,1.3486332053,0.0,0.0,3.54045821811,10.5176760807,38.1640622849,31.913561327,6.2505009579
 12/06  01:00:00,17.329157272,1.61727852861,0.0,0.0,2.55330491699,7.80157382632,41.0026598571,39.0699333895,1.93272646763
 12/06  02:00:00,16.9386349123,1.81548078489,0.0,0.0,2.55330491699,7.21284921042,45.4881129431,44.3788713681,1.10924157502
 12/06  03:00:00,16.8162877718,1.98749595232,0.0,0.0,2.55330491699,6.91848690247,49.5921234469,49.1010336167,0.491089830184
 12/06  04:00:00,16.8195215712,2.1379109057,0.0,0.0,2.55330491699,6.7713057485,53.6866368771,53.1955367266,0.491100150563
 12/06  05:00:00,18.9204709079,2.16236679467,0.0,0.0,3.82705111198,7.57405300124,54.6274854467,53.5179940055,1.10949144117
 12/06  06:00:00,23.4555735688,2.15885699354,0.0,0.0,6.02426329834,9.91545327661,59.242470721,53.3900733989,5.85239732204
 12/06  07:00:00,28.7141018638,2.09913420851,0.0,0.0,6.51253267309,14.7454349813,71.5581730885,51.8855858363,19.6725872521
 12/06  08:00:00,28.8695090922,2.01390880153,0.0,0.0,6.01364874671,18.163451543,70.4265223501,49.5161032799,20.9104190702
 12/06  09:00:00,25.3562744061,2.12492466436,0.0,0.0,4.35151303671,18.8798367041,63.1886281263,43.1032251548,20.0854029715
 12/06  10:00:00,22.2610942472,1.85337634599,0.0,0.0,3.78894180059,16.6187760998,53.0361380071,35.4257854061,17.610352601
 12/06  11:00:00,19.1490527355,1.65796153735,0.0,0.0,3.78894180059,13.7021493968,46.2851445103,30.3248254904,15.9603190199
 12/06  12:00:00,19.1694574149,1.45778345853,0.0734016044374,0.0,3.78894180059,13.8493305508,37.0997442699,24.2332382145,12.8665060555
 12/06  13:00:00,18.8103022982,1.3269837177,0.155487446705,0.0,3.69398621738,13.6338449159,31.2516136182,20.0351411438,11.2164724744
 12/06  14:00:00,18.4412806244,1.21372635903,0.17800652944,0.0,3.78894180059,13.2606059349,27.1244042679,17.1454569792,9.97894728864
 12/06  15:00:00,18.1511431322,1.08702833163,0.161748218723,0.0,3.78894180059,13.1134247809,23.180172396,14.4387502931,8.74142210285
 12/06  16:00:00,19.401622835,0.984450830719,0.149795969037,0.0,4.71240779196,13.5549682428,22.2169586551,12.2380113665,9.97894728864
 12/06  17:00:00,28.5755104885,0.976898129923,0.09521626932,0.0,7.18559832057,18.5321311015,24.4164031354,12.7874222657,11.6289808697
 12/06  18:00:00,37.795362003,0.696148762956,0.0467275481694,0.0,8.38069375907,23.3147919321,30.8081729462,15.4666165192,15.341556427
 12/06  19:00:00,39.8826706548,0.72872166131,0.0340931678549,0.0,10.6415932552,23.1212625696,34.5043336518,16.4814726555,18.0228609962
 12/06  20:00:00,38.9432539139,0.777708624337,0.0149674421473,0.0,12.3080778603,20.4854999863,35.1039891207,17.906144915,17.1978442057
 12/06  21:00:00,38.6167588596,0.906301905444,0.0,0.0,12.456681583,19.8967753704,37.1174085527,21.3633437304,15.7540648223
 12/06  22:00:00,33.2293252487,0.98236931648,0.0,0.0,9.18739968257,17.702556249,35.9552665488,23.0887604933,12.8665060555
 12/06  23:00:00,26.414844897,1.10320152651,0.0,0.0,5.91811778209,14.0365255879,37.1316283568,25.9151558824,11.2164724744
 12/06  24:00:00,20.6675074946,1.25237319549,0.0,0.0,3.54045821811,10.5176760807,35.7385555356,29.4721838043,6.26637173129
 12/07  01:00:00,17.1716770608,1.45979831746,0.0,0.0,2.55330491699,7.80157382632,36.6926467721,34.7555539237,1.93709284845
 12/07  02:00:00,16.7836647381,1.66051061069,0.0,0.0,2.55330491699,7.21284921042,41.1907245551,40.0793011514,1.11142340365
 12/07  03:00:00,16.5305208594,1.70172903991,0.0,0.0,2.55330491699,6.91848690247,41.3199090148,40.828273841,0.491635173794
 12/07  04:00:00,16.3959349916,1.71432432613,0.0,0.0,2.55330491699,6.7713057485,41.3354522938,40.8438068406,0.491645453186
 12/07  05:00:00,18.402902421,1.64479830771,0.0,0.0,3.82705111198,7.57405300124,39.6991190964,38.5874468152,1.11167228117
 12/07  06:00:00,22.8531523322,1.55643575701,0.0,0.0,6.02426329834,9.91545327661,42.0795723779,36.2124637964,5.86710858146
 12/07  07:00:00,28.1031252092,1.48815755382,0.0,0.0,6.51253267309,14.7454349813,54.476793131,34.7530153914,19.7237777396
 12/07  08:00:00,28.3006560534,1.44505576278,0.0,0.0,6.01364874671,18.163451543,54.8032264507,33.8383518342,20.9648746165
 12/07  09:00:00,25.0283836991,1.79703395737,0.0,0.0,4.35151303671,18.8798367041,54.1337168933,33.9960366058,20.1376802876
 12/07  10:00:00,22.2538745188,1.84615661751,0.0,0.0,3.78894180059,16.6187760998,52.5871924536,34.9310972011,17.6560952525
 12/07  11:00:00,19.048194456,1.55710325788,0.0,0.0,3.78894180059,13.7021493968,43.5227393286,27.5210341001,16.0017052285
 12/07  12:00:00,18.965354817,1.32708246506,0.0,0.0,3.78894180059,13.8493305508,34.7967538316,21.8970298982,12.8997239334
 12/07  13:00:00,18.5834925851,1.20835407309,0.0473073781605,0.0,3.69398621738,13.6338449159,29.7712245973,18.525890688,11.2453339093
 12/07  14:00:00,18.2044843053,1.12040760751,0.0345289618739,0.0,3.78894180059,13.2606059349,26.6666987788,16.6621573875,10.0045413913
 12/07  15:00:00,17.9823576708,1.05279933698,0.0271917519157,0.0,3.78894180059,13.1134247809,24.0326183838,15.2688695106,8.76374887326
 12/07  16:00:00,19.2868172166,1.01790042851,0.00154075283755,0.0,4.71240779196,13.5549682428,24.8020613654,14.7975199741,10.0045413913
 12/07  17:00:00,28.5152305658,1.0118344765,0.0,0.0,7.18559832057,18.5321311015,26.374671888,14.7157404727,11.6589314153
 12/07  18:00:00,37.6787503482,0.62626465631,0.0,0.0,8.38069375907,23.3147919321,29.5525132414,14.1712042719,15.3813089695
 12/07  19:00:00,39.7366433136,0.615341697455,0.00144579051313,0.0,10.6415932552,23.1212625696,32.0088212179,13.9391284593,18.0696927585
 12/07  20:00:00,38.7729308745,0.622353027044,0.0,0.0,12.3080778603,20.4854999863,31.2484247153,14.0059269688,17.2424977465
 12/07  21:00:00,38.4043946878,0.693937733574,0.0,0.0,12.456681583,19.8967753704,31.4599592034,15.6650527279,15.7949064755
 12/07  22:00:00,33.0694025874,0.822446655239,0.0,0.0,9.18739968257,17.702556249,31.6874203789,18.7876964455,12.8997239334
 12/07  23:00:00,26.2836299945,0.971986623966,0.0,0.0,5.91811778209,14.0365255879,33.6639480378,22.4186141284,11.2453339093
 12/07  24:00:00,20.5388305772,1.12369627809,0.0,0.0,3.54045821811,10.5176760807,32.4332736309,26.1511097937,6.28216383718
 12/08  01:00:00,17.0677771948,1.35589845139,0.0,0.0,2.55330491699,7.80157382632,34.0452286301,32.1037916829,1.94143694721
 12/08  02:00:00,16.562811725,1.43965759754,0.0,0.0,2.55330491699,7.21284921042,35.1383279327,34.0247339627,1.11359397
 12/08  03:00:00,16.2974590814,1.46866726193,0.0,0.0,2.55330491699,6.91848690247,34.9578997075,34.465722015,0.492177692527
 12/08  04:00:00,16.2096082281,1.52799756258,0.0,0.0,2.55330491699,6.7713057485,36.3562399429,35.8640520153,0.492187927689
 12/08  05:00:00,18.3220156919,1.56391157859,0.0,0.0,3.82705111198,7.57405300124,37.9079077558,36.7940659754,1.11384178032
 12/08  06:00:00,22.8538791477,1.55716257244,0.0,0.0,6.02426329834,9.91545327661,42.5719561131,36.6902134557,5.88174265744
 12/08  07:00:00,28.0576172935,1.44264963822,0.0,0.0,6.51253267309,14.7454349813,53.463406724,33.6887085729,19.7746981511
 12/08  08:00:00,28.2509474041,1.39534711343,0.0,0.0,6.01364874671,18.163451543,53.4628491825,32.4438064133,21.0190427691
 12/08  09:00:00,25.054388118,1.82303837621,0.0,0.0,4.35151303671,18.8798367041,54.5048024294,34.3151207237,20.1896817057
 12/08  10:00:00,22.1704625012,1.76274459995,0.0,0.0,3.78894180059,16.6187760998,50.008012877,32.3064163837,17.7015964934
 12/08  11:00:00,19.0598859109,1.56879471278,0.0,0.0,3.78894180059,13.7021493968,43.4557924001,27.4129193823,16.0428730178
 12/08  12:00:00,19.009898555,1.37162620304,0.0,0.0,3.78894180059,13.8493305508,35.6201882926,22.6874217914,12.9327665011
 12/08  13:00:00,18.5607980445,1.23296691066,0.0,0.0,3.69398621738,13.6338449159,30.710902194,19.4368591684,11.2740430256
 12/08  14:00:00,18.1774695644,1.12792182847,0.0,0.0,3.78894180059,13.2606059349,27.092409054,17.0624086351,10.0300004189
 12/08  15:00:00,17.9783080855,1.07594150364,0.0,0.0,3.78894180059,13.1134247809,24.8135104019,16.0275525897,8.78595781224
 12/08  16:00:00,19.2968522683,1.02947623305,0.0,0.0,4.71240779196,13.5549682428,25.0554100744,15.0254096555,10.0300004189
 12/08  17:00:00,28.6083752746,1.10497918533,0.0,0.0,7.18559832057,18.5321311015,28.6948264641,17.0061025696,11.6887238945
 12/08  18:00:00,37.8178892567,0.765403564798,0.0,0.0,8.38069375907,23.3147919321,32.9631153964,17.5422636819,15.4208517145
 12/08  19:00:00,39.9442334785,0.82437765289,0.0,0.0,10.6415932552,23.1212625696,37.3123761002,19.196098738,18.1162773623
 12/08  20:00:00,39.1369710581,0.986393210699,0.0,0.0,12.3080778603,20.4854999863,40.7105759948,23.4236603703,17.2869156245
 12/08  21:00:00,38.8775682087,1.16711125448,0.0,0.0,12.456681583,19.8967753704,44.0406835228,28.2051509395,15.8355325834
 12/08  22:00:00,33.5665682115,1.31961227927,0.0,0.0,9.18739968257,17.702556249,44.9929721348,32.0602056337,12.9327665011
 12/08  23:00:00,26.8730251772,1.56138180671,0.0,0.0,5.91811778209,14.0365255879,49.5720488534,38.2980058278,11.2740430256
 12/08  24:00:00,21.2786017615,1.86346746234,0.0,0.0,3.54045821811,10.5176760807,52.6798146599,46.381942061,6.2978725989
 12/09  01:00:00,17.8132589991,2.10138025574,0.0,0.0,2.55330491699,7.80157382632,54.6292813353,52.6835238569,1.94575747839
 12/09  02:00:00,17.3509175484,2.22776342096,0.0,0.0,2.55330491699,7.21284921042,57.0051639433,55.8894113119,1.1157526314
 12/09  03:00:00,17.1582072843,2.32941546486,0.0,0.0,2.55330491699,6.91848690247,58.9497587344,58.4570415087,0.492717225733
 12/09  04:00:00,17.1242255424,2.44261487695,0.0,0.0,2.55330491699,6.7713057485,62.0910139847,61.5982865713,0.492727413429
 12/09  05:00:00,19.2963740616,2.53826994836,0.0,0.0,3.82705111198,7.57405300124,65.6175900031,64.501590707,1.11599929613
 12/09  06:00:00,23.8379631596,2.54124658436,0.0,0.0,6.02426329834,9.91545327661,70.5614998885,64.6652046729,5.89629521558
 12/09  07:00:00,29.1103284582,2.49536080289,0.0,0.0,6.51253267309,14.7454349813,83.3948230425,63.5694896359,19.8253334066
 12/09  08:00:00,29.0926080439,2.4305371157,0.0,0.0,6.01364874671,17.9699221805,82.6203016515,61.5473941647,21.0729074868
 12/09  09:00:00,23.9897495914,2.2048134183,0.0,0.0,3.66783283761,18.1171033345,75.0754193667,54.8340275406,20.2413918261
 12/09  10:00:00,20.9716844504,2.01038011784,0.0,0.0,3.10526160149,15.8560427302,66.9898668039,49.2430239552,17.7468428487
 12/09  11:00:00,18.0356329193,1.99095528992,0.0,0.0,3.10526160149,12.9394160272,64.4983612538,48.4145510573,16.0838101965
 12/09  12:00:00,18.0940240426,1.90216525932,0.0,0.0,3.10526160149,13.0865971812,58.889738356,45.9241143825,12.9656239735
 12/09  13:00:00,17.6704951667,1.62581753748,0.0,0.0,3.10526160149,12.9394160272,49.9945923876,38.6920010664,11.3025913212
 12/09  14:00:00,17.1535955247,1.55046135743,0.0,0.0,3.10526160149,12.4978725653,46.7756293323,36.7203125003,10.055316832
 12/09  15:00:00,17.0807318905,1.62477887736,0.0,0.0,3.10526160149,12.3506914113,47.4459464202,38.6379040773,8.80804234284
 12/09  16:00:00,18.4030455577,1.58208309117,0.0,0.0,4.02872759285,12.7922348732,47.6784087429,37.6230919109,10.055316832
 12/09  17:00:00,27.5478757951,1.49089327453,0.0,0.0,6.50191812146,17.7693977319,47.0561207028,35.3377712185,11.7183494843
 12/09  18:00:00,38.2429633317,1.38400700225,0.0,0.0,8.38069375907,23.1212625696,48.3050397622,32.8448668103,15.4601729519
 12/09  19:00:00,40.3959520258,1.27609620013,0.0,0.0,10.6415932552,23.1212625696,48.2565160619,30.0939150501,18.1626010118
 12/09  20:00:00,39.4196761745,1.26909832707,0.0,0.0,12.3080778603,20.4854999863,47.1647395524,29.8336548667,17.3310846857
 12/09  21:00:00,39.055841426,1.34538447177,0.0,0.0,12.456681583,19.8967753704,47.7214050949,31.8454739799,15.875931115
 12/09  22:00:00,33.6803241673,1.43336823514,0.0,0.0,9.18739968257,17.702556249,47.0809693273,34.1153453538,12.9656239735
 12/09  23:00:00,26.8651804133,1.55353704275,0.0,0.0,5.91811778209,14.0365255879,48.3115587104,37.0089673892,11.3025913212
 12/09  24:00:00,21.1487153968,1.73358109763,0.0,0.0,3.54045821811,10.5176760807,47.8960984435,41.582605079,6.31349336445
 12/10  01:00:00,17.6273673963,1.91548865289,0.0,0.0,2.55330491699,7.80157382632,48.2217091874,46.2716560239,1.95005316343
 12/10  02:00:00,17.0855888192,1.9624346917,0.0,0.0,2.55330491699,7.21284921042,48.3148051121,47.1969063633,1.11789874872
 12/10  03:00:00,16.8106315727,1.98183975325,0.0,0.0,2.55330491699,6.91848690247,47.9969070984,47.5036534847,0.493253613646
 12/10  04:00:00,16.7622703455,2.08065967997,0.0,0.0,2.55330491699,6.7713057485,50.9042786936,50.4110149429,0.493263750647
 12/10  05:00:00,18.8976299862,2.13952587299,0.0,0.0,3.82705111198,7.57405300124,53.3670355716,52.248891382,1.11814418962
 12/10  06:00:00,23.3716933403,2.07497676511,0.0,0.0,6.02426329834,9.91545327661,56.4710109831,50.5602490375,5.91076194564
 12/10  07:00:00,28.5270741911,1.91210653573,0.0,0.0,6.51253267309,14.7454349813,66.0343213736,46.1586528631,19.8756685104
 12/10  08:00:00,28.5206628493,1.85859192106,0.0,0.0,6.01364874671,17.9699221805,65.8502861489,44.7238333311,21.1264528178
 12/10  09:00:00,23.7451193728,1.96018319975,0.0,0.0,3.66783283761,18.1171033345,67.5502733825,47.2574780471,20.2927953354
 12/10  10:00:00,20.9314742907,1.97016995813,0.0,0.0,3.10526160149,15.8560427302,65.2527244592,47.4609035399,17.7918209194
 12/10  11:00:00,17.9507628122,1.90608518274,0.0,0.0,3.10526160149,12.9394160272,61.8193640008,45.6948593595,16.1245046413
 12/10  12:00:00,18.1177442177,1.92588543439,0.0,0.0,3.10526160149,13.0865971812,59.1702951093,46.1720084893,12.99828662
 12/10  13:00:00,17.8695428711,1.82486524192,0.0,0.0,3.10526160149,12.9394160272,54.661310577,43.330340235,11.330970342
 12/10  14:00:00,17.3363520941,1.73321792688,0.0,0.0,3.10526160149,12.4978725653,51.1191272248,41.0386440913,10.0804831334
 12/10  15:00:00,17.1018025073,1.64584949407,0.0,0.0,3.10526160149,12.3506914113,47.8709327955,39.0409368706,8.82999592492
 12/10  16:00:00,18.3356348286,1.51467236205,0.0,0.0,4.02872759285,12.7922348732,45.9190357741,35.8385526407,10.0804831334
 12/10  17:00:00,27.5118454465,1.45486292594,0.0,0.0,6.50191812146,17.7693977319,46.0916326864,34.343833275,11.7477994115
 12/10  18:00:00,38.178021641,1.31906531162,0.0,0.0,8.38069375907,23.1212625696,46.5395031702,31.0402421331,15.4992610371
 12/10  19:00:00,40.3452765956,1.2254207699,0.0,0.0,10.6415932552,23.1212625696,47.0605019277,28.8518519389,18.2086499889
 12/10  20:00:00,39.3718214099,1.22124356246,0.0,0.0,12.3080778603,20.4854999863,46.0963663604,28.7213745105,17.3749918498
 12/10  21:00:00,38.9391715254,1.22871457118,0.0,0.0,12.456681583,19.8967753704,44.7248804389,28.8087903324,15.9160901066
 12/10  22:00:00,33.6481499671,1.40119403492,0.0,0.0,9.18739968257,17.702556249,46.4394048467,33.4411182267,12.99828662
 12/10  23:00:00,26.9486046276,1.63696125709,0.0,0.0,5.91811778209,14.0365255879,51.0346251847,39.7036548427,11.330970342
 12/10  24:00:00,21.244016788,1.82888248885,0.0,0.0,3.54045821811,10.5176760807,51.0455782375,44.7165567297,6.32902150787
 12/11  01:00:00,17.6534774707,1.9415987273,0.0,0.0,2.55330491699,7.80157382632,49.2218108077,47.2674880766,1.9543227311
 12/11  02:00:00,17.1841900952,2.06103596774,0.0,0.0,2.55330491699,7.21284921042,51.5393884721,50.4193567856,1.12003168651
 12/11  03:00:00,17.0410472956,2.21225547611,0.0,0.0,2.55330491699,6.91848690247,55.3280793069,54.8342926095,0.49378669743
 12/11  04:00:00,16.9673870305,2.28577636498,0.0,0.0,2.55330491699,6.7713057485,57.3735020127,56.8797052322,0.493796780519
 12/11  05:00:00,19.1951300855,2.43702597223,0.0,0.0,3.82705111198,7.57405300124,62.2131578812,61.0928820557,1.12027582559
 12/11  06:00:00,23.6841790525,2.3874624773,0.0,0.0,6.02426329834,9.91545327661,65.7662319973,59.8410934345,5.92513856281
 12/11  07:00:00,28.8341878741,2.21922021876,0.0,0.0,6.51253267309,14.7454349813,75.2093072878,55.2836187317,19.9256885561
 12/11  08:00:00,29.1131182138,2.25751792317,0.0,0.0,6.01364874671,18.163451543,77.5912543242,56.4115914188,21.1796629054
 12/11  09:00:00,25.8550774111,2.62372766933,0.0,0.0,4.35151303671,18.8798367041,79.1786367076,58.8347596967,20.3438770109
 12/11  10:00:00,22.9938854921,2.58616759081,0.0,0.0,3.78894180059,16.6187760998,74.6777332973,56.8412159119,17.8365173854
 12/11  11:00:00,19.9066530979,2.41556189979,0.0,0.0,3.78894180059,13.7021493968,67.6061661724,51.4412218714,16.1649443011
 12/11  12:00:00,19.9552537747,2.31698142278,0.0,0.0,3.78894180059,13.8493305508,61.4839668675,48.4532220995,13.030744768
 12/11  13:00:00,19.6392255331,2.31139439924,0.0,0.0,3.69398621738,13.6338449159,59.832687841,48.4735161573,11.3591716836
 12/11  14:00:00,19.2880690868,2.23852135092,0.0,0.0,3.78894180059,13.2606059349,56.2892213979,46.1837295275,10.1054918704
 12/11  15:00:00,18.9096590945,2.00729251266,0.0,0.0,3.78894180059,13.1134247809,48.5997759815,39.7479639243,8.85181205715
 12/11  16:00:00,20.0834055972,1.81602956199,0.0,0.0,4.71240779196,13.5549682428,44.8795613038,34.7740694334,10.1054918704
 12/11  17:00:00,29.3345441895,1.83114810019,0.0,0.0,7.18559832057,18.5321311015,47.1030269534,35.3259619987,11.7770649547
 12/11  18:00:00,38.533293888,1.48080819619,0.0,0.0,8.38069375907,23.3147919321,51.4524326277,35.9143282333,15.5381043944
 12/11  19:00:00,40.5916226985,1.47176687281,0.0,0.0,10.6415932552,23.1212625696,54.2164791407,35.9620684843,18.2544106565
 12/11  20:00:00,39.6471062189,1.49652837146,0.0,0.0,12.3080778603,20.4854999863,53.9165485046,36.4979243903,17.4186241143
 12/11  21:00:00,39.2835980128,1.57314105858,0.0,0.0,12.456681583,19.8967753704,54.4375352935,38.481537628,15.9559976655
 12/11  22:00:00,33.9978718499,1.75091591773,0.0,0.0,9.18739968257,17.702556249,56.3972145627,43.3664697947,13.030744768
 12/11  23:00:00,27.2985861277,1.9869427572,0.0,0.0,5.91811778209,14.0365255879,61.1186199889,49.7594483052,11.3591716836
 12/11  24:00:00,21.5765475293,2.16141323019,0.0,0.0,3.54045821811,10.5176760807,60.5116350458,54.1671826151,6.34445243067
 12/12  01:00:00,18.0813098893,2.36943114592,0.0,0.0,2.55330491699,7.80157382632,61.6884945881,59.7299296702,1.95856491783
 12/12  02:00:00,17.7202884237,2.59713429623,0.0,0.0,2.55330491699,7.21284921042,67.579155768,66.4570049547,1.12215081326
 12/12  03:00:00,17.5668618862,2.73807006676,0.0,0.0,2.55330491699,6.91848690247,71.0820813101,70.5877649908,0.494316319228
 12/12  04:00:00,17.4261152352,2.74450456969,0.0,0.0,2.55330491699,6.7713057485,70.8930542599,70.3987279147,0.494326345195
 12/12  05:00:00,19.4523963039,2.69429219063,0.0,0.0,3.82705111198,7.57405300124,69.6178999855,68.4955064127,1.12239357275
 12/12  06:00:00,23.906595802,2.60987922678,0.0,0.0,6.02426329834,9.91545327661,71.9014946336,65.9620738246,5.939420809
 12/12  07:00:00,29.1309002238,2.51593256847,0.0,0.0,6.51253267309,14.7454349813,83.6104107533,63.6350320231,19.9753787302
 12/12  08:00:00,29.366306783,2.51070649234,0.0,0.0,6.01364874671,18.163451543,84.8487421822,63.6162201904,21.2325219917
 12/12  09:00:00,26.0132200446,2.78187030285,0.0,0.0,4.35151303671,18.8798367041,83.2116092662,62.816987541,20.3946217252
 12/12  10:00:00,22.9840345063,2.57631660505,0.0,0.0,3.78894180059,16.6187760998,74.1853737864,56.304454776,17.8809190104
 12/12  11:00:00,20.0184163265,2.52732512839,0.0,0.0,3.78894180059,13.7021493968,70.9167060203,54.7115888204,16.2051171999
 12/12  12:00:00,20.0395050676,2.40123271568,0.0,0.0,3.78894180059,13.8493305508,64.0109856051,50.9479967999,13.0629888052
 12/12  13:00:00,19.5561005361,2.22826940229,0.0,0.0,3.69398621738,13.6338449159,57.7023339494,46.3151469548,11.3871869946
 12/12  14:00:00,19.132582372,2.08303463604,0.0,0.0,3.78894180059,13.2606059349,52.4475370739,42.3172014371,10.1303356368
 12/12  15:00:00,18.8401769052,1.93781032331,0.0,0.0,3.78894180059,13.1134247809,47.5427613282,38.6692770493,8.87348427888
 12/12  16:00:00,20.021216247,1.75384021173,0.0,0.0,4.71240779196,13.5549682428,43.9720821332,33.8417464965,10.1303356368
 12/12  17:00:00,29.251188234,1.7477921447,0.0,0.0,7.18559832057,18.5321311015,45.4388803198,33.6327428725,11.8061374473
 12/12  18:00:00,38.4390147107,1.38652901882,0.0,0.0,8.38069375907,23.3147919321,49.3395192707,33.7628277498,15.5766915209
 12/12  19:00:00,40.4744850481,1.35462922246,0.0,0.0,10.6415932552,23.1212625696,51.3851030185,33.0852335555,18.299869463
 12/12  20:00:00,39.6160601138,1.46548226635,0.0,0.0,12.3080778603,20.4854999863,53.5599802151,36.0980116573,17.4619685578
 12/12  21:00:00,39.287061819,1.57660486479,0.0,0.0,12.456681583,19.8967753704,54.9782505495,38.9826085759,15.9956419736
 12/12  22:00:00,33.8957559872,1.64880005503,0.0,0.0,9.18739968257,17.702556249,53.6580766431,40.5950878379,13.0629888052
 12/12  23:00:00,27.1467104241,1.83506705362,0.0,0.0,5.91811778209,14.0365255879,56.8007080557,45.4135210611,11.3871869946
 12/12  24:00:00,21.4682902017,2.05315590253,0.0,0.0,3.54045821811,10.5176760807,57.5478971009,51.1881155377,6.35978156311
 12/13  01:00:00,17.9564567871,2.24457804369,0.0,0.0,2.55330491699,7.80157382632,58.2007614556,56.2379829874,1.96277846815
 12/13  02:00:00,17.4646005829,2.34144645545,0.0,0.0,2.55330491699,7.21284921042,59.8545492254,58.7302937239,1.1242555015
 12/13  03:00:00,17.2386047952,2.40981297575,0.0,0.0,2.55330491699,6.91848690247,60.9754149664,60.4805726442,0.494842322207
 12/13  04:00:00,17.1430165917,2.46140592621,0.0,0.0,2.55330491699,6.7713057485,62.295690698,61.8008384101,0.494852287855
 12/13  05:00:00,19.2325481836,2.4744440703,0.0,0.0,3.82705111198,7.57405300124,63.22960079,62.1051039861,1.12449680391
 12/13  06:00:00,23.7105745081,2.41385793291,0.0,0.0,6.02426329834,9.91545327661,66.3920783219,60.4384738678,5.9536044541
 12/13  07:00:00,28.8884982311,2.2735305758,0.0,0.0,6.51253267309,14.7454349813,76.6683632387,56.6436389215,20.0247243172
 12/13  08:00:00,29.0657803889,2.21018009823,0.0,0.0,6.01364874671,18.163451543,76.0220642644,54.7370498412,21.2850144232
 12/13  09:00:00,25.8622756851,2.63092594335,0.0,0.0,4.35151303671,18.8798367041,78.2262201014,57.7812056506,20.4450144508
 12/13  10:00:00,23.0881082491,2.68039034788,0.0,0.0,3.78894180059,16.6187760998,76.5144244793,58.5894118341,17.9250126452
 12/13  11:00:00,20.0980304155,2.6069392174,0.0,0.0,3.78894180059,13.7021493968,72.249809695,56.0047982541,16.2450114409
 12/13  12:00:00,20.0848820097,2.44660965778,0.0,0.0,3.78894180059,13.8493305508,64.0545068173,50.9594976344,13.0950091829
 12/13  13:00:00,19.6806768906,2.35284575676,0.0,0.0,3.69398621738,13.6338449159,59.793720525,48.3787125464,11.4150079785
