Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  14:00:00,19.2702213299,2.22067359402,0.0,0.0,3.78894180059,13.2606059349,54.9420047987,44.7869977234,10.1550070753
 12/13  15:00:00,19.0998402655,2.19747368366,0.0,0.0,3.78894180059,13.1134247809,52.9730802894,44.0780741173,8.89500617208
 12/13  16:00:00,20.4227353922,2.15535935695,0.0,0.0,4.71240779196,13.5549682428,53.3011979372,43.1461908619,10.1550070753
 12/13  17:00:00,29.5704059543,2.067009865,0.0,0.0,7.18559832057,18.5321311015,52.8876332238,41.0526249442,11.8350082796
 12/13  18:00:00,38.5277099689,1.47522427703,0.0,0.0,8.38069375907,23.3147919321,50.6838675129,35.0688565236,15.6150109893
 12/13  19:00:00,40.420579963,1.30072413729,0.0,0.0,10.6415932552,23.1212625696,48.9187637932,30.5737508468,18.3450129463
 12/13  20:00:00,39.5622313069,1.41165345949,0.0,0.0,12.3080778603,20.4854999863,51.2816197012,33.776607357,17.5050123442
 12/13  21:00:00,39.2834200936,1.57296313943,0.0,0.0,12.456681583,19.8967753704,54.389752177,38.3547408866,16.0350112904
 12/13  22:00:00,34.0041929379,1.7572370057,0.0,0.0,9.18739968257,17.702556249,56.6683900307,43.5733808478,13.0950091829
 12/13  23:00:00,27.3205223082,2.00887893771,0.0,0.0,5.91811778209,14.0365255879,61.9134298815,50.4984219029,11.4150079785
 12/13  24:00:00,21.5669103644,2.15177606529,0.0,0.0,3.54045821811,10.5176760807,60.1847819388,53.8097775731,6.37500436562
 12/14  01:00:00,17.9884573071,2.27657856367,0.0,0.0,2.55330491699,7.80157382632,58.4096895532,56.4427274182,1.96696213502
 12/14  02:00:00,17.5309715314,2.40781740393,0.0,0.0,2.55330491699,7.21284921042,60.9568830691,59.830537941,1.12634512806
 12/14  03:00:00,17.4501808682,2.62138904872,0.0,0.0,2.55330491699,6.91848690247,66.9183551559,66.4229906053,0.495364550603
 12/14  04:00:00,17.5527273987,2.87111673318,0.0,0.0,2.55330491699,6.7713057485,75.173352483,74.6779780303,0.495374452748
 12/14  05:00:00,19.7848268416,3.02672272829,0.0,0.0,3.82705111198,7.57405300124,81.0500045414,79.9234196452,1.12658489621
 12/14  06:00:00,24.3983361018,3.10161952656,0.0,0.0,6.02426329834,9.91545327661,88.7713944369,82.8037091397,5.96768529722
 12/14  07:00:00,29.7142318978,3.09926424245,0.0,0.0,6.51253267309,14.7454349813,103.437254302,83.3635435984,20.0737107036
 12/14  08:00:00,30.0064541039,3.15085381327,0.0,0.0,6.01364874671,18.163451543,105.774111865,84.4369872104,21.3371246547
 12/14  09:00:00,26.646205157,3.41485541528,0.0,0.0,4.35151303671,18.8798367041,103.009899497,82.5148592323,20.4950402643
 12/14  10:00:00,23.5047541317,3.0970362304,0.0,0.0,3.78894180059,16.6187760998,89.2265133222,71.2577280902,17.968785232
 12/14  11:00:00,20.2026906991,2.71159950101,0.0,0.0,3.78894180059,13.7021493968,75.5992841964,59.3146689864,16.28461521
 12/14  12:00:00,20.0831219989,2.44484964691,0.0,0.0,3.78894180059,13.8493305508,64.5967049526,51.4699085341,13.1267964185
 12/14  13:00:00,19.8827409206,2.55490978672,0.0,0.0,3.69398621738,13.6338449159,65.9676427901,54.5250163937,11.4426263964
 12/14  14:00:00,19.5591392144,2.50959147846,0.0,0.0,3.78894180059,13.2606059349,63.2912692218,53.111770342,10.1794988798
 12/14  15:00:00,18.9137786219,2.01141203998,0.0,0.0,3.78894180059,13.1134247809,49.2004271161,40.2840557529,8.91637136326
 12/14  16:00:00,20.1348627835,1.86748674824,0.0,0.0,4.71240779196,13.5549682428,46.7429576323,36.5634587525,10.1794988798
 12/14  17:00:00,29.6084764099,2.10508032064,0.0,0.0,7.18559832057,18.5321311015,54.9809370931,43.1172681912,11.8636689019
 12/14  18:00:00,38.8614258984,1.80894020652,0.0,0.0,8.38069375907,23.3147919321,60.8569256299,45.2038741782,15.6530514517
 12/14  19:00:00,40.8221640891,1.70230826346,0.0,0.0,10.6415932552,23.1212625696,60.8743782592,42.4845505216,18.3898277376
 12/14  20:00:00,39.9264091907,1.7758313433,0.0,0.0,12.3080778603,20.4854999863,61.9970933765,44.44935065,17.5477427265
 12/14  21:00:00,39.6156902753,1.90523332109,0.0,0.0,12.456681583,19.8967753704,64.0469000894,47.9728061322,16.0740939572
 12/14  22:00:00,34.3208459626,2.07389003039,0.0,0.0,9.18739968257,17.702556249,65.8500461397,52.7232497212,13.1267964185
 12/14  23:00:00,27.6717921744,2.36014880389,0.0,0.0,5.91811778209,14.0365255879,72.3842860662,60.9416596698,11.4426263964
 12/14  24:00:00,22.13479521,2.71966091087,0.0,0.0,3.54045821811,10.5176760807,77.9984722989,71.6083559688,6.39011633011
 12/15  01:00:00,18.6703408464,2.95846210302,0.0,0.0,2.55330491699,7.80157382632,80.2994076085,78.3282929283,1.97111468019
 12/15  02:00:00,18.2196244202,3.09647029275,0.0,0.0,2.55330491699,7.21284921042,83.2903564514,82.1619373772,1.1284190742
 12/15  03:00:00,18.0635619933,3.23477017379,0.0,0.0,2.55330491699,6.91848690247,86.6712632888,86.175380439,0.495882849772
 12/15  04:00:00,17.9995134168,3.3179027513,0.0,0.0,2.55330491699,6.7713057485,88.910525007,88.4146323218,0.495892685243
 12/15  05:00:00,20.1827493846,3.42464527131,0.0,0.0,3.82705111198,7.57405300124,92.12363693,90.9949796988,1.12865723124
 12/15  06:00:00,24.6081195572,3.31140298197,0.0,0.0,6.02426329834,9.91545327661,93.4239586813,87.4422995133,5.98165916794
 12/15  07:00:00,29.7157745617,3.10080690636,0.0,0.0,6.51253267309,14.7454349813,101.599289182,81.4769657997,20.1223233821
 12/15  08:00:00,29.8563330886,3.00073279794,0.0,0.0,6.01364874671,18.163451543,99.3245056091,77.9356683549,21.3888372542
 12/15  09:00:00,26.5147384477,3.28338870592,0.0,0.0,4.35151303671,18.8798367041,98.0974951246,77.5528107735,20.5446843511
 12/15  10:00:00,23.6617068023,3.25398890104,0.0,0.0,3.78894180059,16.6187760998,93.6338542346,75.6216304266,18.012223808
 12/15  11:00:00,20.6392331171,3.14814191899,0.0,0.0,3.78894180059,13.7021493968,88.1661824734,71.8422656948,16.3239167786
 12/15  12:00:00,20.5162160576,2.87794370561,0.0,0.0,3.78894180059,13.8493305508,76.739412054,63.5810709553,13.1583410986
 12/15  13:00:00,19.7594910521,2.43165991827,0.0,0.0,3.69398621738,13.6338449159,62.0748788126,50.6048447433,11.4700340693
 12/15  14:00:00,19.1372699555,2.08772221958,0.0,0.0,3.78894180059,13.2606059349,51.463815402,41.2600116046,10.2038037973
 12/15  15:00:00,18.8113130518,1.90894646988,0.0,0.0,3.78894180059,13.1134247809,45.6894258724,36.7518523471,8.93757352532
 12/15  16:00:00,20.204140641,1.93676460573,0.0,0.0,4.71240779196,13.5549682428,47.7734602722,37.5696564749,10.2038037973
 12/15  17:00:00,29.4220792531,1.91868316387,0.0,0.0,7.18559832057,18.5321311015,49.3167799136,37.4246690869,11.8921108266
 12/15  18:00:00,38.5622389692,1.50975327729,0.0,0.0,8.38069375907,23.3147919321,52.3355339248,36.6447322822,15.6908016426
 12/15  19:00:00,40.6686349382,1.54877911251,0.0,0.0,10.6415932552,23.1212625696,56.552660566,38.1183600007,18.4343005653
 12/15  20:00:00,39.8074643154,1.656886468,0.0,0.0,12.3080778603,20.4854999863,58.6589080554,41.0687610048,17.5901470506
 12/15  21:00:00,39.5229549301,1.81249797595,0.0,0.0,12.456681583,19.8967753704,61.5996947002,45.4868163002,16.1128784
 12/15  22:00:00,34.1052809655,1.85832503328,0.0,0.0,9.18739968257,17.702556249,59.486883121,46.3285420224,13.1583410986
 12/15  23:00:00,27.352661614,2.04101824352,0.0,0.0,5.91811778209,14.0365255879,62.4243131238,50.9542790545,11.4700340693
 12/15  24:00:00,21.6596059541,2.24447165501,0.0,0.0,3.54045821811,10.5176760807,62.6839833403,56.278870359,6.40511298132
 12/16  01:00:00,18.1340655155,2.42218677212,0.0,0.0,2.55330491699,7.80157382632,62.937774597,60.9625397224,1.9752348746
 12/16  02:00:00,17.6838093133,2.56065518581,0.0,0.0,2.55330491699,7.21284921042,65.9598273164,64.8293505906,1.13047672583
 12/16  03:00:00,17.4957467092,2.66695488973,0.0,0.0,2.55330491699,6.91848690247,68.3183179764,67.8219209102,0.496397066231
 12/16  04:00:00,17.4409940379,2.75938337241,0.0,0.0,2.55330491699,6.7713057485,70.9732471373,70.4768403054,0.496406831873
 12/16  05:00:00,19.5858091146,2.82770500133,0.0,0.0,3.82705111198,7.57405300124,73.815603167,72.6848899718,1.13071319528
 12/16  06:00:00,24.1815447217,2.88482814653,0.0,0.0,6.02426329834,9.91545327661,80.9954722755,74.9999503479,5.99552192756
 12/16  07:00:00,29.4070452632,2.7920776079,0.0,0.0,6.51253267309,14.7454349813,92.6097324267,72.4391844704,20.1705479563
 12/16  08:00:00,29.398782643,2.73671171474,0.0,0.0,6.01364874671,17.9699221805,92.4592951325,71.019158225,21.4401369075
 12/16  09:00:00,24.2754301536,2.49049398049,0.0,0.0,3.66783283761,18.1171033345,84.4429606111,63.8490286016,20.5939320095
 12/16  10:00:00,21.0754327826,2.11412845003,0.0,0.0,3.10526160149,15.8560427302,70.6336688324,52.5783533233,18.0553155091
 12/16  11:00:00,17.9084195889,1.86374195943,0.0,0.0,3.10526160149,12.9394160272,61.9014102756,45.5385057674,16.3629045082
 12/16  12:00:00,17.8823260589,1.69046727563,0.0,0.0,3.10526160149,13.0865971812,53.802123765,40.6124898835,13.1896338816
 12/16  13:00:00,17.7655933549,1.72091572567,0.0,0.0,3.10526160149,12.9394160272,52.7776618935,41.2804390128,11.4972228807
 12/16  14:00:00,17.0879550564,1.48482088921,0.0,0.0,3.10526160149,12.4978725653,45.7902311112,35.5623164811,10.2279146301
 12/16  15:00:00,16.7211382639,1.26518525072,0.0,0.0,3.10526160149,12.3506914113,39.0161794085,30.057573029,8.95860637942
 12/16  16:00:00,17.9742367882,1.15327432162,0.0,0.0,4.02872759285,12.7922348732,37.516579551,27.2886649209,10.2279146301
 12/16  17:00:00,27.2309260652,1.17394354461,0.0,0.0,6.50191812146,17.7693977319,39.8060422196,27.8857165887,11.9203256309
 12/16  18:00:00,37.9902042565,1.13124792702,0.0,0.0,8.38069375907,23.1212625696,42.6036366634,26.8753862805,15.7282503829
 12/16  19:00:00,40.2371259889,1.11727016325,0.0,0.0,10.6415932552,23.1212625696,45.1688615766,26.6904433173,18.4784182593
 12/16  20:00:00,39.406829724,1.25625187659,0.0,0.0,12.3080778603,20.4854999863,48.0514688287,30.4192560698,17.6322127588
 12/16  21:00:00,39.1003077276,1.38985077337,0.0,0.0,12.456681583,19.8967753704,50.1212812364,33.9699281033,16.1513531331
 12/16  22:00:00,33.7941805978,1.54722466558,0.0,0.0,9.18739968257,17.702556249,51.2833029473,38.0936690657,13.1896338816
 12/16  23:00:00,27.1111413018,1.79949793126,0.0,0.0,5.91811778209,14.0365255879,56.2162335173,44.7190106366,11.4972228807
 12/16  24:00:00,21.3695239237,1.9543896246,0.0,0.0,3.54045821811,10.5176760807,54.8419913037,48.4220014256,6.41998987813
 12/17  01:00:00,17.8653676783,2.15348893493,0.0,0.0,2.55330491699,7.80157382632,55.5663556016,53.5870341029,1.97932149874
 12/17  02:00:00,17.4726399807,2.34948585329,0.0,0.0,2.55330491699,7.21284921042,60.2294966057,59.0969791321,1.13251747368
 12/17  03:00:00,17.3476588954,2.51886707588,0.0,0.0,2.55330491699,6.91848690247,64.4710992401,63.9741921924,0.496907047705
 12/17  04:00:00,17.317697925,2.63608725946,0.0,0.0,2.55330491699,6.7713057485,67.7162806024,67.219363862,0.49691674038
 12/17  05:00:00,19.4707193431,2.71261522985,0.0,0.0,3.82705111198,7.57405300124,70.6244141583,69.4916619788,1.13275217945
 12/17  06:00:00,24.0675178042,2.77080122903,0.0,0.0,6.02426329834,9.91545327661,77.7848080837,71.7755386134,6.00926947029
 12/17  07:00:00,29.2470752075,2.63210755218,0.0,0.0,6.51253267309,14.7454349813,87.9031526767,67.6847825319,20.2183701448
 12/17  08:00:00,30.1030986923,2.54819443069,0.0,0.0,6.01364874671,17.9699221805,86.521738924,65.0307305013,21.4910084227
 12/17  09:00:00,24.1305670655,2.34563089249,0.0,0.0,3.66783283761,18.1171033345,79.872208847,59.2294401917,20.6427686553
 12/17  10:00:00,21.0066395641,2.0453352315,0.0,0.0,3.10526160149,15.8560427302,68.7042372522,50.6061896781,18.0980475742
 12/17  11:00:00,17.8562168009,1.81153917151,0.0,0.0,3.10526160149,12.9394160272,60.6395383789,44.2379715261,16.4015668528
 12/17  12:00:00,17.6970941559,1.50523537263,0.0,0.0,3.10526160149,13.0865971812,49.2121832426,35.9915177423,13.2206655003
 12/17  13:00:00,17.2492069228,1.20452929357,0.0,0.0,3.10526160149,12.9394160272,39.6360124946,28.1118277157,11.5241847789
 12/17  14:00:00,16.5693569268,0.966222759524,0.0,0.0,3.10526160149,12.4978725653,32.4519362255,22.2001119876,10.2518242379
 12/17  15:00:00,16.2447661478,0.78881313461,0.0,0.0,3.10526160149,12.3506914113,27.0610040835,18.0815403866,8.97946369691
 12/17  16:00:00,17.4797546204,0.658792153856,0.0,0.0,4.02872759285,12.7922348732,25.3036198424,15.0517956045,10.2518242379
 12/17  17:00:00,26.7789474233,0.721964902718,0.0,0.0,6.50191812146,17.7693977319,28.7282874249,16.7799824656,11.9483049593
 12/17  18:00:00,37.6520010973,0.793044767914,0.0,0.0,8.38069375907,23.1212625696,34.4454394768,18.6800528945,15.7653865823
 12/17  19:00:00,39.8748141329,0.754958307239,0.0,0.0,10.6415932552,23.1212625696,36.2111129272,17.6889451727,18.5221677545
 12/17  20:00:00,38.9874217503,0.836843902844,0.0,0.0,12.3080778603,20.4854999863,37.3404206123,19.6664932184,17.6739273938
 12/17  21:00:00,38.6354831347,0.92502618051,0.0,0.0,12.456681583,19.8967753704,37.9739024451,21.7843956824,16.1895067626
 12/17  22:00:00,33.2602229031,1.01326697094,0.0,0.0,9.18739968257,17.702556249,37.0966182189,23.8759527187,13.2206655003
 12/17  23:00:00,26.5133488175,1.20170544697,0.0,0.0,5.91811778209,14.0365255879,40.0631446042,28.5389598252,11.5241847789
 12/17  24:00:00,20.861405866,1.44627156691,0.0,0.0,3.54045821811,10.5176760807,41.1584251344,34.7236825195,6.43474261489
 12/18  01:00:00,17.4210749493,1.70919620595,0.0,0.0,2.55330491699,7.80157382632,43.5503471243,41.5669737813,1.98337334296
 12/18  02:00:00,17.0207732565,1.89761912908,0.0,0.0,2.55330491699,7.21284921042,47.7216589692,46.5871182557,1.13454071347
 12/18  03:00:00,16.8791699855,2.05037816608,0.0,0.0,2.55330491699,6.91848690247,51.2514610473,50.7540484041,0.497412643174
 12/18  04:00:00,16.8710272382,2.18941657268,0.0,0.0,2.55330491699,6.7713057485,55.1310236834,54.6336014237,0.497422259759
 12/18  05:00:00,19.0212001596,2.26309604632,0.0,0.0,3.82705111198,7.57405300124,57.7461793409,56.6114057611,1.13477357989
 12/18  06:00:00,23.5442660777,2.24754950249,0.0,0.0,6.02426329834,9.91545327661,62.1121432226,56.0892454981,6.02289772452
 12/18  07:00:00,28.7027686714,2.08780101607,0.0,0.0,6.51253267309,14.7454349813,71.6644850769,51.3987092916,20.2657757853
 12/18  08:00:00,29.8067247347,2.0582911107,0.0,0.0,6.01364874671,18.163451543,72.0250718306,50.4836350958,21.5414367348
 12/18  09:00:00,25.5399917534,2.30864201168,0.0,0.0,4.35151303671,18.8798367041,69.8148539665,49.1236741404,20.6911798261
 12/18  10:00:00,22.3784170447,1.97069914344,0.0,0.0,3.78894180059,16.6187760998,56.8734042437,38.7329968952,18.1404073485
 12/18  11:00:00,19.2210527287,1.72996153054,0.0,0.0,3.78894180059,13.7021493968,48.4214517661,31.9815594032,16.439892363
 12/18  12:00:00,19.1436612949,1.50538894295,0.0,0.0,3.78894180059,13.8493305508,39.4232358074,26.1718090424,13.251426765
 12/18  13:00:00,18.6138287809,1.28599764707,0.0,0.0,3.69398621738,13.6338449159,32.4669765703,20.9160647909,11.5509117794
 12/18  14:00:00,18.2429569864,1.19340925043,0.0,0.0,3.78894180059,13.2606059349,29.0539973915,18.7784718512,10.2755255402
 12/18  15:00:00,18.0310334914,1.12866690952,0.0,0.0,3.78894180059,13.1134247809,26.38669952,17.3865602189,9.00013930107
 12/18  16:00:00,19.3171235026,1.04974746739,0.0,0.0,4.71240779196,13.5549682428,25.9447559933,15.6692304531,10.2755255402
 12/18  17:00:00,28.559447602,1.05605151271,0.0,0.0,7.18559832057,18.5321311015,27.8550744327,15.8790339068,11.9760405258
 12/18  18:00:00,37.7067835208,0.654297828924,0.0,0.0,8.38069375907,23.3147919321,30.5901166094,14.787917366,15.8021992434
 12/18  19:00:00,39.7645328554,0.6446770297,0.0,0.0,10.6415932552,23.1212625696,33.160073956,14.594537861,18.5655360949
 12/18  20:00:00,38.9197301505,0.769152303035,0.0,0.0,12.3080778603,20.4854999863,35.3896059689,17.6743273668,17.7152786021
 12/18  21:00:00,38.6036565602,0.893199606028,0.0,0.0,12.456681583,19.8967753704,37.0004501689,20.7731221791,16.2273279898
 12/18  22:00:00,33.2837648575,1.03680892528,0.0,0.0,9.18739968257,17.702556249,37.6474318171,24.3960050521,13.251426765
 12/18  23:00:00,26.6590250834,1.34738171292,0.0,0.0,5.91811778209,14.0365255879,44.0402475093,32.4893357299,11.5509117794
 12/18  24:00:00,21.030078716,1.61494441686,0.0,0.0,3.54045821811,10.5176760807,45.9085636981,39.4591968754,6.44936682271
 12/19  01:00:00,17.5201828769,1.80830413353,0.0,0.0,2.55330491699,7.80157382632,46.3410063868,44.3536171789,1.98738920791
 12/19  02:00:00,16.9876391707,1.86448504329,0.0,0.0,2.55330491699,7.21284921042,46.4540320746,45.3174862285,1.13654584611
 12/19  03:00:00,16.7607516403,1.93195982082,0.0,0.0,2.55330491699,6.91848690247,47.3687976562,46.8708839533,0.497913702914
 12/19  04:00:00,16.6541034048,1.9724927393,0.0,0.0,2.55330491699,6.7713057485,48.2759174406,47.7779942003,0.497923240308
 12/19  05:00:00,18.7961851315,2.03808101828,0.0,0.0,3.82705111198,7.57405300124,50.8031884327,49.6664116347,1.13677679797
 12/19  06:00:00,23.3919931446,2.09527656937,0.0,0.0,6.02426329834,9.91545327661,57.6012539925,51.5648513386,6.03640265396
 12/19  07:00:00,28.5670777825,1.95211012713,0.0,0.0,6.51253267309,14.7454349813,67.863826223,47.5510753842,20.3127508388
 12/19  08:00:00,29.6249065777,1.87647295372,0.0,0.0,6.01364874671,18.163451543,66.9813927993,45.3899858895,21.5914069098
 12/19  09:00:00,25.371760832,2.14041109028,0.0,0.0,4.35151303671,18.8798367041,64.0778657466,43.3387145614,20.7391511852
 12/19  10:00:00,22.2590913094,1.85137340816,0.0,0.0,3.78894180059,16.6187760998,53.1182310204,34.9358487327,18.1823822877
 12/19  11:00:00,19.1770988291,1.68600763093,0.0,0.0,3.78894180059,13.7021493968,47.1165292953,30.6386596064,16.4778696889
 12/19  12:00:00,19.0881239439,1.44985159189,0.0,0.0,3.78894180059,13.8493305508,38.0276963258,24.7457877597,13.2819085661
 12/19  13:00:00,18.5602400578,1.23240892392,0.0,0.0,3.69398621738,13.6338449159,31.1359287374,19.5585327701,11.5773959673
 12/19  14:00:00,18.1740921587,1.12454442276,0.0,0.0,3.78894180059,13.2606059349,27.445041829,17.1460303109,10.2990115181
 12/19  15:00:00,17.9300214935,1.02765491164,0.0,0.0,3.78894180059,13.1134247809,24.0391972678,15.0185701987,9.02062706902
 12/19  16:00:00,19.2000857445,0.932709709213,0.0,0.0,4.71240779196,13.5549682428,23.1740501794,12.8750386612,10.2990115181
 12/19  17:00:00,28.4709360555,0.967539966275,0.0,0.0,7.18559832057,18.5321311015,25.790632123,13.787108006,12.003524117
 12/19  18:00:00,37.7188917823,0.666406090401,0.0,0.0,8.38069375907,23.3147919321,31.1189597654,15.2802823011,15.8386774644
 12/19  19:00:00,39.78002165,0.660165824361,0.0,0.0,10.6415932552,23.1212625696,33.7571560942,15.1486456568,18.6085104375
 12/19  20:00:00,38.8557325318,0.70515468434,0.0,0.0,12.3080778603,20.4854999863,33.9184174906,16.1621633526,17.756254138
 12/19  21:00:00,38.4724368536,0.761979899379,0.0,0.0,12.456681583,19.8967753704,33.7168839725,17.4520783585,16.2648056141
 12/19  22:00:00,33.06310346,0.816147527821,0.0,0.0,9.18739968257,17.702556249,31.89114443,18.6092358639,13.2819085661
 12/19  23:00:00,26.2570651694,0.945421798901,0.0,0.0,5.91811778209,14.0365255879,33.1921972929,21.6148013256,11.5773959673
 12/19  24:00:00,20.5529514214,1.13781712226,0.0,0.0,3.54045821811,10.5176760807,32.8482133288,26.384355158,6.46385817077
 12/20  01:00:00,17.0736297495,1.36175100607,0.0,0.0,2.55330491699,7.80157382632,34.0600557511,32.0686878463,1.99136790483
 12/20  02:00:00,16.649344402,1.52619027454,0.0,0.0,2.55330491699,7.21284921042,37.463513973,36.3249816951,1.13853227785
 12/20  03:00:00,16.5647452912,1.73595347178,0.0,0.0,2.55330491699,6.91848690247,42.6402647683,42.1418546897,0.498410078546
 12/20  04:00:00,16.505192257,1.82358159146,0.0,0.0,2.55330491699,6.7713057485,44.8029730828,44.3045535492,0.498419533666
 12/20  05:00:00,18.612758334,1.85465422071,0.0,0.0,3.82705111198,7.57405300124,46.0719978863,44.9332366458,1.13876124042
 12/20  06:00:00,23.1185071402,1.82179056503,0.0,0.0,6.02426329834,9.91545327661,50.0044090209,43.954628762,6.04978025891
 12/20  07:00:00,28.3989508022,1.78398314686,0.0,0.0,6.51253267309,14.7454349813,63.4842719763,43.1249905825,20.3592813938
 12/20  08:00:00,29.4578410509,1.70940742687,0.0,0.0,6.01364874671,18.163451543,62.6359203069,40.9950161574,21.6409041495
 12/20  09:00:00,24.9772685079,1.74591876614,0.0,0.0,4.35151303671,18.8798367041,53.0605139741,32.2738454476,20.7866685264
 12/20  10:00:00,21.921066309,1.51334840772,0.0,0.0,3.78894180059,16.6187760998,44.1368458331,25.9128858718,18.2239599613
 12/20  11:00:00,19.0684802607,1.57738906256,0.0,0.0,3.78894180059,13.7021493968,43.9454912448,27.4300036608,16.5154875841
 12/20  12:00:00,19.3081592017,1.66988684977,0.0,0.0,3.78894180059,13.8493305508,43.1596454758,29.8475435991,13.3121018767
 12/20  13:00:00,18.956085612,1.62825447818,0.0,0.0,3.69398621738,13.6338449159,40.4775683128,28.8739388134,11.6036294994
 12/20  14:00:00,18.5894859895,1.53993825355,0.0,0.0,3.78894180059,13.2606059349,36.8344456778,26.5121704613,10.3222752165
 12/20  15:00:00,18.443558696,1.54119211415,0.0,0.0,3.78894180059,13.1134247809,35.5490844177,26.5081634842,9.04092093351
 12/20  16:00:00,19.8381054831,1.57072944784,0.0,0.0,4.71240779196,13.5549682428,37.72392139,27.4016461735,10.3222752165
 12/20  17:00:00,29.0191709573,1.51577486806,0.0,0.0,7.18559832057,18.5321311015,38.3020813634,26.2713337697,12.0307475937
 12/20  18:00:00,38.1024275931,1.04994190122,0.0,0.0,8.38069375907,23.3147919321,39.7847418317,23.9099313891,15.8748104426
 12/20  19:00:00,40.0848646304,0.96500880474,0.0,0.0,10.6415932552,23.1212625696,40.6098604843,21.9587824286,18.6510780556
 12/20  20:00:00,39.1583640149,1.0077861675,0.0,0.0,12.3080778603,20.4854999863,40.877547761,23.080705894,17.796841867
 12/20  21:00:00,38.7501299664,1.03967301223,0.0,0.0,12.456681583,19.8967753704,40.1188311272,23.8169025903,16.3019285369
 12/20  22:00:00,33.393186401,1.14623046881,0.0,0.0,9.18739968257,17.702556249,39.8076497669,26.4955478903,13.3121018767
 12/20  23:00:00,26.6528517144,1.34120834389,0.0,0.0,5.91811778209,14.0365255879,43.076518956,31.4728894566,11.6036294994
 12/20  24:00:00,20.944660776,1.52952647682,0.0,0.0,3.54045821811,10.5176760807,42.7798916857,36.3016793181,6.4782123676
 12/21  01:00:00,17.3837881649,1.67190942151,0.0,0.0,2.55330491699,7.80157382632,41.7829603303,39.7876520744,1.99530825592
 12/21  02:00:00,16.8629698752,1.73981574773,0.0,0.0,2.55330491699,7.21284921042,42.493835167,41.3533357465,1.14049942048
 12/21  03:00:00,16.6394578743,1.81066605484,0.0,0.0,2.55330491699,6.91848690247,43.6459267692,43.1470251462,0.498901623075
 12/21  04:00:00,16.5484909813,1.86688031581,0.0,0.0,2.55330491699,6.7713057485,45.1011320967,44.6022211038,0.498910992859
 12/21  05:00:00,18.6476806814,1.8895765681,0.0,0.0,3.82705111198,7.57405300124,46.3672774384,45.2265511189,1.14072631955
 12/21  06:00:00,23.21676948,1.92005290482,0.0,0.0,6.02426329834,9.91545327661,52.4365851927,46.3735586154,6.06302657736
 12/21  07:00:00,28.5154470983,1.90047944295,0.0,0.0,6.51253267309,14.7454349813,66.6718654416,46.2665117708,20.4053536708
 12/21  08:00:00,29.6281731688,1.8797395448,0.0,0.0,6.01364874671,18.163451543,67.3948979853,45.7049841895,21.6899137958
 12/21  09:00:00,25.491551279,2.2602015372,0.0,0.0,4.35151303671,18.8798367041,67.5174008753,46.6836830973,20.833717778
 12/21  10:00:00,22.3980736743,1.99035577305,0.0,0.0,3.78894180059,16.6187760998,56.8246992863,38.5595712299,18.2651280564
 12/21  11:00:00,19.2508141608,1.75972296269,0.0,0.0,3.78894180059,13.7021493968,49.0367196995,32.4839847913,16.5527349082
 12/21  12:00:00,19.2705638819,1.6322915299,0.0,0.0,3.78894180059,13.8493305508,42.5186908032,29.176693048,13.3419977553
 12/21  13:00:00,18.7595605302,1.43172939636,0.0,0.0,3.69398621738,13.6338449159,35.9774154938,24.3478108867,11.629604607
 12/21  14:00:00,18.3673225284,1.31777479249,0.0,0.0,3.78894180059,13.2606059349,32.0481139302,21.7028041843,10.3453097459
 12/21  15:00:00,18.1523490004,1.24998241849,0.0,0.0,3.78894180059,13.1134247809,29.2211302603,20.1601153756,9.06101488469
 12/21  16:00:00,19.4367366599,1.16936062462,0.0,0.0,4.71240779196,13.5549682428,28.7087586019,18.363448856,10.3453097459
 12/21  17:00:00,28.6978962547,1.19450016538,0.0,0.0,7.18559832057,18.5321311015,31.1118152109,19.0541123168,12.0577028941
 12/21  18:00:00,37.900679298,0.848193606152,0.0,0.0,8.38069375907,23.3147919321,35.3584370557,19.4478495781,15.9105874776
 12/21  19:00:00,40.0107551922,0.89089936656,0.0,0.0,10.6415932552,23.1212625696,39.386066494,20.6928401505,18.6932263435
 12/21  20:00:00,39.1166836406,0.966105793197,0.0,0.0,12.3080778603,20.4854999863,40.4455077119,22.6084779425,17.8370297694
 12/21  21:00:00,38.7530912078,1.04263425359,0.0,0.0,12.456681583,19.8967753704,40.8227494041,24.4840636394,16.3386857647
 12/21  22:00:00,33.4622498941,1.21529396189,0.0,0.0,9.18739968257,17.702556249,42.2531464798,28.9111487245,13.3419977553
 12/21  23:00:00,26.6889840864,1.37734071586,0.0,0.0,5.91811778209,14.0365255879,44.4310532484,32.8014486413,11.629604607
 12/21  24:00:00,20.9456593936,1.53052509446,0.0,0.0,3.54045821811,10.5176760807,42.9174403378,36.4250151755,6.49242516234
 12/22  01:00:00,17.4511271119,1.7392483685,0.0,0.0,2.55330491699,7.80157382632,43.7872738229,41.7880647282,1.9992090947
 12/22  02:00:00,17.0569080556,1.93375392819,0.0,0.0,2.55330491699,7.21284921042,48.2923825015,47.14993581,1.14244669151
 12/22  03:00:00,16.9187747048,2.08998288529,0.0,0.0,2.55330491699,6.91848690247,52.0893835887,51.5899953978,0.499388190937
 12/22  04:00:00,16.8148221414,2.13321147593,0.0,0.0,2.55330491699,6.7713057485,53.0851073892,52.5857099168,0.499397472347
 12/22  05:00:00,19.0212384019,2.26313428866,0.0,0.0,3.82705111198,7.57405300124,57.5885166024,56.445845149,1.14267145339
 12/22  06:00:00,23.5403328748,2.24361629955,0.0,0.0,6.02426329834,9.91545327661,61.92993525,55.8537975638,6.07613768625
 12/22  07:00:00,28.6979076359,2.08293998052,0.0,0.0,6.51253267309,14.7454349813,71.6821518551,51.2311978295,20.4509540256
 12/22  08:00:00,29.8064963457,2.0580627217,0.0,0.0,6.01364874671,18.163451543,72.3534001692,50.6149788342,21.738421335
 12/22  09:00:00,25.5507755964,2.31942585468,0.0,0.0,4.35151303671,18.8798367041,69.4603236213,48.5800386146,20.8802850067
 12/22  10:00:00,22.6367251897,2.22900728848,0.0,0.0,3.78894180059,16.6187760998,63.4010883648,45.0952139833,18.3058743815
 12/22  11:00:00,19.6363843813,2.14529318321,0.0,0.0,3.78894180059,13.7021493968,59.0845440041,42.4949433732,16.5896006309
 12/22  12:00:00,19.5969907318,1.95871837979,0.0,0.0,3.78894180059,13.8493305508,51.1034001012,37.7318127527,13.3715873485
 12/22  13:00:00,19.1025428732,1.77471173939,0.0,0.0,3.69398621738,13.6338449159,44.8872474583,33.2319338604,11.6553135979
 12/22  14:00:00,18.7193817213,1.66983398537,0.0,0.0,3.78894180059,13.2606059349,40.8647106402,30.4966023553,10.3681082849
 12/22  15:00:00,18.4180656063,1.5156990244,0.0,0.0,3.78894180059,13.1134247809,35.8173096691,26.7364066972,9.08090297194
 12/22  16:00:00,19.7462872668,1.47891123154,0.0,0.0,4.71240779196,13.5549682428,36.2804565078,25.9123482229,10.3681082849
 12/22  17:00:00,28.9585581919,1.45516210267,0.0,0.0,7.18559832057,18.5321311015,37.5116434139,25.4272613784,12.0843820355
 12/22  18:00:00,38.0849436145,1.03245792261,0.0,0.0,8.38069375907,23.3147919321,39.9756915008,24.0296935264,15.9459979744
 12/22  19:00:00,40.0760168445,0.956161018801,0.0,0.0,10.6415932552,23.1212625696,40.8946061254,22.1596633062,18.7349428192
 12/22  20:00:00,39.1472538581,0.996676010642,0.0,0.0,12.3080778603,20.4854999863,41.0228190228,23.1460130789,17.8768059439
 12/22  21:00:00,38.8208284428,1.11037148862,0.0,0.0,12.456681583,19.8967753704,42.4141094503,26.0390430382,16.3750664121
 12/22  22:00:00,33.5326643274,1.28570839517,0.0,0.0,9.18739968257,17.702556249,43.9859317784,30.6143444299,13.3715873485
 12/22  23:00:00,26.8654301762,1.5537868057,0.0,0.0,5.91811778209,14.0365255879,49.3565234756,37.7012098777,11.6553135979
 12/22  24:00:00,21.2070545349,1.79192023573,0.0,0.0,3.54045821811,10.5176760807,50.4470175316,43.9405251856,6.50649234601
 12/23  01:00:00,17.7143600336,2.00248129021,0.0,0.0,2.55330491699,7.80157382632,51.4304333785,49.4273641121,2.00306926634
 12/23  02:00:00,17.287081701,2.16392757354,0.0,0.0,2.55330491699,7.21284921042,54.9196078886,53.7752343743,1.14437351429
 12/23  03:00:00,17.1039903853,2.27519856586,0.0,0.0,2.55330491699,6.91848690247,57.2251670885,56.7252974504,0.49986963804
 12/23  04:00:00,17.0296101972,2.34799953169,0.0,0.0,2.55330491699,6.7713057485,59.0982011809,58.5983223528,0.499878828062
 12/23  05:00:00,19.1843153161,2.42621120279,0.0,0.0,3.82705111198,7.57405300124,62.0071577928,60.8625617269,1.1445960659
 12/23  06:00:00,23.7161820141,2.41946543885,0.0,0.0,6.02426329834,9.91545327661,66.8492367394,60.7601270368,6.08910970256
 12/23  07:00:00,28.9332100347,2.31824237936,0.0,0.0,6.51253267309,14.7454349813,78.4323171819,57.9362482278,20.4960689541
 12/23  08:00:00,29.891742091,2.3368378294,0.0,0.0,6.01364874671,17.9699221805,80.467069233,58.680656831,21.7864124019
 12/23  09:00:00,23.9358479501,2.15091177699,0.0,0.0,3.66783283761,18.1171033345,74.1331315799,53.2067751578,20.9263564221
 12/23  10:00:00,20.7263591084,1.76505477584,0.0,0.0,3.10526160149,15.8560427302,60.7126692313,42.3664823613,18.34618687
 12/23  11:00:00,17.5259767563,1.48129912682,0.0,0.0,3.10526160149,12.9394160272,51.4729346064,34.8468607717,16.6260738348
 12/23  12:00:00,17.4624241349,1.27056535167,0.0,0.0,3.10526160149,13.0865971812,42.9616166809,29.5607547872,13.4008618937
 12/23  13:00:00,17.1283065223,1.08362889308,0.0,0.0,3.10526160149,12.9394160272,36.7199340349,25.0391851764,11.6807488584
 12/23  14:00:00,16.5320179339,0.928883766645,0.0,0.0,3.10526160149,12.4978725653,31.7599390652,21.3692749832,10.390664082
 12/23  15:00:00,16.2234415342,0.767488521002,0.0,0.0,3.10526160149,12.3506914113,26.6848428281,17.5842635226,9.10057930559
 12/23  16:00:00,17.4900968156,0.669134349064,0.0,0.0,4.02872759285,12.7922348732,25.7622337312,15.3715696492,10.390664082
 12/23  17:00:00,26.7528999914,0.695917470775,0.0,0.0,6.50191812146,17.7693977319,28.2105860393,16.099808922,12.1107771173
 12/23  18:00:00,37.6440612235,0.785104894055,0.0,0.0,8.38069375907,23.1212625696,34.403143678,18.4221122315,15.9810314465
 12/23  19:00:00,39.979671401,0.859815575324,0.0,0.0,10.6415932552,23.1212625696,39.2139706021,20.4377554733,18.7762151288
 12/23  20:00:00,39.1119317696,0.961353922219,0.0,0.0,12.3080778603,20.4854999863,40.8914754564,22.9753168452,17.9161586112
 12/23  21:00:00,38.788095115,1.07763816078,0.0,0.0,12.456681583,19.8967753704,42.2998697236,25.8888100183,16.4110597054
 12/23  22:00:00,33.483257524,1.23630159176,0.0,0.0,9.18739968257,17.702556249,43.2906123259,29.8897504322,13.4008618937
 12/23  23:00:00,26.7688506025,1.45720723201,0.0,0.0,5.91811778209,14.0365255879,47.1553054327,35.4745565743,11.6807488584
 12/23  24:00:00,21.1386574724,1.72352317331,0.0,0.0,3.54045821811,10.5176760807,48.9295390753,42.4091293226,6.52040975274
 12/24  01:00:00,17.6787128618,1.96683411846,0.0,0.0,2.55330491699,7.80157382632,50.7361480571,48.7292604291,2.00688762803
 12/24  02:00:00,17.2885964004,2.16544227295,0.0,0.0,2.55330491699,7.21284921042,55.3357122338,54.1894329155,1.14627931826
 12/24  03:00:00,17.1073134656,2.27852164613,0.0,0.0,2.55330491699,6.91848690247,57.6171878165,57.1168419947,0.500345821811
 12/24  04:00:00,17.0931074801,2.41149681458,0.0,0.0,2.55330491699,6.7713057485,61.3291287607,60.8287738432,0.500354917454
 12/24  05:00:00,19.2400843941,2.48198028085,0.0,0.0,3.82705111198,7.57405300124,63.8378170101,62.691317423,1.14649958708
 12/24  06:00:00,23.7659483305,2.46923175523,0.0,0.0,6.02426329834,9.91545327661,68.4233134371,62.3213746526,6.1019387845
 12/24  07:00:00,29.0198916975,2.4049240422,0.0,0.0,6.51253267309,14.7454349813,81.2229886547,60.6823035589,20.5406850958
 12/24  08:00:00,29.9420554957,2.38715123409,0.0,0.0,6.01364874671,17.9699221805,82.0727907111,60.2389179265,21.8338727846
 12/24  09:00:00,23.9833189837,2.19838281068,0.0,0.0,3.66783283761,18.1171033345,75.6009674567,54.6290490762,20.9719183806
 12/24  10:00:00,20.7603025388,1.79899820626,0.0,0.0,3.10526160149,15.8560427302,61.7801992909,43.3941457073,18.3860535836
 12/24  11:00:00,17.5523536739,1.50767604445,0.0,0.0,3.10526160149,12.9394160272,52.2462602169,35.5841164983,16.6621437185
 12/24  12:00:00,17.5122106468,1.32035186351,0.0,0.0,3.10526160149,13.0865971812,44.3260484918,30.8962357703,13.4298127214
 12/24  13:00:00,17.1554225299,1.11074490066,0.0,0.0,3.10526160149,12.9394160272,37.4722188727,25.7663160163,11.7059028563
 12/24  14:00:00,16.5330545119,0.92992034464,0.0,0.0,3.10526160149,12.4978725653,31.8418737212,21.4289032637,10.4129704575
 12/24  15:00:00,16.2408375781,0.781102316703,0.00378224824459,0.0,3.10526160149,12.3506914113,27.0993926684,17.9793546097,9.12003805868
 12/24  16:00:00,17.5109472179,0.679632090844,0.0103526605079,0.0,4.02872759285,12.7922348732,25.9892505851,15.5762801276,10.4129704575
 12/24  17:00:00,25.8391694654,0.672993685728,0.00202659238676,0.0,6.50191812146,17.7693977319,27.7222717068,15.5853913841,12.1368803226
 12/24  18:00:00,37.6524254562,0.793469126719,0.0,0.0,8.38069375907,23.1212625696,34.772948381,18.7572708619,16.0156775191
 12/24  19:00:00,39.9824578181,0.862601992392,0.0,0.0,10.6415932552,23.1212625696,39.4270656414,20.6100345915,18.8170310499
 12/24  20:00:00,39.1267296334,0.97615178596,0.0,0.0,12.3080778603,20.4854999863,41.4347288427,23.4796527254,17.9550761174
 12/24  21:00:00,38.7928564915,1.08239953725,0.0,0.0,12.456681583,19.8967753704,42.5447307215,26.0980757362,16.4466549854
 12/24  22:00:00,33.4383186181,1.19136268589,0.0,0.0,9.18739968257,17.702556249,42.182542044,28.7527293226,13.4298127214
 12/24  23:00:00,26.7852502148,1.47360684432,0.0,0.0,5.91811778209,14.0365255879,47.8949307757,36.1890279194,11.7059028563
 12/24  24:00:00,21.1540721356,1.73893783647,0.0,0.0,3.54045821811,10.5176760807,49.5615373999,43.0273641389,6.53417326102
 12/25  01:00:00,17.6824444955,1.97056575207,0.0,0.0,2.55330491699,7.80157382632,51.0134354585,49.0027724092,2.01066304926
 12/25  02:00:00,17.2781750556,2.15502092815,0.0,0.0,2.55330491699,7.21284921042,55.0709764061,53.9228128671,1.14816353905
 12/25  03:00:00,17.1216265344,2.29283471491,0.0,0.0,2.55330491699,6.91848690247,58.1110396299,57.6102230286,0.500816601231
 12/25  04:00:00,17.0696666465,2.38805598102,0.0,0.0,2.55330491699,6.7713057485,60.6018707712,60.1010451717,0.500825599531
 12/25  05:00:00,19.1571005925,2.3989964792,0.0,0.0,3.82705111198,7.57405300124,61.2040777186,60.0556962654,1.14838145321
 12/25  06:00:00,23.6820477072,2.38533113201,0.0,0.0,6.02426329834,9.91545327661,65.8105173457,59.695896213,6.11462113266
 12/25  07:00:00,28.9628727361,2.34790508079,0.0,0.0,6.51253267309,14.7454349813,79.5987866756,59.0139974376,20.5847892379
 12/25  08:00:00,29.859371586,2.3044673244,0.0,0.0,6.01364874671,17.9699221805,79.6787455456,57.7979571175,21.8807884281
 12/25  09:00:00,23.910005153,2.12506897995,0.0,0.0,3.66783283761,18.1171033345,73.5668750174,52.5499176281,21.0169573893
 12/25  10:00:00,20.7181108355,1.75680650294,0.0,0.0,3.10526160149,15.8560427302,60.7587268724,42.3332641561,18.4254627163
 12/25  11:00:00,17.5545058085,1.50982817906,0.0,0.0,3.10526160149,12.9394160272,52.4887724254,35.790972825,16.6977996005
 12/25  12:00:00,17.5250247517,1.33316596842,0.0,0.0,3.10526160149,13.0865971812,44.7648292228,31.3063979645,13.4584312583
 12/25  13:00:00,17.1833256745,1.1386480453,0.0,0.0,3.10526160149,12.9394160272,38.2734344524,26.54266631,11.7307681424
 12/25  14:00:00,16.619020612,0.991618999297,0.0242674454847,0.0,3.10526160149,12.4978725653,33.1475559053,22.7125350998,10.4350208056
 12/25  15:00:00,16.3853472198,0.868308981318,0.0610852252939,0.0,3.10526160149,12.3506914113,28.5103364846,19.3710630159,9.13927346867
 12/25  16:00:00,17.6323311365,0.746575156407,0.064793513503,0.0,4.02872759285,12.7922348732,26.8659724227,16.4309516171,10.4350208056
 12/25  17:00:00,25.928755969,0.737059882648,0.027546899102,0.0,6.50191812146,17.7693977319,28.9539568397,16.7912729183,12.1626839214
 12/25  18:00:00,37.6606498012,0.801693471734,0.0,0.0,8.38069375907,23.1212625696,34.9376513927,18.8877254606,16.049925932
 12/25  19:00:00,40.0017733972,0.881917571509,0.0,0.0,10.6415932552,23.1212625696,39.9376053749,21.0802268797,18.8573784953
 12/25  20:00:00,39.1310558111,0.980477963684,0.0,0.0,12.3080778603,20.4854999863,41.512625927,23.5190789896,17.9935469373
 12/25  21:00:00,38.8089247388,1.09846778456,0.0,0.0,12.456681583,19.8967753704,42.9823961379,26.5005544269,16.481841711
 12/25  22:00:00,33.4747356773,1.22777974512,0.0,0.0,9.18739968257,17.702556249,43.1708532957,29.7124220374,13.4584312583
 12/25  23:00:00,26.7879163372,1.47627296669,0.0,0.0,5.91811778209,14.0365255879,47.9281040385,36.197335896,11.7307681424
 12/25  24:00:00,21.1800177015,1.76488340234,0.0,0.0,3.54045821811,10.5176760807,50.3369856221,43.7892068272,6.54777879492
 12/26  01:00:00,17.7022587967,1.99038005331,0.0,0.0,2.55330491699,7.80157382632,51.5993456343,49.5849512221,2.01439441224
 12/26  02:00:00,17.260033187,2.13687905959,0.0,0.0,2.55330491699,7.21284921042,54.4554466112,53.3054209925,1.1500256187
 12/26  03:00:00,17.1435914993,2.31479967986,0.0,0.0,2.55330491699,6.91848690247,58.8199637046,58.3186818677,0.501281836883
 12/26  04:00:00,17.1559204574,2.47430979187,0.0,0.0,2.55330491699,6.7713057485,63.5465201061,63.0452293712,0.501290734903
 12/26  05:00:00,19.3063075891,2.54820347584,0.0,0.0,3.82705111198,7.57405300124,66.2606860771,65.1104449702,1.15024110697
 12/26  06:00:00,23.7584615972,2.46174502202,0.0,0.0,6.02426329834,9.91545327661,68.3055394373,62.1783864462,6.12715299108
 12/26  07:00:00,28.9753225278,2.36035487249,0.0,0.0,6.51253267309,14.7454349813,79.8965679685,59.2681996491,20.6283683195
 12/26  08:00:00,30.1588826301,2.41044900605,0.0,0.0,6.01364874671,18.163451543,82.5683286272,60.6411831885,21.9271454387
 12/26  09:00:00,25.7918137718,2.56046403005,0.0,0.0,4.35151303671,18.8798367041,77.0640669958,56.0026068852,21.0614601106
 12/26  10:00:00,22.5257775919,2.11805969062,0.0,0.0,3.78894180059,16.6187760998,60.8522637939,42.3878611965,18.4644025974
 12/26  11:00:00,19.3433675582,1.85227636009,0.0,0.0,3.78894180059,13.7021493968,51.8123978949,35.0793669735,16.7330309214
 12/26  12:00:00,19.3036187274,1.66534637539,0.0,0.0,3.78894180059,13.8493305508,43.9302089185,30.4434998894,13.4867090291
 12/26  13:00:00,18.7999864851,1.46129771776,0.0108576334749,0.0,3.69398621738,13.6338449159,37.080390929,25.3250535759,11.7553373531
 12/26  14:00:00,18.4392762945,1.32691353758,0.0628150209627,0.0,3.78894180059,13.2606059349,31.8759405293,21.4191319332,10.4568085962
 12/26  15:00:00,18.1811483262,1.18238362566,0.096398118629,0.0,3.78894180059,13.1134247809,26.7736470341,17.6153671949,9.1582798392
 12/26  16:00:00,19.4180230136,1.05144096527,0.0992060130591,0.0,4.71240779196,13.5549682428,24.9969273931,14.540118797,10.4568085962
 12/26  17:00:00,27.7137389702,1.05301959805,0.050156616162,0.0,7.18559832057,18.5321311015,27.5291883352,15.3410080631,12.1881802721
 12/26  18:00:00,37.8256052552,0.767921008959,0.00519855433388,0.0,8.38069375907,23.3147919321,34.025896072,17.9421295291,16.083766543
 12/26  19:00:00,39.9216068318,0.80175100612,0.0,0.0,10.6415932552,23.1212625696,37.8357806335,18.9385351171,18.8972455164
 12/26  20:00:00,39.06379204,0.913214192612,0.0,0.0,12.3080778603,20.4854999863,39.7642324563,21.7326727779,18.0315596784
 12/26  21:00:00,38.7291093487,1.01865239445,0.0,0.0,12.456681583,19.8967753704,40.8187741509,24.302164689,16.5166094619
 12/26  22:00:00,33.4097148711,1.16275893893,0.0,0.0,9.18739968257,17.702556249,41.3993505333,27.9126415042,13.4867090291
 12/26  23:00:00,26.6530025071,1.34135913657,0.0,0.0,5.91811778209,14.0365255879,44.1119310727,32.3565937196,11.7553373531
 12/26  24:00:00,20.9666173838,1.55148308463,0.0,0.0,3.54045821811,10.5176760807,44.2692771311,37.7080548058,6.56122232529
 12/27  01:00:00,17.5729095778,1.86103083446,0.0,0.0,2.55330491699,7.80157382632,48.0743881495,46.0563075374,2.01808061215
 12/27  02:00:00,17.1771076474,2.05395351994,0.0,0.0,2.55330491699,7.21284921042,52.3558658583,51.2040008525,1.15186500577
 12/27  03:00:00,16.9991004314,2.17030861193,0.0,0.0,2.55330491699,6.91848690247,54.6114055594,54.1096641684,0.50174139099
 12/27  04:00:00,16.9472575556,2.26564689013,0.0,0.0,2.55330491699,6.7713057485,56.9884878934,56.4867377076,0.501750185823
 12/27  05:00:00,19.075566973,2.31746285974,0.0,0.0,3.82705111198,7.57405300124,58.8982063305,57.7461283329,1.15207799763
 12/27  06:00:00,23.6269429219,2.33022634664,0.0,0.0,6.02426329834,9.91545327661,64.3839404206,58.2444097722,6.13953064842
 12/27  07:00:00,28.9103894101,2.29542175478,0.0,0.0,6.51253267309,14.7454349813,78.2907403646,57.6193309297,20.6714094349
 12/27  08:00:00,30.0538977594,2.30546413537,0.0,0.0,6.01364874671,18.163451543,80.0002469178,58.0273168295,21.9729300883
 12/27  09:00:00,25.7053567034,2.47400696163,0.0,0.0,4.35151303671,18.8798367041,74.4455148896,53.3401015244,21.1054133652
 12/27  10:00:00,22.4695540614,2.06183616019,0.0,0.0,3.78894180059,16.6187760998,59.306169277,40.8033075819,18.5028616952
 12/27  11:00:00,19.3135706707,1.8224794726,0.0,0.0,3.78894180059,13.7021493968,51.1487415536,34.3809143056,16.767827248
 12/27  12:00:00,19.295272421,1.65700006908,0.0,0.0,3.78894180059,13.8493305508,43.8548416477,30.3402039882,13.5146376596
 12/27  13:00:00,18.8287030342,1.47459400409,0.026277896254,0.0,3.69398621738,13.6338449159,37.3047885341,25.5251853216,11.7796032124
 12/27  14:00:00,18.459559391,1.33629842164,0.0737132334358,0.0,3.78894180059,13.2606059349,31.9904044504,21.5120770734,10.4783273771
 12/27  15:00:00,18.2107712291,1.18213274483,0.126271902347,0.0,3.78894180059,13.1134247809,26.3864272815,17.2093757398,9.17705154169
 12/27  16:00:00,19.4573484961,1.05973488426,0.130237576642,0.0,4.71240779196,13.5549682428,24.7962847063,14.3179573292,10.4783273771
 12/27  17:00:00,27.7182747485,1.02637477208,0.0813372204324,0.0,7.18559832057,18.5321311015,26.4148947333,14.2015329091,12.2133618242
 12/27  18:00:00,37.820023623,0.746241517917,0.0212964132648,0.0,8.38069375907,23.3147919321,33.2252995473,17.108110217,16.1171893303
 12/27  19:00:00,39.928754876,0.803978026607,0.00492102373356,0.0,10.6415932552,23.1212625696,37.8269319826,18.8903116757,18.936620307
 12/27  20:00:00,39.0594496091,0.9088717617,0.0,0.0,12.3080778603,20.4854999863,39.6677608991,21.5986578158,18.0691030834
 12/27  21:00:00,38.7428632619,1.03240630772,0.0,0.0,12.456681583,19.8967753704,41.2759490551,24.725001113,16.5509479421
 12/27  22:00:00,33.3737238476,1.12676791537,0.0,0.0,9.18739968257,17.702556249,40.4598830624,26.9452454028,13.5146376596
 12/27  23:00:00,26.6766252835,1.36498191296,0.0,0.0,5.91811778209,14.0365255879,44.8863893263,33.1067861139,11.7796032124
 12/27  24:00:00,21.0560602008,1.64092590171,0.0,0.0,3.54045821811,10.5176760807,46.8895681124,40.3150682415,6.57449987095
 12/28  01:00:00,17.5772798628,1.86540111946,0.0,0.0,2.55330491699,7.80157382632,48.0523772406,46.0306566831,2.02172055752
 12/28  02:00:00,17.1256004875,2.00244636007,0.0,0.0,2.55330491699,7.21284921042,50.614151045,49.4604698895,1.15368115555
 12/28  03:00:00,16.9686729702,2.13988115071,0.0,0.0,2.55330491699,6.91848690247,53.6370753815,53.134880254,0.502195127458
 12/28  04:00:00,16.9238439324,2.2422332669,0.0,0.0,2.55330491699,6.7713057485,56.3720620322,55.869858216,0.502203816224
 12/28  05:00:00,19.074734593,2.31663047978,0.0,0.0,3.82705111198,7.57405300124,59.1252403908,57.9713488096,1.15389158118
 12/28  06:00:00,23.658026111,2.36130953576,0.0,0.0,6.02426329834,9.91545327661,65.5995779807,59.4478275417,6.15175043901
 12/28  07:00:00,28.9289166443,2.31394898894,0.0,0.0,6.51253267309,14.7454349813,78.9691304587,58.2552306208,20.7138998379
 12/28  08:00:00,30.0512685873,2.30283496333,0.0,0.0,6.01364874671,18.163451543,79.9742753309,57.9561465127,22.0181288182
 12/28  09:00:00,25.7133309261,2.48198118436,0.0,0.0,4.35151303671,18.8798367041,74.485051135,53.3362469981,21.1488041369
 12/28  10:00:00,22.4948777942,2.08715989292,0.0,0.0,3.78894180059,16.6187760998,60.0194629255,41.4786343052,18.5408286204
 12/28  11:00:00,19.2964076005,1.80531640234,0.0,0.0,3.78894180059,13.7021493968,50.6643752099,33.8621969343,16.8021782756
 12/28  12:00:00,19.2491315233,1.61085917129,0.0,0.0,3.78894180059,13.8493305508,42.5270911797,28.9848823006,13.5422088791
 12/28  13:00:00,18.7906551308,1.43580352123,0.0270204757576,0.0,3.69398621738,13.6338449159,36.146311868,24.3427533337,11.8035585343
 12/28  14:00:00,18.4177511088,1.28824403288,0.0799593399686,0.0,3.78894180059,13.2606059349,30.6224265946,20.1228558189,10.4995707757
 12/28  15:00:00,18.1933172156,1.16293586535,0.128014768346,0.0,3.78894180059,13.1134247809,25.8744518753,16.6788688582,9.19558301709
 12/28  16:00:00,19.4529527391,1.05052490886,0.135051795022,0.0,4.71240779196,13.5549682428,24.5309755036,14.031404728,10.4995707757
 12/28  17:00:00,27.6984257066,0.994518122527,0.0933448281218,0.0,7.18559832057,18.5321311015,25.4788546204,13.2406334999,12.2382211205
 12/28  18:00:00,37.7993896565,0.71859450114,0.0283094634802,0.0,8.38069375907,23.3147919321,32.4444950015,16.2943106052,16.1501843963
 12/28  19:00:00,39.8929217852,0.75995758528,0.0131083742039,0.0,10.6415932552,23.1212625696,36.5745819973,17.5990907907,18.9754912066
 12/28  20:00:00,39.0174581904,0.866880342965,0.0,0.0,12.3080778603,20.4854999863,38.6095284321,20.503362398,18.1061660342
 12/28  21:00:00,38.7287316784,1.01827472422,0.0,0.0,12.456681583,19.8967753704,40.9553828415,24.370535859,16.5848469825
 12/28  22:00:00,33.3894604916,1.14250455935,0.0,0.0,9.18739968257,17.702556249,40.9962897006,27.4540808215,13.5422088791
 12/28  23:00:00,26.7072955826,1.39565221211,0.0,0.0,5.91811778209,14.0365255879,45.9260273371,34.1224688028,11.8035585343
 12/28  24:00:00,21.0567655359,1.64163123674,0.0,0.0,3.54045821811,10.5176760807,47.0506189201,40.4630114202,6.5876074999
 12/29  01:00:00,17.5845340319,1.87265528847,0.0,0.0,2.55330491699,7.80157382632,48.372372746,46.3470595754,2.02531317051
 12/29  02:00:00,17.1665778851,2.04342375764,0.0,0.0,2.55330491699,7.21284921042,51.9737250941,50.8182515638,1.15547353022
 12/29  03:00:00,16.98767397,2.15888215052,0.0,0.0,2.55330491699,6.91848690247,54.2798531563,53.7772102444,0.502642911915
 12/29  04:00:00,16.9245120733,2.24290140781,0.0,0.0,2.55330491699,6.7713057485,56.3836200635,55.8809685717,0.502651491765
 12/29  05:00:00,19.0442419066,2.2861377933,0.0,0.0,3.82705111198,7.57405300124,58.0899014523,56.9342201317,1.15568132053
 12/29  06:00:00,23.5745481335,2.2778315583,0.0,0.0,6.02426329834,9.91545327661,63.0297857368,56.8659769928,6.16380874398
 12/29  07:00:00,28.8603624204,2.24539476503,0.0,0.0,6.51253267309,14.7454349813,77.0568330676,56.3010061222,20.7558269454
 12/29  08:00:00,29.9675746765,2.21914105247,0.0,0.0,6.01364874671,18.163451543,77.6030897621,55.5403615189,22.0627282431
 12/29  09:00:00,25.6420855495,2.4107358077,0.0,0.0,4.35151303671,18.8798367041,72.4506917775,51.2590722016,21.1916195759
 12/29  10:00:00,22.4711836094,2.06346570815,0.0,0.0,3.78894180059,16.6187760998,59.5551594987,40.9768673693,18.5782921295
 12/29  11:00:00,19.3116263388,1.82053514061,0.0,0.0,3.78894180059,13.7021493968,51.2504398278,34.4143659964,16.8360738314
 12/29  12:00:00,19.266310349,1.62803799706,0.0,0.0,3.78894180059,13.8493305508,43.0527063233,29.4832918007,13.5694145226
 12/29  13:00:00,18.7976157874,1.43388626162,0.0358983919716,0.0,3.69398621738,13.6338449159,36.0113623949,24.1841661703,11.8271962246
 12/29  14:00:00,18.4237553564,1.28492403202,0.0892835884853,0.0,3.78894180059,13.2606059349,30.4470700127,19.9265375117,10.520532501
 12/29  15:00:00,18.1928295362,1.15597839211,0.13448456216,0.0,3.78894180059,13.1134247809,25.6457320619,16.4318632844,9.21386877748
 12/29  16:00:00,19.4350191592,1.01823569109,0.149407432835,0.0,4.71240779196,13.5549682428,23.5829810026,13.0624485015,10.520532501
 12/29  17:00:00,27.6980175194,0.988524184048,0.098930579435,0.0,7.18559832057,18.5321311015,25.3148701854,13.0521193863,12.2627507991
 12/29  18:00:00,37.7625965916,0.671049506824,0.0390613929463,0.0,8.38069375907,23.3147919321,31.0913787679,14.9086367983,16.1827419697
 12/29  19:00:00,39.8332226898,0.683809471912,0.0295573922416,0.0,10.6415932552,23.1212625696,34.4004518657,15.3866051617,19.013846704
 12/29  20:00:00,38.9467509165,0.793112521652,0.00306054742606,0.0,12.3080778603,20.4854999863,36.6767797992,18.5340422443,18.142737555
 12/29  21:00:00,38.6788984067,0.968441452478,0.0,0.0,12.456681583,19.8967753704,39.7109337466,23.0926372024,16.6182965442
 12/29  22:00:00,33.3948152134,1.1478592812,0.0,0.0,9.18739968257,17.702556249,41.2964189287,27.7270044061,13.5694145226
 12/29  23:00:00,26.6445472883,1.33290391781,0.0,0.0,5.91811778209,14.0365255879,44.1930530214,32.3658567968,11.8271962246
 12/29  24:00:00,21.0370352771,1.62190097794,0.0,0.0,3.54045821811,10.5176760807,46.6971088608,40.0965675304,6.60054133042
 12/30  01:00:00,17.628616673,1.9167379296,0.0,0.0,2.55330491699,7.80157382632,50.0180836318,47.9892262445,2.02885738728
 12/30  02:00:00,17.1592780559,2.03612392848,0.0,0.0,2.55330491699,7.21284921042,51.9551823642,50.7979407652,1.15724159897
 12/30  03:00:00,16.9703356004,2.14154378092,0.0,0.0,2.55330491699,6.91848690247,53.8437134092,53.3406287975,0.50308461175
 12/30  04:00:00,16.9143031973,2.23269253179,0.0,0.0,2.55330491699,6.7713057485,56.121447972,55.6183548922,0.503093079868
 12/30  05:00:00,19.0723285271,2.31422441382,0.0,0.0,3.82705111198,7.57405300124,59.0551905604,57.8977438748,1.15744668566
 12/30  06:00:00,23.6075797848,2.31086320959,0.0,0.0,6.02426329834,9.91545327661,64.0578745197,57.8821725274,6.17570199232
 12/30  07:00:00,28.8742141973,2.25924654194,0.0,0.0,6.51253267309,14.7454349813,77.4437749137,56.6465965726,20.7971783411
 12/30  08:00:00,29.7793897608,2.22448549919,0.0,0.0,6.01364874671,17.9699221805,77.7988290879,55.6921139324,22.1067151555
 12/30  09:00:00,23.838674944,2.05373877088,0.0,0.0,3.66783283761,18.1171033345,71.9242599947,50.6904129919,21.2338470028
 12/30  10:00:00,20.6109375997,1.64963326717,0.0,0.0,3.10526160149,15.8560427302,57.91143126,39.296190132,18.615241128
 12/30  11:00:00,17.4410813462,1.39640371677,0.0,0.0,3.10526160149,12.9394160272,49.36714132,32.4976374422,16.8695038777
 12/30  12:00:00,17.4422645245,1.25040574122,0.0,0.0,3.10526160149,13.0865971812,42.5433128254,28.947066292,13.5962465334
 12/30  13:00:00,17.1435175384,1.06119258986,0.037647319322,0.0,3.10526160149,12.9394160272,35.6805314166,23.8300221334,11.8505092831
 12/30  14:00:00,16.5861456397,0.912330931275,0.070680541198,0.0,3.10526160149,12.4978725653,30.3601024832,19.8188961377,10.5412063454
 12/30  15:00:00,16.377254586,0.792532973025,0.128768599729,0.0,3.10526160149,12.3506914113,25.6168458702,16.3849424625,9.23190340771
 12/30  16:00:00,17.6397898302,0.684022742561,0.13480462111,0.0,4.02872759285,12.7922348732,24.3840150985,13.8428087531,10.5412063454
 12/30  17:00:00,25.8843094948,0.62523678256,0.0949235250063,0.0,6.50191812146,17.7693977319,25.2561678588,12.9692242631,12.2869435957
 12/30  18:00:00,37.6196975469,0.734019903076,0.0267213143406,0.0,8.38069375907,23.1212625696,32.9679289894,16.7530765805,16.2148524088
 12/30  19:00:00,39.9479969377,0.823655314896,0.00448579714175,0.0,10.6415932552,23.1212625696,38.5418543677,19.4901789271,19.0516754406
 12/30  20:00:00,39.0534464,0.902868552585,0.0,0.0,12.3080778603,20.4854999863,39.6732978782,21.4944910628,18.1788068154
 12/30  21:00:00,38.7311382255,1.02068127129,0.0,0.0,12.456681583,19.8967753704,41.0720285187,24.4207417973,16.6512867214
 12/30  22:00:00,33.4039808353,1.15702490314,0.0,0.0,9.18739968257,17.702556249,41.4140291812,27.8177826478,13.5962465334
 12/30  23:00:00,26.6643575685,1.35271419797,0.0,0.0,5.91811778209,14.0365255879,44.5935072196,32.7429979365,11.8505092831
 12/30  24:00:00,21.0094249818,1.59429068262,0.0,0.0,3.54045821811,10.5176760807,45.6352171438,39.0219196115,6.61329753228
 12/31  01:00:00,17.5475260446,1.83564730119,0.0,0.0,2.55330491699,7.80157382632,47.3300213584,45.2976692001,2.03235215828
 12/31  02:00:00,17.1319452366,2.0087911091,0.0,0.0,2.55330491699,7.21284921042,51.0202392275,49.8612543893,1.15898483819
 12/31  03:00:00,16.9751616751,2.14636985566,0.0,0.0,2.55330491699,6.91848690247,53.9786159096,53.4750958135,0.503520096154
 12/31  04:00:00,16.9145911636,2.23298049812,0.0,0.0,2.55330491699,6.7713057485,56.1399154931,55.6363870434,0.503528449757
 12/31  05:00:00,19.0558053024,2.2977011891,0.0,0.0,3.82705111198,7.57405300124,58.5433924932,57.3842053395,1.15918715374
 12/31  06:00:00,23.597113771,2.30039719576,0.0,0.0,6.02426329834,9.91545327661,63.7407589362,57.5533322743,6.18742666189
 12/31  07:00:00,28.8554314535,2.24046379817,0.0,0.0,6.51253267309,14.7454349813,76.9104220639,56.0724802847,20.8379417792
 12/31  08:00:00,29.8296096399,2.27470537829,0.0,0.0,6.01364874671,17.9699221805,79.3212389254,57.1711623965,22.1500765289
 12/31  09:00:00,24.0935422168,2.30860604371,0.0,0.0,3.66783283761,18.1171033345,78.6159893607,57.3405154484,21.2754739123
 12/31  10:00:00,21.0994510934,2.13814676084,0.0,0.0,3.10526160149,15.8560427302,70.341626037,51.6899613631,18.6516646738
 12/31  11:00:00,17.9902070619,1.94552943248,0.0,0.0,3.10526160149,12.9394160272,63.1550968062,46.2526382918,16.9024585144
 12/31  12:00:00,17.9814211591,1.78956237588,0.0,0.0,3.10526160149,13.0865971812,55.5841774876,41.9614805221,13.6226969655
 12/31  13:00:00,17.6113952783,1.56671764909,0.0,0.0,3.10526160149,12.9394160272,48.1200874705,36.2465966645,11.8734908061
 12/31  14:00:00,16.9791794954,1.37604532818,0.0,0.0,3.10526160149,12.4978725653,42.12256042,31.5609742335,10.5615861865
 12/31  15:00:00,16.8054506768,1.34949766359,0.0,0.0,3.10526160149,12.3506914113,40.1828007812,30.9331192143,9.24968156698
 12/31  16:00:00,18.0548446272,1.23388216066,0.0,0.0,4.02872759285,12.7922348732,38.8369982981,28.2754121115,10.5615861865
 12/31  17:00:00,26.4008023534,1.23665316612,0.0,0.0,6.50191812146,17.7693977319,41.0380323422,28.7272399963,12.3107923459
 12/31  18:00:00,38.0731704712,1.21421414172,0.0,0.0,8.38069375907,23.1212625696,44.7925444667,28.5460382621,16.2465062046
 12/31  19:00:00,40.3248341936,1.20497836791,0.0,0.0,10.6415932552,23.1212625696,47.6696742689,28.5807080552,19.0889662137
 12/31  20:00:00,39.4859516276,1.3353737802,0.0,0.0,12.3080778603,20.4854999863,50.3361202122,32.1217570783,18.214363134
 12/31  21:00:00,39.1796578918,1.46920093762,0.0,0.0,12.456681583,19.8967753704,52.3869597704,35.703152026,16.6838077445
 12/31  22:00:00,33.8384126761,1.59145674386,0.0,0.0,9.18739968257,17.702556249,52.4942408087,38.8715438432,13.6226969655
 12/31  23:00:00,27.0623924606,1.75074909009,0.0,0.0,5.91811778209,14.0365255879,54.6699700279,42.7964792218,11.8734908061
 12/31  24:00:00,21.3015196618,1.88638536268,0.0,0.0,3.54045821811,10.5176760807,52.5776158907,45.9517435629,6.62587232786
